Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,8.1,12.5,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,8.35,11.5,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,8.2,10.5,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,8.65,10.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,8.75,10.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,8.85,10.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,9.0,10.5,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,22,7,45,193.0,15.5,9.2,11.5,34.5,12.49,0.0
2017,1,22,8,0,386.0,31.0,9.3,12.0,69.0,25.36,15.6
2017,1,22,8,15,492.0,39.5,9.5,12.0,117.0,31.39,22.04
2017,1,22,8,30,598.0,48.0,9.7,12.0,165.0,53.37,29.59
2017,1,22,8,45,664.0,53.0,9.95,12.5,216.5,106.2,58.52
2017,1,22,9,0,730.0,58.0,10.2,13.0,268.0,163.9,101.87
2017,1,22,9,15,768.5,62.0,10.25,13.0,317.5,222.46,153.3
2017,1,22,9,30,807.0,66.0,10.3,13.0,367.0,284.93,210.77
2017,1,22,9,45,836.0,68.0,10.45,13.5,412.5,345.91,267.55
2017,1,22,10,0,865.0,70.0,10.6,14.0,458.0,408.96,325.43
2017,1,22,10,15,575.0,146.5,10.5,14.0,413.5,400.32,325.71
2017,1,22,10,30,285.0,223.0,10.4,14.0,369.0,357.03,292.68
2017,1,22,10,45,356.5,223.0,10.35,14.5,417.0,414.48,340.64
2017,1,22,11,0,428.0,223.0,10.3,15.0,465.0,485.53,399.12
2017,1,22,11,15,684.5,152.5,10.2,15.0,558.0,610.08,503.74
2017,1,22,11,30,941.0,82.0,10.1,15.0,651.0,739.84,611.84
2017,1,22,11,45,950.0,81.0,10.05,15.5,669.0,784.48,644.76
2017,1,22,12,0,959.0,80.0,10.0,16.0,687.0,826.74,675.72
2017,1,22,12,15,961.5,80.5,9.85,16.0,695.5,862.9,702.86
2017,1,22,12,30,964.0,81.0,9.7,16.0,704.0,895.88,727.5
2017,1,22,12,45,966.5,80.0,9.6,16.5,704.0,923.81,746.99
2017,1,22,13,0,969.0,79.0,9.5,17.0,704.0,948.23,763.8
2017,1,22,13,15,967.5,78.5,9.35,17.0,695.5,966.04,777.0
2017,1,22,13,30,966.0,78.0,9.2,17.0,687.0,980.02,787.46
2017,1,22,13,45,965.0,75.5,9.05,17.0,670.5,988.14,793.68
2017,1,22,14,0,964.0,73.0,8.9,17.0,654.0,992.29,797.13
2017,1,22,14,15,956.5,72.0,8.75,17.0,629.0,988.31,794.69
2017,1,22,14,30,949.0,71.0,8.6,17.0,604.0,980.44,789.54
2017,1,22,14,45,938.0,69.5,8.45,17.0,571.5,964.89,778.8
2017,1,22,15,0,927.0,68.0,8.3,17.0,539.0,945.73,765.49
2017,1,22,15,15,910.0,66.0,8.0,16.5,499.0,917.06,745.94
2017,1,22,15,30,893.0,64.0,7.7,16.0,459.0,885.36,723.99
2017,1,22,15,45,870.0,61.0,7.4,16.0,414.0,844.36,693.3
2017,1,22,16,0,847.0,58.0,7.1,16.0,369.0,801.22,660.58
2017,1,22,16,15,810.5,54.5,6.6,15.5,319.0,752.34,623.26
2017,1,22,16,30,774.0,51.0,6.1,15.0,269.0,694.52,577.72
2017,1,22,16,45,716.5,46.0,5.6,14.5,217.5,618.81,516.15
2017,1,22,17,0,659.0,41.0,5.1,14.0,166.0,544.83,453.38
2017,1,22,17,15,556.5,33.5,4.85,13.5,116.5,440.43,362.98
2017,1,22,17,30,454.0,26.0,4.6,13.0,67.0,343.1,263.36
2017,1,22,17,45,227.0,13.0,4.45,12.5,33.5,162.63,0.0
2017,1,22,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,23,7,45,241.5,13.0,1.4,8.0,37.5,11.16,0.0
2017,1,23,8,0,483.0,26.0,1.5,9.0,75.0,22.82,13.83
2017,1,23,8,15,577.5,33.0,1.3,9.5,124.0,28.27,19.62
2017,1,23,8,30,672.0,40.0,1.1,10.0,173.0,50.45,26.42
2017,1,23,8,45,717.5,46.0,0.9,11.0,223.5,103.93,54.64
2017,1,23,9,0,763.0,52.0,0.7,12.0,274.0,162.75,98.69
2017,1,23,9,15,799.0,55.5,1.0,12.5,323.0,222.29,149.77
2017,1,23,9,30,835.0,59.0,1.3,13.0,372.0,285.39,206.05
2017,1,23,9,45,861.0,61.5,1.65,14.0,417.5,348.5,262.43
2017,1,23,10,0,887.0,64.0,2.0,15.0,463.0,411.74,317.85
2017,1,23,10,15,903.5,66.0,2.25,15.5,502.0,471.62,369.69
2017,1,23,10,30,920.0,68.0,2.5,16.0,541.0,531.47,419.97
2017,1,23,10,45,933.0,69.0,2.8,16.5,574.0,588.04,466.49
2017,1,23,11,0,946.0,70.0,3.1,17.0,607.0,643.62,511.0
2017,1,23,11,15,953.5,71.0,3.25,17.0,631.5,694.41,551.27
2017,1,23,11,30,961.0,72.0,3.4,17.0,656.0,743.17,588.76
2017,1,23,11,45,966.5,72.0,3.55,17.5,673.0,787.1,619.36
2017,1,23,12,0,972.0,72.0,3.7,18.0,690.0,828.38,647.81
2017,1,23,12,15,974.0,72.5,3.8,18.0,698.0,864.57,673.5
2017,1,23,12,30,976.0,73.0,3.9,18.0,706.0,897.5,696.9
2017,1,23,12,45,975.5,73.0,4.05,18.5,705.5,924.31,714.97
2017,1,23,13,0,975.0,73.0,4.2,19.0,705.0,947.47,730.55
2017,1,23,13,15,972.0,72.5,4.15,19.0,696.0,964.04,741.94
2017,1,23,13,30,969.0,72.0,4.1,19.0,687.0,976.7,750.8
2017,1,23,13,45,963.5,71.5,4.1,19.5,669.5,983.13,754.38
2017,1,23,14,0,958.0,71.0,4.1,20.0,652.0,985.58,755.43
2017,1,23,14,15,950.0,70.0,3.95,20.0,626.5,981.14,752.44
2017,1,23,14,30,942.0,69.0,3.8,20.0,601.0,972.82,746.99
2017,1,23,14,45,927.0,68.5,3.65,20.0,567.5,954.9,735.05
2017,1,23,15,0,912.0,68.0,3.5,20.0,534.0,933.5,720.84
2017,1,23,15,15,895.0,66.0,3.1,19.5,495.0,905.04,701.38
2017,1,23,15,30,878.0,64.0,2.7,19.0,456.0,873.59,679.61
2017,1,23,15,45,854.5,61.0,2.3,19.0,411.0,832.45,649.34
2017,1,23,16,0,831.0,58.0,1.9,19.0,366.0,797.48,622.96
2017,1,23,16,15,795.0,54.5,1.8,17.5,317.0,741.21,586.56
2017,1,23,16,30,759.0,51.0,1.7,16.0,268.0,684.23,548.02
2017,1,23,16,45,703.5,46.0,1.6,15.0,217.0,610.44,493.55
2017,1,23,17,0,648.0,41.0,1.5,14.0,166.0,538.32,437.21
2017,1,23,17,15,549.0,33.5,1.55,13.5,117.5,436.55,353.57
2017,1,23,17,30,450.0,26.0,1.6,13.0,69.0,341.72,261.78
2017,1,23,17,45,225.0,13.0,1.65,12.5,34.5,162.87,0.0
2017,1,23,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,24,7,45,151.5,17.0,4.2,10.0,32.0,13.75,0.0
2017,1,24,8,0,303.0,34.0,4.4,11.0,64.0,27.89,18.0
2017,1,24,8,15,380.5,47.0,4.45,11.5,107.5,37.71,27.75
2017,1,24,8,30,458.0,60.0,4.5,12.0,151.0,59.21,37.49
2017,1,24,8,45,526.0,64.5,4.6,13.0,197.0,100.46,59.17
2017,1,24,9,0,594.0,69.0,4.7,14.0,243.0,150.05,95.51
2017,1,24,9,15,685.5,69.0,4.9,15.0,302.5,208.45,142.9
2017,1,24,9,30,777.0,69.0,5.1,16.0,362.0,278.92,202.83
2017,1,24,9,45,641.0,108.5,5.35,17.0,369.5,317.8,243.12
2017,1,24,10,0,505.0,148.0,5.6,18.0,377.0,338.55,265.65
2017,1,24,10,15,685.5,114.0,5.6,18.5,452.5,421.73,333.57
2017,1,24,10,30,866.0,80.0,5.6,19.0,528.0,517.79,411.66
2017,1,24,10,45,879.5,81.5,5.7,19.5,560.5,571.76,456.22
2017,1,24,11,0,893.0,83.0,5.8,20.0,593.0,625.85,499.73
2017,1,24,11,15,902.0,84.5,5.8,20.5,618.0,675.98,538.79
2017,1,24,11,30,911.0,86.0,5.8,21.0,643.0,724.37,575.54
2017,1,24,11,45,926.5,82.5,5.85,21.5,661.5,770.12,607.93
2017,1,24,12,0,942.0,79.0,5.9,22.0,680.0,813.96,638.44
2017,1,24,12,15,945.0,79.5,5.85,22.0,689.0,850.13,663.98
2017,1,24,12,30,948.0,80.0,5.8,22.0,698.0,883.21,687.23
2017,1,24,12,45,949.0,79.5,5.75,22.5,698.0,910.19,704.67
2017,1,24,13,0,950.0,79.0,5.7,23.0,698.0,933.66,719.61
2017,1,24,13,15,948.0,78.5,5.55,23.0,689.5,950.83,730.97
2017,1,24,13,30,946.0,78.0,5.4,23.0,681.0,964.22,739.75
2017,1,24,13,45,940.0,77.5,5.25,23.0,664.0,970.09,743.39
2017,1,24,14,0,934.0,77.0,5.1,23.0,647.0,972.07,744.48
2017,1,24,14,15,926.0,76.0,4.9,23.0,622.0,967.71,740.94
2017,1,24,14,30,918.0,75.0,4.7,23.0,597.0,959.57,734.93
2017,1,24,14,45,906.0,73.5,4.55,23.0,564.5,943.39,723.89
2017,1,24,15,0,894.0,72.0,4.4,23.0,532.0,923.73,710.8
2017,1,24,15,15,876.5,70.0,4.0,22.5,493.0,895.13,691.79
2017,1,24,15,30,859.0,68.0,3.6,22.0,454.0,863.63,670.6
2017,1,24,15,45,830.0,66.0,3.25,22.0,409.0,828.1,645.28
2017,1,24,16,0,801.0,64.0,2.9,22.0,364.0,781.79,611.87
2017,1,24,16,15,763.5,60.5,2.6,21.0,315.0,725.01,572.74
2017,1,24,16,30,726.0,57.0,2.3,20.0,266.0,667.59,531.71
2017,1,24,16,45,662.5,52.0,2.05,19.0,215.0,588.61,472.77
2017,1,24,17,0,599.0,47.0,1.8,18.0,164.0,518.56,417.75
2017,1,24,17,15,498.0,38.5,1.8,17.5,116.0,416.56,333.9
2017,1,24,17,30,397.0,30.0,1.8,17.0,68.0,322.42,245.94
2017,1,24,17,45,198.5,15.0,1.8,16.5,34.0,155.2,0.0
2017,1,24,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,25,7,45,220.5,15.0,4.6,9.5,37.5,11.97,0.0
2017,1,25,8,0,441.0,30.0,4.8,10.0,75.0,24.37,15.16
2017,1,25,8,15,540.0,37.5,4.85,10.5,124.5,32.31,23.1
2017,1,25,8,30,639.0,45.0,4.9,11.0,174.0,53.1,29.66
2017,1,25,8,45,601.0,59.5,5.0,11.5,207.0,102.17,58.02
2017,1,25,9,0,563.0,74.0,5.1,12.0,240.0,149.49,97.19
2017,1,25,9,15,574.5,87.5,5.15,12.0,281.5,201.53,143.16
2017,1,25,9,30,586.0,101.0,5.2,12.0,323.0,254.68,191.74
2017,1,25,9,45,440.5,145.0,5.3,12.5,323.5,281.48,221.71
2017,1,25,10,0,295.0,189.0,5.4,13.0,324.0,290.27,233.73
2017,1,25,10,15,429.5,175.0,5.4,13.0,389.0,361.7,293.08
2017,1,25,10,30,564.0,161.0,5.4,13.0,454.0,442.55,360.43
2017,1,25,10,45,746.5,119.5,5.4,13.5,532.5,539.15,439.69
2017,1,25,11,0,929.0,78.0,5.4,14.0,611.0,642.47,523.37
2017,1,25,11,15,617.0,178.0,5.4,14.0,538.5,591.77,481.51
2017,1,25,11,30,305.0,278.0,5.4,14.0,466.0,494.13,400.88
2017,1,25,11,45,414.0,253.5,5.45,14.5,515.5,564.98,458.5
2017,1,25,12,0,523.0,229.0,5.5,15.0,565.0,654.3,528.79
2017,1,25,12,15,402.5,268.5,5.45,15.5,529.0,608.67,490.14
2017,1,25,12,30,282.0,308.0,5.4,16.0,493.0,567.28,454.49
2017,1,25,12,45,180.5,307.0,5.4,16.5,425.5,476.9,381.96
2017,1,25,13,0,79.0,306.0,5.4,17.0,358.0,379.26,302.57
2017,1,25,13,15,309.5,264.5,5.35,17.0,463.5,575.99,462.7
2017,1,25,13,30,540.0,223.0,5.3,17.0,569.0,765.49,610.86
2017,1,25,13,45,610.5,193.0,5.3,17.0,574.5,812.51,647.4
2017,1,25,14,0,681.0,163.0,5.3,17.0,580.0,853.41,678.27
2017,1,25,14,15,560.5,193.0,5.05,16.5,527.5,771.99,617.88
2017,1,25,14,30,440.0,223.0,4.8,16.0,475.0,695.78,558.97
2017,1,25,14,45,398.5,218.0,4.55,16.0,436.5,634.86,512.83
2017,1,25,15,0,357.0,213.0,4.3,16.0,398.0,590.53,478.5
2017,1,25,15,15,430.5,181.0,4.15,15.5,387.5,634.17,515.62
2017,1,25,15,30,504.0,149.0,4.0,15.0,377.0,656.06,536.12
2017,1,25,15,45,486.0,137.5,3.85,15.0,340.0,617.83,507.29
2017,1,25,16,0,468.0,126.0,3.7,15.0,303.0,578.4,477.39
2017,1,25,16,15,450.5,111.0,3.5,14.0,262.5,534.01,444.59
2017,1,25,16,30,433.0,96.0,3.3,13.0,222.0,488.87,409.98
2017,1,25,16,45,394.5,82.0,3.1,12.5,180.5,428.95,360.83
2017,1,25,17,0,356.0,68.0,2.9,12.0,139.0,370.72,311.08
2017,1,25,17,15,298.5,51.5,2.85,11.5,99.0,298.44,247.56
2017,1,25,17,30,241.0,35.0,2.8,11.0,59.0,230.71,182.19
2017,1,25,17,45,120.5,17.5,2.8,10.5,29.5,112.05,2.31
2017,1,25,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,7,45,14.0,18.0,2.65,3.5,19.5,15.72,0.0
2017,1,26,8,0,28.0,36.0,3.0,4.0,39.0,30.4,20.96
2017,1,26,8,15,41.5,57.0,3.15,5.0,64.0,46.88,36.88
2017,1,26,8,30,55.0,78.0,3.3,6.0,89.0,65.02,50.41
2017,1,26,8,45,63.5,98.5,3.45,7.0,115.0,87.66,68.51
2017,1,26,9,0,72.0,119.0,3.6,8.0,141.0,111.73,88.44
2017,1,26,9,15,114.0,141.0,3.65,8.0,181.5,146.09,116.46
2017,1,26,9,30,156.0,163.0,3.7,8.0,222.0,185.96,149.73
2017,1,26,9,45,295.0,164.0,3.75,8.5,292.5,247.23,198.9
2017,1,26,10,0,434.0,165.0,3.8,9.0,363.0,326.03,263.85
2017,1,26,10,15,679.0,119.0,3.7,9.0,459.5,423.44,344.28
2017,1,26,10,30,924.0,73.0,3.6,9.0,556.0,538.88,439.52
2017,1,26,10,45,935.5,75.0,3.5,9.5,589.0,596.27,486.81
2017,1,26,11,0,947.0,77.0,3.4,10.0,622.0,652.55,531.8
2017,1,26,11,15,955.0,78.0,3.2,10.0,647.5,704.13,572.33
2017,1,26,11,30,963.0,79.0,3.0,10.0,673.0,753.72,609.72
2017,1,26,11,45,967.0,80.5,2.9,10.0,690.5,798.72,641.42
2017,1,26,12,0,971.0,82.0,2.8,10.0,708.0,840.97,670.71
2017,1,26,12,15,973.5,82.0,2.65,10.0,716.5,877.41,695.09
2017,1,26,12,30,976.0,82.0,2.5,10.0,725.0,910.61,716.87
2017,1,26,12,45,976.0,82.0,2.45,10.5,725.0,938.27,734.14
2017,1,26,13,0,976.0,82.0,2.4,11.0,725.0,962.28,748.84
2017,1,26,13,15,973.0,81.5,2.3,11.0,716.0,979.26,759.53
2017,1,26,13,30,970.0,81.0,2.2,11.0,707.0,992.31,767.64
2017,1,26,13,45,964.0,80.5,2.1,11.0,689.0,998.63,771.25
2017,1,26,14,0,958.0,80.0,2.0,11.0,671.0,1000.95,772.32
2017,1,26,14,15,949.5,79.0,1.95,11.0,645.0,996.34,769.54
2017,1,26,14,30,941.0,78.0,1.9,11.0,619.0,987.83,764.35
2017,1,26,14,45,927.0,76.5,1.9,11.5,585.5,969.77,752.11
2017,1,26,15,0,913.0,75.0,1.9,12.0,552.0,948.16,737.64
2017,1,26,15,15,895.5,73.0,1.8,11.5,511.5,919.36,719.67
2017,1,26,15,30,878.0,71.0,1.7,11.0,471.0,887.57,699.54
2017,1,26,15,45,852.0,68.0,1.65,11.0,425.5,852.9,676.5
2017,1,26,16,0,826.0,65.0,1.6,11.0,380.0,807.17,645.11
2017,1,26,16,15,789.5,61.0,1.4,10.0,330.0,749.73,605.05
2017,1,26,16,30,753.0,57.0,1.2,9.0,280.0,691.52,563.03
2017,1,26,16,45,694.5,52.0,1.05,8.5,228.0,615.16,504.81
2017,1,26,17,0,636.0,47.0,0.9,8.0,176.0,540.41,445.11
2017,1,26,17,15,539.5,39.0,0.95,7.5,126.0,439.09,362.09
2017,1,26,17,30,443.0,31.0,1.0,7.0,76.0,353.59,281.48
2017,1,26,17,45,221.5,15.5,1.1,6.5,38.0,171.96,34.52
2017,1,26,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,27,7,45,185.0,17.5,3.25,2.0,37.5,14.09,0.0
2017,1,27,8,0,370.0,35.0,3.5,3.0,75.0,28.71,19.65
2017,1,27,8,15,469.0,45.0,3.55,3.5,123.5,35.87,27.12
2017,1,27,8,30,568.0,55.0,3.6,4.0,172.0,56.16,34.85
2017,1,27,8,45,316.0,87.0,3.65,5.0,155.5,98.28,67.93
2017,1,27,9,0,64.0,119.0,3.7,6.0,139.0,110.49,88.39
2017,1,27,9,15,111.0,141.5,4.0,6.5,182.0,145.74,116.95
2017,1,27,9,30,158.0,164.0,4.3,7.0,225.0,187.19,151.38
2017,1,27,9,45,196.0,181.5,4.6,8.0,266.0,227.31,185.02
2017,1,27,10,0,234.0,199.0,4.9,9.0,307.0,271.86,222.41
2017,1,27,10,15,227.0,221.5,4.8,9.0,333.5,305.24,251.25
2017,1,27,10,30,220.0,244.0,4.7,9.0,360.0,337.97,278.89
2017,1,27,10,45,301.5,242.0,4.6,9.5,411.0,401.7,331.24
2017,1,27,11,0,383.0,240.0,4.5,10.0,462.0,467.35,384.57
2017,1,27,11,15,326.0,263.5,4.4,10.0,458.0,475.46,390.39
2017,1,27,11,30,269.0,287.0,4.3,10.0,454.0,478.16,391.52
2017,1,27,11,45,326.5,283.0,4.2,10.5,491.0,531.42,433.75
2017,1,27,12,0,384.0,279.0,4.1,11.0,528.0,587.91,477.6
2017,1,27,12,15,212.0,280.5,4.0,11.0,418.5,456.3,371.57
2017,1,27,12,30,40.0,282.0,3.9,11.0,309.0,311.07,251.78
2017,1,27,12,45,214.5,283.5,3.85,11.5,426.0,480.15,390.97
2017,1,27,13,0,389.0,285.0,3.8,12.0,543.0,659.34,531.06
2017,1,27,13,15,299.0,298.5,3.7,12.0,495.5,604.9,486.49
2017,1,27,13,30,209.0,312.0,3.6,12.0,448.0,530.15,427.35
2017,1,27,13,45,129.5,291.0,3.5,12.0,374.5,438.23,354.48
2017,1,27,14,0,50.0,270.0,3.4,12.0,301.0,326.59,264.37
2017,1,27,14,15,120.5,271.0,3.35,11.5,342.0,415.25,338.57
2017,1,27,14,30,191.0,272.0,3.3,11.0,383.0,486.83,397.9
2017,1,27,14,45,170.5,257.0,3.3,11.0,351.5,452.77,371.09
2017,1,27,15,0,150.0,242.0,3.3,11.0,320.0,418.21,344.15
2017,1,27,15,15,91.0,212.5,3.15,11.0,259.0,312.47,258.3
2017,1,27,15,30,32.0,183.0,3.0,11.0,198.0,225.23,185.54
2017,1,27,15,45,27.0,166.5,2.95,11.0,178.0,188.82,155.83
2017,1,27,16,0,22.0,150.0,2.9,11.0,158.0,168.59,139.16
2017,1,27,16,15,17.5,131.0,2.55,10.0,137.0,145.96,120.62
2017,1,27,16,30,13.0,112.0,2.2,9.0,116.0,123.51,101.85
2017,1,27,16,45,6.5,92.0,1.9,8.5,94.0,98.41,80.14
2017,1,27,17,0,0.0,72.0,1.6,8.0,72.0,73.49,58.21
2017,1,27,17,15,0.0,51.5,1.55,7.5,51.5,52.15,39.29
2017,1,27,17,30,0.0,31.0,1.5,7.0,31.0,29.56,18.98
2017,1,27,17,45,0.0,15.5,1.45,6.5,15.5,13.65,0.0
2017,1,27,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,28,7,45,164.0,18.5,3.3,4.5,36.0,14.93,0.82
2017,1,28,8,0,328.0,37.0,3.5,5.0,72.0,30.43,21.06
2017,1,28,8,15,411.5,49.0,3.7,5.5,118.0,39.23,29.96
2017,1,28,8,30,495.0,61.0,3.9,6.0,164.0,59.33,38.66
2017,1,28,8,45,586.5,60.0,4.15,6.5,213.5,100.19,58.18
2017,1,28,9,0,678.0,59.0,4.4,7.0,263.0,154.65,98.15
2017,1,28,9,15,715.5,63.0,4.4,7.5,310.5,210.19,146.94
2017,1,28,9,30,753.0,67.0,4.4,8.0,358.0,269.62,201.39
2017,1,28,9,45,824.5,69.0,4.45,9.0,422.0,341.92,265.59
2017,1,28,10,0,896.0,71.0,4.5,10.0,486.0,421.9,335.32
2017,1,28,10,15,914.5,73.5,4.35,10.0,527.0,484.28,390.99
2017,1,28,10,30,933.0,76.0,4.2,10.0,568.0,546.85,445.06
2017,1,28,10,45,952.5,75.0,4.05,10.5,603.5,606.29,494.02
2017,1,28,11,0,972.0,74.0,3.9,11.0,639.0,665.28,541.12
2017,1,28,11,15,980.5,75.0,3.8,11.5,665.5,718.52,582.33
2017,1,28,11,30,989.0,76.0,3.7,12.0,692.0,769.74,620.13
2017,1,28,11,45,995.0,76.5,3.65,12.5,710.5,816.33,652.13
2017,1,28,12,0,1001.0,77.0,3.6,13.0,729.0,860.2,681.72
2017,1,28,12,15,1003.5,77.5,3.6,13.0,738.0,898.35,708.45
2017,1,28,12,30,1006.0,78.0,3.6,13.0,747.0,933.16,732.73
2017,1,28,12,45,1007.5,77.0,3.65,13.0,747.5,961.88,753.04
2017,1,28,13,0,1009.0,76.0,3.7,13.0,748.0,986.87,770.84
2017,1,28,13,15,1006.5,75.5,3.7,13.0,739.0,1004.99,783.62
2017,1,28,13,30,1004.0,75.0,3.7,13.0,730.0,1019.06,793.77
2017,1,28,13,45,1000.0,74.0,3.75,13.0,712.0,1027.03,800.26
2017,1,28,14,0,996.0,73.0,3.8,13.0,694.0,1030.87,804.12
2017,1,28,14,15,988.0,72.0,3.75,13.0,668.0,1026.81,801.96
2017,1,28,14,30,980.0,71.0,3.7,13.0,642.0,1018.69,797.22
2017,1,28,14,45,966.0,70.5,3.7,13.0,608.0,1001.63,786.76
2017,1,28,15,0,952.0,70.0,3.7,13.0,574.0,980.88,773.86
2017,1,28,15,15,935.5,68.0,3.55,12.5,533.0,952.37,755.85
2017,1,28,15,30,919.0,66.0,3.4,12.0,492.0,920.65,735.48
2017,1,28,15,45,896.5,63.5,3.3,12.0,445.5,880.09,707.45
2017,1,28,16,0,874.0,61.0,3.2,12.0,399.0,837.22,677.36
2017,1,28,16,15,839.5,57.5,2.75,11.0,348.0,788.99,642.8
2017,1,28,16,30,805.0,54.0,2.3,10.0,297.0,731.4,599.86
2017,1,28,16,45,752.5,49.0,1.9,9.0,244.0,657.66,543.01
2017,1,28,17,0,700.0,44.0,1.5,8.0,191.0,585.16,484.36
2017,1,28,17,15,608.5,37.0,1.5,7.5,139.0,485.74,402.58
2017,1,28,17,30,517.0,30.0,1.5,7.0,87.0,392.02,316.53
2017,1,28,17,45,258.5,15.0,1.5,6.5,43.5,191.56,81.89
2017,1,28,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2017,1,29,7,45,257.0,14.5,4.45,3.5,43.0,12.4,0.47
2017,1,29,8,0,514.0,29.0,4.6,4.0,86.0,25.48,16.85
2017,1,29,8,15,604.5,35.5,4.45,5.0,137.0,30.35,21.98
2017,1,29,8,30,695.0,42.0,4.3,6.0,188.0,50.0,27.58
2017,1,29,8,45,750.5,46.0,4.15,7.0,241.0,104.23,54.95
2017,1,29,9,0,806.0,50.0,4.0,8.0,294.0,167.52,102.93
2017,1,29,9,15,838.5,53.0,4.05,9.0,344.5,228.61,156.55
2017,1,29,9,30,871.0,56.0,4.1,10.0,395.0,292.7,215.06
2017,1,29,9,45,894.0,58.0,4.2,11.5,441.0,355.4,272.24
2017,1,29,10,0,917.0,60.0,4.3,13.0,487.0,419.38,329.0
2017,1,29,10,15,933.0,61.5,4.4,13.5,527.0,480.72,383.22
2017,1,29,10,30,949.0,63.0,4.5,14.0,567.0,541.94,435.64
2017,1,29,10,45,958.0,65.5,4.65,14.5,600.5,599.92,484.06
2017,1,29,11,0,967.0,68.0,4.8,15.0,634.0,656.52,529.98
2017,1,29,11,15,974.5,69.0,4.7,15.5,659.5,708.88,570.43
2017,1,29,11,30,982.0,70.0,4.6,16.0,685.0,759.16,607.2
2017,1,29,11,45,983.5,72.5,4.6,16.5,702.5,804.38,638.47
2017,1,29,12,0,985.0,75.0,4.6,17.0,720.0,846.62,667.22
2017,1,29,12,15,987.5,75.0,4.55,17.0,729.0,883.72,692.99
2017,1,29,12,30,990.0,75.0,4.5,17.0,738.0,917.52,716.28
2017,1,29,12,45,988.0,76.0,4.45,17.0,737.5,945.14,735.14
2017,1,29,13,0,986.0,77.0,4.4,17.0,737.0,968.98,751.38
2017,1,29,13,15,983.5,77.0,4.25,17.0,728.0,987.33,763.24
2017,1,29,13,30,981.0,77.0,4.1,17.0,719.0,1001.73,772.67
2017,1,29,13,45,974.5,76.5,4.0,17.5,701.5,1007.81,775.31
2017,1,29,14,0,968.0,76.0,3.9,18.0,684.0,1009.81,775.36
2017,1,29,14,15,960.5,75.0,3.8,17.5,658.5,1006.22,774.69
2017,1,29,14,30,953.0,74.0,3.7,17.0,633.0,998.67,771.48
2017,1,29,14,45,936.5,74.5,3.6,17.0,599.0,980.74,759.79
2017,1,29,15,0,920.0,75.0,3.5,17.0,565.0,959.28,745.83
2017,1,29,15,15,903.0,73.0,3.1,16.5,525.0,930.82,726.23
2017,1,29,15,30,886.0,71.0,2.7,16.0,485.0,899.29,704.26
2017,1,29,15,45,863.0,68.0,2.35,16.0,439.5,867.06,680.59
2017,1,29,16,0,840.0,65.0,2.0,16.0,394.0,823.5,648.46
2017,1,29,16,15,805.5,61.0,1.8,15.0,343.5,767.13,610.21
2017,1,29,16,30,771.0,57.0,1.6,14.0,293.0,709.82,569.98
2017,1,29,16,45,717.5,52.0,1.45,13.0,240.5,636.32,516.13
2017,1,29,17,0,664.0,47.0,1.3,12.0,188.0,564.12,460.46
2017,1,29,17,15,572.5,39.5,1.3,11.5,137.0,465.18,380.51
2017,1,29,17,30,481.0,32.0,1.3,11.0,86.0,371.82,297.1
2017,1,29,17,45,240.5,16.0,1.35,10.5,43.0,187.72,92.99
2017,1,29,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,30,7,45,269.0,14.5,3.4,9.0,44.5,12.38,0.97
2017,1,30,8,0,538.0,29.0,3.7,10.0,89.0,25.46,16.44
2017,1,30,8,15,626.5,35.0,3.6,10.5,141.0,29.89,21.07
2017,1,30,8,30,715.0,41.0,3.5,11.0,193.0,49.21,26.21
2017,1,30,8,45,766.5,45.5,3.45,12.0,246.5,104.87,53.81
2017,1,30,9,0,818.0,50.0,3.4,13.0,300.0,169.13,101.75
2017,1,30,9,15,850.5,53.0,3.15,13.5,351.0,231.04,155.19
2017,1,30,9,30,883.0,56.0,2.9,14.0,402.0,295.94,213.44
2017,1,30,9,45,905.5,58.0,2.65,15.0,448.5,359.29,270.06
2017,1,30,10,0,928.0,60.0,2.4,16.0,495.0,423.84,325.89
2017,1,30,10,15,943.5,61.5,2.45,17.0,535.5,485.68,378.14
2017,1,30,10,30,959.0,63.0,2.5,18.0,576.0,547.31,428.19
2017,1,30,10,45,970.0,64.5,2.6,19.0,609.5,605.98,474.24
2017,1,30,11,0,981.0,66.0,2.7,20.0,643.0,663.4,517.67
2017,1,30,11,15,988.5,67.0,2.7,20.5,669.0,716.49,557.04
2017,1,30,11,30,996.0,68.0,2.7,21.0,695.0,767.47,592.74
2017,1,30,11,45,1000.0,68.5,2.7,21.5,712.5,812.95,622.51
2017,1,30,12,0,1004.0,69.0,2.7,22.0,730.0,855.56,649.93
2017,1,30,12,15,1006.0,69.5,2.7,22.0,739.0,893.47,675.15
2017,1,30,12,30,1008.0,70.0,2.7,22.0,748.0,928.0,698.0
2017,1,30,12,45,1007.0,70.5,2.75,22.0,747.5,956.4,717.14
2017,1,30,13,0,1006.0,71.0,2.8,22.0,747.0,980.98,733.85
2017,1,30,13,15,1003.5,70.5,2.8,22.0,738.0,999.1,745.95
2017,1,30,13,30,1001.0,70.0,2.8,22.0,729.0,1013.16,755.57
2017,1,30,13,45,994.5,70.0,2.85,22.0,711.5,1020.02,761.08
2017,1,30,14,0,988.0,70.0,2.9,22.0,694.0,1022.73,764.1
2017,1,30,14,15,980.5,69.0,2.85,22.0,668.0,1019.14,762.25
2017,1,30,14,30,973.0,68.0,2.8,22.0,642.0,1011.49,757.94
2017,1,30,14,45,956.0,69.0,2.75,22.0,608.0,993.56,746.97
2017,1,30,15,0,939.0,70.0,2.7,22.0,574.0,972.03,733.78
2017,1,30,15,15,922.5,68.0,2.45,21.5,533.5,943.66,715.57
2017,1,30,15,30,906.0,66.0,2.2,21.0,493.0,912.12,695.1
2017,1,30,15,45,881.0,64.0,2.0,20.5,446.5,870.23,667.77
2017,1,30,16,0,856.0,62.0,1.8,20.0,400.0,826.21,638.56
2017,1,30,16,15,822.5,58.5,1.7,18.5,349.5,779.22,609.85
2017,1,30,16,30,789.0,55.0,1.6,17.0,299.0,722.82,572.97
2017,1,30,16,45,734.0,50.5,1.55,16.0,245.5,648.17,519.99
2017,1,30,17,0,679.0,46.0,1.5,15.0,192.0,574.93,465.04
2017,1,30,17,15,590.5,38.5,1.55,14.0,140.5,477.38,387.98
2017,1,30,17,30,502.0,31.0,1.6,13.0,89.0,385.49,307.54
2017,1,30,17,45,251.0,15.5,1.7,12.5,44.5,190.56,105.45
2017,1,30,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,31,7,45,257.5,15.5,3.55,8.0,45.0,13.27,2.1
2017,1,31,8,0,515.0,31.0,3.9,9.0,90.0,27.3,18.18
2017,1,31,8,15,604.5,38.5,3.85,9.5,142.5,33.02,23.98
2017,1,31,8,30,694.0,46.0,3.8,10.0,195.0,52.96,30.01
2017,1,31,8,45,745.0,51.0,3.75,11.0,248.5,107.78,57.42
2017,1,31,9,0,796.0,56.0,3.7,12.0,302.0,168.72,102.79
2017,1,31,9,15,830.0,59.5,3.95,13.0,353.0,230.51,156.05
2017,1,31,9,30,864.0,63.0,4.2,14.0,404.0,295.66,214.5
2017,1,31,9,45,885.5,66.0,4.45,15.0,450.5,360.51,273.12
2017,1,31,10,0,907.0,69.0,4.7,16.0,497.0,424.75,330.11
2017,1,31,10,15,923.0,71.0,4.9,16.5,537.5,486.39,384.15
2017,1,31,10,30,939.0,73.0,5.1,17.0,578.0,547.94,436.53
2017,1,31,10,45,948.5,75.5,5.3,18.0,611.5,606.03,483.81
2017,1,31,11,0,958.0,78.0,5.5,19.0,645.0,662.78,528.52
2017,1,31,11,15,965.5,79.0,5.5,19.0,671.0,715.08,570.08
2017,1,31,11,30,973.0,80.0,5.5,19.0,697.0,765.31,608.63
2017,1,31,11,45,976.5,81.5,5.5,19.5,714.0,810.84,640.17
2017,1,31,12,0,980.0,83.0,5.5,20.0,731.0,853.55,669.31
2017,1,31,12,15,982.0,83.0,5.4,20.0,739.5,890.38,694.75
2017,1,31,12,30,984.0,83.0,5.3,20.0,748.0,923.88,717.66
2017,1,31,12,45,981.0,84.5,5.2,20.5,747.5,951.29,734.72
2017,1,31,13,0,978.0,86.0,5.1,21.0,747.0,974.9,749.04
2017,1,31,13,15,975.0,85.5,4.95,21.0,738.0,992.33,760.15
2017,1,31,13,30,972.0,85.0,4.8,21.0,729.0,1005.79,768.57
2017,1,31,13,45,964.0,85.0,4.65,21.0,710.5,1011.18,771.52
2017,1,31,14,0,956.0,85.0,4.5,21.0,692.0,1012.51,771.86
2017,1,31,14,15,947.5,84.0,4.35,21.0,666.0,1008.14,768.81
2017,1,31,14,30,939.0,83.0,4.2,21.0,640.0,999.85,763.46
2017,1,31,14,45,924.5,81.5,4.1,21.0,606.0,981.46,751.64
2017,1,31,15,0,910.0,80.0,4.0,21.0,572.0,959.49,737.51
2017,1,31,15,15,893.0,78.0,3.65,20.5,531.5,931.21,718.93
2017,1,31,15,30,876.0,76.0,3.3,20.0,491.0,908.93,704.46
2017,1,31,15,45,850.0,73.0,3.0,19.5,445.0,865.21,674.93
2017,1,31,16,0,824.0,70.0,2.7,19.0,399.0,819.28,643.49
2017,1,31,16,15,789.0,66.0,2.45,18.0,348.5,762.76,605.16
2017,1,31,16,30,754.0,62.0,2.2,17.0,298.0,705.3,564.86
2017,1,31,16,45,699.5,56.5,2.0,16.0,245.0,630.64,510.13
2017,1,31,17,0,645.0,51.0,1.8,15.0,192.0,557.29,453.71
2017,1,31,17,15,554.5,42.5,1.85,14.5,141.0,465.42,379.43
2017,1,31,17,30,464.0,34.0,1.9,14.0,90.0,373.64,298.64
2017,1,31,17,45,232.0,17.0,1.95,13.5,45.0,187.06,112.03
2017,1,31,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
