Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,1,7,45,205.5,18.5,3.35,11.0,42.5,14.75,3.47
2017,2,1,8,0,411.0,37.0,3.7,12.0,85.0,30.18,20.47
2017,2,1,8,15,505.5,46.5,3.8,12.5,135.5,36.83,27.07
2017,2,1,8,30,600.0,56.0,3.9,13.0,186.0,56.07,33.75
2017,2,1,8,45,662.0,61.5,4.05,14.0,239.0,106.89,59.3
2017,2,1,9,0,724.0,67.0,4.2,15.0,292.0,168.06,104.31
2017,2,1,9,15,761.0,71.5,4.3,15.5,342.5,227.15,154.63
2017,2,1,9,30,798.0,76.0,4.4,16.0,393.0,290.11,210.51
2017,2,1,9,45,826.5,78.5,4.55,17.0,439.5,351.89,265.53
2017,2,1,10,0,855.0,81.0,4.7,18.0,486.0,415.8,321.21
2017,2,1,10,15,873.0,83.5,4.7,18.5,526.5,476.82,373.66
2017,2,1,10,30,891.0,86.0,4.7,19.0,567.0,538.13,424.65
2017,2,1,10,45,905.5,87.0,4.75,19.5,601.0,594.44,470.4
2017,2,1,11,0,920.0,88.0,4.8,20.0,635.0,650.8,514.8
2017,2,1,11,15,929.0,89.0,4.8,20.5,661.5,702.53,554.28
2017,2,1,11,30,938.0,90.0,4.8,21.0,688.0,752.43,591.23
2017,2,1,11,45,945.5,90.0,4.8,21.5,706.0,798.1,622.34
2017,2,1,12,0,953.0,90.0,4.8,22.0,724.0,841.3,651.33
2017,2,1,12,15,955.5,90.5,4.8,22.0,733.0,878.34,676.99
2017,2,1,12,30,958.0,91.0,4.8,22.0,742.0,912.18,700.36
2017,2,1,12,45,958.5,91.0,4.8,22.5,742.5,940.4,718.37
2017,2,1,13,0,959.0,91.0,4.8,23.0,743.0,965.03,733.9
2017,2,1,13,15,956.0,90.5,4.7,23.0,734.0,982.22,745.03
2017,2,1,13,30,953.0,90.0,4.6,23.0,725.0,995.51,753.6
2017,2,1,13,45,947.5,89.5,4.55,23.0,707.5,1002.54,758.49
2017,2,1,14,0,942.0,89.0,4.5,23.0,690.0,1005.6,760.89
2017,2,1,14,15,933.5,87.5,4.35,23.0,664.5,1000.66,757.63
2017,2,1,14,30,925.0,86.0,4.2,23.0,639.0,991.83,751.95
2017,2,1,14,45,913.5,84.0,4.05,23.0,605.5,975.77,741.5
2017,2,1,15,0,902.0,82.0,3.9,23.0,572.0,956.09,728.74
2017,2,1,15,15,885.0,79.5,3.5,22.5,532.0,936.61,716.03
2017,2,1,15,30,868.0,77.0,3.1,22.0,492.0,904.5,694.4
2017,2,1,15,45,843.0,74.0,2.75,22.0,446.0,861.79,664.22
2017,2,1,16,0,818.0,71.0,2.4,22.0,400.0,816.84,632.18
2017,2,1,16,15,783.5,67.0,2.15,21.0,350.0,760.82,594.74
2017,2,1,16,30,749.0,63.0,1.9,20.0,300.0,703.85,555.38
2017,2,1,16,45,696.0,57.0,1.7,19.0,247.5,629.79,502.01
2017,2,1,17,0,643.0,51.0,1.5,18.0,195.0,557.01,447.02
2017,2,1,17,15,554.5,43.0,1.5,17.0,143.5,466.86,376.08
2017,2,1,17,30,466.0,35.0,1.5,16.0,92.0,376.74,298.72
2017,2,1,17,45,301.5,22.5,1.55,15.5,52.5,237.75,150.66
2017,2,1,18,0,137.0,10.0,1.6,15.0,13.0,83.18,0.0
2017,2,1,18,15,68.5,5.0,1.6,15.0,6.5,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,2,2,7,45,179.0,20.0,5.45,6.5,41.5,16.0,5.0
2017,2,2,8,0,358.0,40.0,5.7,7.0,83.0,32.76,23.25
2017,2,2,8,15,452.0,51.0,5.7,7.5,132.5,40.58,31.04
2017,2,2,8,30,546.0,62.0,5.7,8.0,182.0,59.86,38.6
2017,2,2,8,45,603.5,69.5,5.75,8.5,233.0,108.69,64.57
2017,2,2,9,0,661.0,77.0,5.8,9.0,284.0,164.65,106.83
2017,2,2,9,15,700.0,82.0,5.7,9.5,334.0,221.32,156.07
2017,2,2,9,30,739.0,87.0,5.6,10.0,384.0,282.17,211.17
2017,2,2,9,45,369.5,119.5,5.5,10.5,268.0,234.21,185.46
2017,2,2,10,0,0.0,152.0,5.4,11.0,152.0,134.16,108.74
2017,2,2,10,15,3.5,167.5,5.3,11.0,169.5,150.04,121.85
2017,2,2,10,30,7.0,183.0,5.2,11.0,187.0,166.47,135.28
2017,2,2,10,45,4.5,180.0,5.1,11.5,182.5,163.29,132.08
2017,2,2,11,0,2.0,177.0,5.0,12.0,178.0,159.72,128.58
2017,2,2,11,15,3.5,184.5,4.9,12.5,186.5,168.07,135.04
2017,2,2,11,30,5.0,192.0,4.8,13.0,195.0,176.63,141.64
2017,2,2,11,45,7.0,203.5,4.75,13.5,208.0,189.52,151.78
2017,2,2,12,0,9.0,215.0,4.7,14.0,221.0,202.72,162.13
2017,2,2,12,15,16.0,239.5,4.6,14.0,250.5,232.85,186.58
2017,2,2,12,30,23.0,264.0,4.5,14.0,280.0,264.06,211.71
2017,2,2,12,45,20.0,255.5,4.4,14.5,269.5,254.63,203.57
2017,2,2,13,0,17.0,247.0,4.3,15.0,259.0,244.9,195.33
2017,2,2,13,15,26.5,263.5,4.2,15.0,281.5,271.64,217.08
2017,2,2,13,30,36.0,280.0,4.1,15.0,304.0,316.45,252.92
2017,2,2,13,45,30.0,265.0,4.0,15.0,285.0,297.0,237.39
2017,2,2,14,0,24.0,250.0,3.9,15.0,266.0,260.52,208.46
2017,2,2,14,15,45.0,259.5,3.85,15.0,287.5,310.95,249.8
2017,2,2,14,30,66.0,269.0,3.8,15.0,309.0,345.75,278.35
2017,2,2,14,45,45.5,241.5,3.75,15.0,268.5,296.72,239.15
2017,2,2,15,0,25.0,214.0,3.7,15.0,228.0,230.77,186.05
2017,2,2,15,15,25.5,201.0,3.65,14.5,214.5,219.24,177.65
2017,2,2,15,30,26.0,188.0,3.6,14.0,201.0,207.73,169.08
2017,2,2,15,45,13.0,156.5,3.55,14.0,163.0,162.94,132.09
2017,2,2,16,0,0.0,125.0,3.5,14.0,125.0,118.73,95.07
2017,2,2,16,15,307.0,107.5,3.15,13.5,205.5,414.86,349.14
2017,2,2,16,30,614.0,90.0,2.8,13.0,286.0,636.28,526.48
2017,2,2,16,45,557.5,81.0,2.5,12.5,235.5,560.28,465.36
2017,2,2,17,0,501.0,72.0,2.2,12.0,185.0,486.01,404.84
2017,2,2,17,15,411.5,59.5,2.2,11.0,136.0,388.14,323.38
2017,2,2,17,30,322.0,47.0,2.2,10.0,87.0,300.03,245.61
2017,2,2,17,45,190.0,29.0,2.2,9.5,49.5,181.65,122.95
2017,2,2,18,0,58.0,11.0,2.2,9.0,12.0,41.45,0.0
2017,2,2,18,15,29.0,5.5,2.3,8.5,6.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.45,2.5,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2017,2,3,7,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,3,7,45,69.5,27.0,4.3,4.5,35.5,21.77,9.67
2017,2,3,8,0,139.0,54.0,4.4,5.0,71.0,42.03,31.76
2017,2,3,8,15,214.5,76.0,4.5,5.5,117.0,58.22,47.33
2017,2,3,8,30,290.0,98.0,4.6,6.0,163.0,81.07,61.2
2017,2,3,8,45,350.5,113.5,4.7,6.5,211.0,121.3,86.28
2017,2,3,9,0,411.0,129.0,4.8,7.0,259.0,169.12,122.74
2017,2,3,9,15,454.5,141.0,4.8,7.0,306.5,218.2,164.55
2017,2,3,9,30,498.0,153.0,4.8,7.0,354.0,272.35,212.39
2017,2,3,9,45,537.5,159.5,4.85,7.5,398.5,325.24,259.43
2017,2,3,10,0,577.0,166.0,4.9,8.0,443.0,382.02,309.38
2017,2,3,10,15,290.5,173.0,4.9,8.0,313.0,292.65,241.27
2017,2,3,10,30,4.0,180.0,4.9,8.0,183.0,162.22,132.94
2017,2,3,10,45,5.5,190.5,4.95,8.5,194.5,173.33,141.93
2017,2,3,11,0,7.0,201.0,5.0,9.0,206.0,184.68,150.9
2017,2,3,11,15,8.0,209.0,4.95,9.0,215.0,193.61,158.1
2017,2,3,11,30,9.0,217.0,4.9,9.0,224.0,202.7,165.44
2017,2,3,11,45,10.0,221.5,4.9,9.5,228.5,208.63,169.89
2017,2,3,12,0,11.0,226.0,4.9,10.0,233.0,214.67,174.44
2017,2,3,12,15,5.5,188.0,4.85,10.0,191.5,174.96,141.46
2017,2,3,12,30,0.0,150.0,4.8,10.0,150.0,135.03,108.14
2017,2,3,12,45,19.5,221.0,4.75,10.5,235.0,220.12,178.9
2017,2,3,13,0,39.0,292.0,4.7,11.0,320.0,325.74,264.5
2017,2,3,13,15,68.5,307.0,4.65,11.0,354.0,372.61,302.87
2017,2,3,13,30,98.0,322.0,4.6,11.0,388.0,421.22,342.47
2017,2,3,13,45,51.5,258.5,4.55,11.0,293.0,309.66,252.24
2017,2,3,14,0,5.0,195.0,4.5,11.0,198.0,185.69,149.94
2017,2,3,14,15,2.5,165.0,4.45,11.0,166.5,154.03,124.05
2017,2,3,14,30,0.0,135.0,4.4,11.0,135.0,122.59,97.99
2017,2,3,14,45,0.0,140.0,4.35,11.0,140.0,127.99,102.73
2017,2,3,15,0,0.0,145.0,4.3,11.0,145.0,133.74,107.76
2017,2,3,15,15,0.0,126.0,4.2,10.5,126.0,115.29,92.69
2017,2,3,15,30,0.0,107.0,4.1,10.0,107.0,96.89,77.52
2017,2,3,15,45,12.0,132.0,4.05,10.0,137.0,134.67,110.42
2017,2,3,16,0,24.0,157.0,4.0,10.0,167.0,176.07,146.15
2017,2,3,16,15,222.5,143.0,3.85,9.5,216.0,373.63,318.17
2017,2,3,16,30,421.0,129.0,3.7,9.0,265.0,526.11,446.71
2017,2,3,16,45,371.0,112.5,3.55,9.0,217.5,454.48,386.51
2017,2,3,17,0,321.0,96.0,3.4,9.0,170.0,385.34,327.61
2017,2,3,17,15,245.5,76.0,3.3,8.5,124.0,286.82,242.7
2017,2,3,17,30,170.0,56.0,3.2,8.0,78.0,206.01,170.04
2017,2,3,17,45,93.5,32.5,3.15,8.0,43.5,120.33,83.38
2017,2,3,18,0,17.0,9.0,3.1,8.0,9.0,17.42,0.0
2017,2,3,18,15,8.5,4.5,3.1,8.0,4.5,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,1.5,0.8,6.0,1.5,0.0,0.0
2017,2,4,7,30,0.0,3.0,0.8,6.0,3.0,2.73,0.0
2017,2,4,7,45,0.0,17.0,0.85,6.5,17.0,14.97,5.28
2017,2,4,8,0,0.0,31.0,0.9,7.0,31.0,27.31,18.65
2017,2,4,8,15,0.0,50.0,0.8,7.0,50.0,43.17,33.61
2017,2,4,8,30,0.0,69.0,0.7,7.0,69.0,58.99,46.11
2017,2,4,8,45,0.0,88.5,0.6,7.5,88.5,75.85,60.81
2017,2,4,9,0,0.0,108.0,0.5,8.0,108.0,92.98,75.4
2017,2,4,9,15,10.5,131.0,0.5,8.0,135.5,115.45,93.94
2017,2,4,9,30,21.0,154.0,0.5,8.0,163.0,139.55,113.7
2017,2,4,9,45,22.5,172.5,0.5,8.5,183.0,158.38,128.94
2017,2,4,10,0,24.0,191.0,0.5,9.0,203.0,177.55,144.23
2017,2,4,10,15,26.0,206.5,0.55,9.0,220.5,194.61,157.96
2017,2,4,10,30,28.0,222.0,0.6,9.0,238.0,211.99,171.86
2017,2,4,10,45,14.0,164.5,0.65,9.5,172.5,154.44,124.38
2017,2,4,11,0,0.0,107.0,0.7,10.0,107.0,95.01,74.86
2017,2,4,11,15,0.0,111.5,0.8,10.0,111.5,99.12,78.34
2017,2,4,11,30,0.0,116.0,0.9,10.0,116.0,103.26,81.67
2017,2,4,11,45,0.0,119.5,1.0,10.5,119.5,106.51,84.13
2017,2,4,12,0,0.0,123.0,1.1,11.0,123.0,109.79,86.61
2017,2,4,12,15,0.0,122.5,1.25,11.0,122.5,109.41,86.26
2017,2,4,12,30,0.0,122.0,1.4,11.0,122.0,109.03,85.93
2017,2,4,12,45,0.0,122.0,1.55,11.5,122.0,109.11,85.84
2017,2,4,13,0,0.0,122.0,1.7,12.0,122.0,109.18,85.76
2017,2,4,13,15,0.0,112.0,1.8,12.0,112.0,99.98,78.19
2017,2,4,13,30,0.0,102.0,1.9,12.0,102.0,90.76,70.62
2017,2,4,13,45,0.0,99.5,2.05,12.0,99.5,88.46,68.79
2017,2,4,14,0,0.0,97.0,2.2,12.0,97.0,86.16,66.95
2017,2,4,14,15,0.0,94.5,2.25,12.0,94.5,83.85,65.12
2017,2,4,14,30,0.0,92.0,2.3,12.0,92.0,81.55,63.32
2017,2,4,14,45,0.0,92.0,2.4,12.0,92.0,81.57,63.46
2017,2,4,15,0,0.0,92.0,2.5,12.0,92.0,81.64,63.68
2017,2,4,15,15,0.0,86.0,2.5,12.0,86.0,76.16,59.21
2017,2,4,15,30,0.0,80.0,2.5,12.0,80.0,70.8,54.85
2017,2,4,15,45,0.0,54.0,2.5,12.0,54.0,47.69,35.32
2017,2,4,16,0,0.0,28.0,2.5,12.0,28.0,24.67,15.66
2017,2,4,16,15,0.0,24.0,2.25,11.5,24.0,21.13,12.7
2017,2,4,16,30,0.0,20.0,2.0,11.0,20.0,17.59,9.69
2017,2,4,16,45,0.0,16.5,1.8,11.0,16.5,14.5,7.0
2017,2,4,17,0,0.0,13.0,1.6,11.0,13.0,11.42,4.29
2017,2,4,17,15,0.0,9.5,1.4,10.5,9.5,8.34,1.55
2017,2,4,17,30,0.0,6.0,1.2,10.0,6.0,5.26,0.0
2017,2,4,17,45,0.0,3.5,1.05,10.0,3.5,3.07,0.0
2017,2,4,18,0,0.0,1.0,0.9,10.0,1.0,0.91,0.0
2017,2,4,18,15,0.0,0.5,0.9,9.5,0.5,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,5,7,15,29.5,5.5,2.4,11.0,6.0,0.0,0.0
2017,2,5,7,30,59.0,11.0,2.6,11.0,12.0,10.01,0.0
2017,2,5,7,45,189.5,27.5,2.85,11.5,48.5,21.6,10.3
2017,2,5,8,0,320.0,44.0,3.1,12.0,85.0,34.17,24.18
2017,2,5,8,15,407.5,55.5,3.1,12.5,132.5,44.1,33.63
2017,2,5,8,30,495.0,67.0,3.1,13.0,180.0,62.6,40.99
2017,2,5,8,45,549.0,75.5,3.1,13.5,229.5,108.93,65.62
2017,2,5,9,0,603.0,84.0,3.1,14.0,279.0,162.07,104.91
2017,2,5,9,15,301.5,90.0,3.15,14.5,187.5,142.77,103.18
2017,2,5,9,30,0.0,96.0,3.2,15.0,96.0,84.54,66.05
2017,2,5,9,45,0.0,107.5,3.3,16.0,107.5,94.81,74.22
2017,2,5,10,0,0.0,119.0,3.4,17.0,119.0,105.15,82.26
2017,2,5,10,15,0.0,140.0,3.65,17.5,140.0,123.99,97.34
2017,2,5,10,30,0.0,161.0,3.9,18.0,161.0,143.09,112.45
2017,2,5,10,45,5.5,184.5,4.15,18.5,188.0,167.78,132.0
2017,2,5,11,0,11.0,208.0,4.4,19.0,215.0,193.39,152.15
2017,2,5,11,15,11.5,216.0,4.55,19.5,223.5,202.24,158.72
2017,2,5,11,30,12.0,224.0,4.7,20.0,232.0,211.19,165.37
2017,2,5,11,45,10.0,216.5,4.85,20.5,223.5,203.75,159.0
2017,2,5,12,0,8.0,209.0,5.0,21.0,215.0,196.02,152.46
2017,2,5,12,15,7.5,209.0,5.0,21.0,214.5,196.39,152.67
2017,2,5,12,30,7.0,209.0,5.0,21.0,214.0,196.71,152.86
2017,2,5,12,45,6.5,205.5,5.05,21.5,210.5,193.61,150.11
2017,2,5,13,0,6.0,202.0,5.1,22.0,207.0,190.45,147.35
2017,2,5,13,15,10.5,222.0,5.0,22.0,230.0,214.93,166.81
2017,2,5,13,30,15.0,242.0,4.9,22.0,253.0,240.21,186.83
2017,2,5,13,45,25.5,257.0,4.85,22.5,274.5,266.92,207.8
2017,2,5,14,0,36.0,272.0,4.8,23.0,296.0,312.69,243.32
2017,2,5,14,15,24.5,243.0,4.7,22.5,259.0,254.8,198.66
2017,2,5,14,30,13.0,214.0,4.6,22.0,222.0,214.88,167.63
2017,2,5,14,45,6.5,186.0,4.5,22.0,190.0,180.78,140.72
2017,2,5,15,0,0.0,158.0,4.4,22.0,158.0,146.81,113.64
2017,2,5,15,15,4.0,164.0,4.15,21.5,166.0,158.13,123.44
2017,2,5,15,30,8.0,170.0,3.9,21.0,174.0,170.24,133.89
2017,2,5,15,45,4.0,137.5,3.7,21.0,139.5,133.17,104.08
2017,2,5,16,0,0.0,105.0,3.5,21.0,105.0,96.55,74.33
2017,2,5,16,15,0.0,91.5,3.0,20.5,91.5,83.71,64.12
2017,2,5,16,30,0.0,78.0,2.5,20.0,78.0,70.85,53.71
2017,2,5,16,45,261.0,72.0,2.05,19.5,133.5,316.57,261.74
2017,2,5,17,0,522.0,66.0,1.6,19.0,189.0,497.69,403.93
2017,2,5,17,15,437.0,55.5,1.55,18.5,141.0,404.29,326.65
2017,2,5,17,30,352.0,45.0,1.5,18.0,93.0,316.64,252.29
2017,2,5,17,45,214.5,29.5,1.45,17.5,54.5,200.5,143.51
2017,2,5,18,0,77.0,14.0,1.4,17.0,16.0,54.76,0.0
2017,2,5,18,15,38.5,7.0,1.55,17.0,8.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,7,15,26.0,6.0,3.6,16.5,6.5,0.0,0.0
2017,2,6,7,30,52.0,12.0,3.8,17.0,13.0,10.91,0.0
2017,2,6,7,45,185.0,28.5,4.0,17.5,50.0,22.36,10.94
2017,2,6,8,0,318.0,45.0,4.2,18.0,87.0,34.9,24.21
2017,2,6,8,15,406.0,56.5,4.4,18.5,134.5,44.85,33.45
2017,2,6,8,30,494.0,68.0,4.6,19.0,182.0,63.33,40.59
2017,2,6,8,45,550.0,76.5,4.85,19.5,232.0,109.83,64.81
2017,2,6,9,0,606.0,85.0,5.1,20.0,282.0,163.4,103.68
2017,2,6,9,15,644.5,90.5,5.3,20.0,330.5,217.37,148.81
2017,2,6,9,30,683.0,96.0,5.5,20.0,379.0,275.59,199.7
2017,2,6,9,45,710.5,100.5,5.7,20.5,423.5,333.15,250.48
2017,2,6,10,0,738.0,105.0,5.9,21.0,468.0,393.0,302.45
2017,2,6,10,15,369.0,99.0,5.95,21.5,280.5,263.5,206.83
2017,2,6,10,30,0.0,93.0,6.0,22.0,93.0,82.41,61.76
2017,2,6,10,45,0.0,98.5,6.05,22.5,98.5,87.34,65.57
2017,2,6,11,0,0.0,104.0,6.1,23.0,104.0,92.31,69.3
2017,2,6,11,15,23.0,194.0,6.05,23.0,209.5,194.68,151.34
2017,2,6,11,30,46.0,284.0,6.0,23.0,315.0,300.56,234.38
2017,2,6,11,45,46.5,291.5,6.0,23.0,323.5,312.54,243.36
2017,2,6,12,0,47.0,299.0,6.0,23.0,332.0,324.6,252.55
2017,2,6,12,15,48.0,302.5,5.9,23.0,336.0,333.01,258.92
2017,2,6,12,30,49.0,306.0,5.8,23.0,340.0,341.44,265.33
2017,2,6,12,45,24.5,163.0,5.7,23.0,180.0,176.31,136.35
2017,2,6,13,0,0.0,20.0,5.6,23.0,20.0,17.69,8.7
2017,2,6,13,15,6.0,126.0,5.45,23.0,130.5,118.48,90.09
2017,2,6,13,30,12.0,232.0,5.3,23.0,241.0,227.19,176.07
2017,2,6,13,45,23.5,252.5,5.2,23.0,269.0,260.21,202.24
2017,2,6,14,0,35.0,273.0,5.1,23.0,297.0,312.56,243.33
2017,2,6,14,15,28.5,254.0,5.05,23.0,273.0,287.56,223.98
2017,2,6,14,30,22.0,235.0,5.0,23.0,249.0,245.54,191.41
2017,2,6,14,45,111.0,248.5,5.0,23.0,312.0,383.94,302.69
2017,2,6,15,0,200.0,262.0,5.0,23.0,375.0,487.92,385.19
2017,2,6,15,15,189.0,243.5,4.8,23.0,344.0,456.8,361.53
2017,2,6,15,30,178.0,225.0,4.6,23.0,313.0,425.11,337.75
2017,2,6,15,45,422.5,164.0,4.45,23.0,348.0,601.79,479.71
2017,2,6,16,0,667.0,103.0,4.3,23.0,383.0,738.38,583.9
2017,2,6,16,15,628.0,96.5,3.9,22.5,335.0,679.42,540.67
2017,2,6,16,30,589.0,90.0,3.5,22.0,287.0,620.21,497.35
2017,2,6,16,45,530.5,82.0,3.1,21.5,237.0,544.39,439.93
2017,2,6,17,0,472.0,74.0,2.7,21.0,187.0,470.55,381.36
2017,2,6,17,15,387.5,62.0,2.6,20.5,139.5,376.14,304.47
2017,2,6,17,30,303.0,50.0,2.5,20.0,92.0,292.07,232.67
2017,2,6,17,45,151.5,33.5,2.45,19.5,54.5,169.8,122.41
2017,2,6,18,0,0.0,17.0,2.4,19.0,17.0,15.46,0.0
2017,2,6,18,15,0.0,8.5,2.45,19.0,8.5,0.0,0.0
2017,2,6,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,7,7,15,69.5,6.0,3.05,14.5,8.0,0.0,0.0
2017,2,7,7,30,139.0,12.0,3.2,15.0,16.0,10.91,0.0
2017,2,7,7,45,302.5,24.5,3.4,15.5,57.5,19.87,9.57
2017,2,7,8,0,466.0,37.0,3.6,16.0,99.0,29.66,19.98
2017,2,7,8,15,389.5,60.0,3.5,16.5,128.0,45.72,34.54
2017,2,7,8,30,313.0,83.0,3.4,17.0,157.0,69.2,48.39
2017,2,7,8,45,349.0,98.0,3.3,18.0,198.5,108.28,71.71
2017,2,7,9,0,385.0,113.0,3.2,19.0,240.0,151.99,104.13
2017,2,7,9,15,604.5,92.0,3.2,20.0,326.5,210.35,144.17
2017,2,7,9,30,824.0,71.0,3.2,21.0,413.0,293.71,208.03
2017,2,7,9,45,854.0,72.0,3.2,22.0,461.5,356.59,262.44
2017,2,7,10,0,884.0,73.0,3.2,23.0,510.0,422.61,318.05
2017,2,7,10,15,900.5,75.0,3.2,23.5,551.0,483.9,369.12
2017,2,7,10,30,917.0,77.0,3.2,24.0,592.0,545.2,418.42
2017,2,7,10,45,761.5,132.0,3.25,24.5,576.5,564.07,433.86
2017,2,7,11,0,606.0,187.0,3.3,25.0,561.0,564.19,433.66
2017,2,7,11,15,613.5,194.5,3.25,25.0,586.5,609.57,467.81
2017,2,7,11,30,621.0,202.0,3.2,25.0,612.0,654.01,500.29
2017,2,7,11,45,564.0,229.0,3.2,25.5,608.5,664.82,506.33
2017,2,7,12,0,507.0,256.0,3.2,26.0,605.0,673.57,510.61
2017,2,7,12,15,535.0,250.0,3.15,26.0,622.5,713.07,539.11
2017,2,7,12,30,563.0,244.0,3.1,26.0,640.0,752.16,566.84
2017,2,7,12,45,544.0,250.5,3.05,26.5,633.5,762.4,572.21
2017,2,7,13,0,525.0,257.0,3.0,27.0,627.0,769.56,575.6
2017,2,7,13,15,542.0,248.0,2.95,27.0,625.5,790.41,590.54
2017,2,7,13,30,559.0,239.0,2.9,27.0,624.0,809.24,604.0
2017,2,7,13,45,650.0,199.5,2.85,27.0,637.0,868.6,646.4
2017,2,7,14,0,741.0,160.0,2.8,27.0,650.0,920.69,681.15
2017,2,7,14,15,832.0,123.0,2.65,27.0,654.5,964.24,709.17
2017,2,7,14,30,923.0,86.0,2.5,27.0,659.0,999.02,731.21
2017,2,7,14,45,820.5,108.5,2.35,27.0,598.5,935.84,689.38
2017,2,7,15,0,718.0,131.0,2.2,27.0,538.0,866.52,643.95
2017,2,7,15,15,491.0,174.5,2.05,26.5,444.5,690.55,524.25
2017,2,7,15,30,264.0,218.0,1.9,26.0,351.0,512.26,394.04
2017,2,7,15,45,274.0,196.0,1.75,26.0,322.5,491.95,381.41
2017,2,7,16,0,284.0,174.0,1.6,26.0,294.0,469.74,366.16
2017,2,7,16,15,273.5,154.5,1.45,25.0,259.0,431.68,339.66
2017,2,7,16,30,263.0,135.0,1.3,24.0,224.0,393.1,312.05
2017,2,7,16,45,251.0,113.5,1.15,23.5,187.0,350.13,279.54
2017,2,7,17,0,239.0,92.0,1.0,23.0,150.0,306.85,245.61
2017,2,7,17,15,209.5,71.5,1.1,22.0,113.5,252.81,202.32
2017,2,7,17,30,180.0,51.0,1.2,21.0,77.0,200.17,158.0
2017,2,7,17,45,90.0,33.5,1.3,20.5,46.5,118.61,84.92
2017,2,7,18,0,0.0,16.0,1.4,20.0,16.0,14.55,0.0
2017,2,7,18,15,0.0,8.0,1.4,19.5,8.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,9.0,3.85,13.5,9.0,0.0,0.0
2017,2,8,7,30,0.0,18.0,4.0,14.0,18.0,16.37,0.0
2017,2,8,7,45,238.0,27.0,4.15,15.0,59.5,21.98,11.55
2017,2,8,8,0,476.0,36.0,4.3,16.0,101.0,28.69,19.18
2017,2,8,8,15,560.0,43.5,4.15,16.5,152.5,33.72,24.05
2017,2,8,8,30,644.0,51.0,4.0,17.0,204.0,55.52,32.12
2017,2,8,8,45,698.5,55.5,3.85,18.0,257.0,107.61,57.43
2017,2,8,9,0,753.0,60.0,3.7,19.0,310.0,166.38,99.93
2017,2,8,9,15,786.5,63.5,3.8,20.0,360.5,226.12,150.03
2017,2,8,9,30,820.0,67.0,3.9,21.0,411.0,289.25,204.97
2017,2,8,9,45,848.0,68.0,4.0,22.0,458.0,352.8,260.32
2017,2,8,10,0,876.0,69.0,4.1,23.0,505.0,416.25,314.42
2017,2,8,10,15,748.0,114.5,4.1,23.5,507.5,452.63,347.53
2017,2,8,10,30,620.0,160.0,4.1,24.0,510.0,475.46,367.49
2017,2,8,10,45,618.5,172.5,4.15,24.5,539.0,523.21,404.79
2017,2,8,11,0,617.0,185.0,4.2,25.0,568.0,569.51,439.8
2017,2,8,11,15,580.5,207.5,4.25,25.0,579.0,597.16,460.72
2017,2,8,11,30,544.0,230.0,4.3,25.0,590.0,624.0,480.39
2017,2,8,11,45,556.5,233.0,4.4,25.5,610.0,663.71,509.05
2017,2,8,12,0,569.0,236.0,4.5,26.0,630.0,702.61,536.66
2017,2,8,12,15,593.5,232.0,4.55,26.0,647.5,743.13,566.39
2017,2,8,12,30,618.0,228.0,4.6,26.0,665.0,782.9,595.36
2017,2,8,12,45,555.5,249.5,4.65,26.5,642.5,772.08,585.48
2017,2,8,13,0,493.0,271.0,4.7,27.0,620.0,755.95,572.07
2017,2,8,13,15,728.0,176.5,4.7,27.0,685.0,892.21,671.82
2017,2,8,13,30,963.0,82.0,4.7,27.0,750.0,1005.76,748.57
2017,2,8,13,45,960.0,80.5,4.75,27.0,733.0,1014.15,754.43
2017,2,8,14,0,957.0,79.0,4.8,27.0,716.0,1018.49,758.51
2017,2,8,14,15,949.0,78.0,4.8,26.5,690.5,1014.59,758.39
2017,2,8,14,30,941.0,77.0,4.8,26.0,665.0,1006.71,755.8
2017,2,8,14,45,928.5,76.0,4.8,26.0,631.5,990.63,746.3
2017,2,8,15,0,916.0,75.0,4.8,26.0,598.0,970.89,734.45
2017,2,8,15,15,900.5,73.0,4.65,25.5,557.5,943.57,717.75
2017,2,8,15,30,885.0,71.0,4.5,25.0,517.0,913.07,698.85
2017,2,8,15,45,831.5,71.0,4.4,24.5,460.5,857.22,662.54
2017,2,8,16,0,778.0,71.0,4.3,24.0,404.0,791.32,618.34
2017,2,8,16,15,781.5,64.0,4.2,23.0,364.5,764.02,602.52
2017,2,8,16,30,785.0,57.0,4.1,22.0,325.0,733.49,583.4
2017,2,8,16,45,740.5,52.5,4.1,21.5,272.0,666.07,534.74
2017,2,8,17,0,696.0,48.0,4.1,21.0,219.0,599.38,484.45
2017,2,8,17,15,620.0,41.5,4.3,20.0,166.5,509.54,414.36
2017,2,8,17,30,544.0,35.0,4.5,19.0,114.0,424.24,342.59
2017,2,8,17,45,272.0,30.0,4.75,18.5,69.5,236.9,178.83
2017,2,8,18,0,0.0,25.0,5.0,18.0,25.0,32.79,0.0
2017,2,8,18,15,0.0,12.5,4.95,17.0,12.5,11.37,0.0
2017,2,8,18,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,4.9,6.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,4.85,5.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,2,9,7,15,134.5,7.0,4.3,3.5,11.5,0.0,0.0
2017,2,9,7,30,269.0,14.0,4.4,4.0,23.0,12.73,0.0
2017,2,9,7,45,426.0,24.0,4.55,4.5,69.0,21.17,11.84
2017,2,9,8,0,583.0,34.0,4.7,5.0,115.0,29.54,20.98
2017,2,9,8,15,661.5,40.5,4.7,5.5,170.0,34.29,25.76
2017,2,9,8,30,740.0,47.0,4.7,6.0,225.0,54.28,30.96
2017,2,9,8,45,786.0,51.0,4.7,7.0,280.0,111.4,59.64
2017,2,9,9,0,832.0,55.0,4.7,8.0,335.0,174.02,107.29
2017,2,9,9,15,862.0,58.5,4.6,8.5,387.0,240.56,166.1
2017,2,9,9,30,892.0,62.0,4.5,9.0,439.0,306.97,227.25
2017,2,9,9,45,912.0,64.5,4.45,10.0,486.5,371.56,286.69
2017,2,9,10,0,932.0,67.0,4.4,11.0,534.0,437.09,345.36
2017,2,9,10,15,946.0,69.0,4.3,11.5,575.0,500.06,400.63
2017,2,9,10,30,960.0,71.0,4.2,12.0,616.0,562.68,453.55
2017,2,9,10,45,969.0,72.5,4.1,12.5,650.0,621.35,501.42
2017,2,9,11,0,978.0,74.0,4.0,13.0,684.0,678.56,546.62
2017,2,9,11,15,984.5,75.5,3.9,13.5,710.5,732.4,587.7
2017,2,9,11,30,991.0,77.0,3.8,14.0,737.0,784.03,624.6
2017,2,9,11,45,986.5,82.0,3.75,14.5,753.0,828.75,654.8
2017,2,9,12,0,982.0,87.0,3.7,15.0,769.0,870.01,682.14
2017,2,9,12,15,984.0,87.0,3.6,15.0,778.0,907.61,707.6
2017,2,9,12,30,986.0,87.0,3.5,15.0,787.0,941.83,730.51
2017,2,9,12,45,985.5,87.0,3.4,15.5,787.0,970.34,747.91
2017,2,9,13,0,985.0,87.0,3.3,16.0,787.0,995.08,762.63
2017,2,9,13,15,982.0,87.0,3.2,16.0,778.0,1013.63,774.54
2017,2,9,13,30,979.0,87.0,3.1,16.0,769.0,1028.15,783.82
2017,2,9,13,45,973.0,86.5,3.05,16.5,751.0,1035.17,787.14
2017,2,9,14,0,967.0,86.0,3.0,17.0,733.0,1038.05,787.89
2017,2,9,14,15,959.5,84.5,2.95,17.0,707.0,1034.18,785.8
2017,2,9,14,30,952.0,83.0,2.9,17.0,681.0,1026.25,781.23
2017,2,9,14,45,939.5,82.0,2.85,17.5,647.0,1010.2,769.91
2017,2,9,15,0,927.0,81.0,2.8,18.0,613.0,990.42,756.3
2017,2,9,15,15,911.0,78.5,2.7,17.5,572.0,961.92,739.23
2017,2,9,15,30,895.0,76.0,2.6,17.0,531.0,930.18,719.93
2017,2,9,15,45,873.0,73.5,2.55,17.0,484.0,899.08,700.05
2017,2,9,16,0,851.0,71.0,2.5,17.0,437.0,856.21,671.61
2017,2,9,16,15,819.0,67.0,2.2,16.0,385.5,800.78,634.11
2017,2,9,16,30,787.0,63.0,1.9,15.0,334.0,744.15,594.7
2017,2,9,16,45,738.5,58.0,1.6,14.5,280.0,672.67,541.73
2017,2,9,17,0,690.0,53.0,1.3,14.0,226.0,602.08,487.41
2017,2,9,17,15,611.5,46.0,1.3,13.0,172.5,509.68,416.4
2017,2,9,17,30,533.0,39.0,1.3,12.0,119.0,429.43,349.02
2017,2,9,17,45,388.0,28.0,1.3,11.0,73.0,304.53,235.93
2017,2,9,18,0,243.0,17.0,1.3,10.0,27.0,175.26,0.0
2017,2,9,18,15,121.5,8.5,1.35,10.0,13.5,7.73,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,7,15,23.5,8.0,2.0,8.5,8.5,0.0,0.0
2017,2,10,7,30,47.0,16.0,2.3,9.0,17.0,14.55,0.0
2017,2,10,7,45,160.0,36.0,2.6,10.0,56.0,28.13,17.48
2017,2,10,8,0,273.0,56.0,2.9,11.0,95.0,43.16,32.48
2017,2,10,8,15,359.5,70.0,3.15,12.0,144.0,53.03,41.8
2017,2,10,8,30,446.0,84.0,3.4,13.0,193.0,73.11,50.4
2017,2,10,8,45,223.0,83.0,3.65,14.0,137.5,87.3,60.07
2017,2,10,9,0,0.0,82.0,3.9,15.0,82.0,71.85,55.65
2017,2,10,9,15,0.0,96.0,4.15,15.5,96.0,84.16,65.79
2017,2,10,9,30,0.0,110.0,4.4,16.0,110.0,96.58,75.86
2017,2,10,9,45,0.0,122.5,4.65,17.0,122.5,107.81,84.64
2017,2,10,10,0,0.0,135.0,4.9,18.0,135.0,119.12,93.37
2017,2,10,10,15,28.5,192.0,5.05,18.5,208.5,184.97,146.45
2017,2,10,10,30,57.0,249.0,5.2,19.0,282.0,254.28,201.57
2017,2,10,10,45,65.0,267.5,5.35,19.5,307.0,281.22,222.43
2017,2,10,11,0,73.0,286.0,5.5,20.0,332.0,309.25,244.05
2017,2,10,11,15,56.5,285.0,5.5,20.5,321.5,303.33,238.49
2017,2,10,11,30,40.0,284.0,5.5,21.0,311.0,295.53,231.43
2017,2,10,11,45,24.0,247.5,5.55,21.5,263.5,243.02,189.52
2017,2,10,12,0,8.0,211.0,5.6,22.0,216.0,197.58,152.98
2017,2,10,12,15,16.5,246.0,5.55,22.0,257.5,238.72,185.52
2017,2,10,12,30,25.0,281.0,5.5,22.0,299.0,281.38,218.89
2017,2,10,12,45,101.5,318.0,5.45,22.5,391.0,403.24,314.54
2017,2,10,13,0,178.0,355.0,5.4,23.0,483.0,533.01,413.28
2017,2,10,13,15,192.5,350.0,5.35,23.0,486.5,548.79,425.26
2017,2,10,13,30,207.0,345.0,5.3,23.0,490.0,564.23,437.41
2017,2,10,13,45,534.0,232.0,5.25,23.0,594.5,790.32,612.74
2017,2,10,14,0,861.0,119.0,5.2,23.0,699.0,986.38,752.98
2017,2,10,14,15,852.0,117.0,5.1,23.0,673.5,980.67,748.0
2017,2,10,14,30,843.0,115.0,5.0,23.0,648.0,971.2,741.87
2017,2,10,14,45,831.5,112.0,4.95,23.0,615.5,954.5,731.27
2017,2,10,15,0,820.0,109.0,4.9,23.0,583.0,934.29,718.38
2017,2,10,15,15,801.5,106.0,4.7,22.5,543.5,904.17,698.93
2017,2,10,15,30,783.0,103.0,4.5,22.0,504.0,871.11,677.38
2017,2,10,15,45,756.0,99.5,4.35,22.0,458.5,833.31,651.53
2017,2,10,16,0,729.0,96.0,4.2,22.0,413.0,787.82,620.05
2017,2,10,16,15,693.0,90.5,3.7,21.5,363.5,730.65,579.3
2017,2,10,16,30,657.0,85.0,3.2,21.0,314.0,672.91,537.24
2017,2,10,16,45,602.5,78.0,2.75,20.5,262.0,598.79,481.74
2017,2,10,17,0,548.0,71.0,2.3,20.0,210.0,526.34,425.63
2017,2,10,17,15,466.0,61.0,2.15,19.0,159.5,433.58,351.81
2017,2,10,17,30,384.0,51.0,2.0,18.0,109.0,345.96,278.44
2017,2,10,17,45,254.0,35.5,1.9,17.5,67.0,232.4,177.79
2017,2,10,18,0,124.0,20.0,1.8,17.0,25.0,113.75,0.0
2017,2,10,18,15,62.0,10.0,1.8,16.5,12.5,40.29,0.0
2017,2,10,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,7,15,45.5,8.5,3.0,15.5,10.5,0.0,0.0
2017,2,11,7,30,91.0,17.0,3.3,16.0,21.0,15.46,0.0
2017,2,11,7,45,228.0,33.0,3.65,17.0,61.5,25.82,15.28
2017,2,11,8,0,365.0,49.0,4.0,18.0,102.0,39.86,28.74
2017,2,11,8,15,450.0,60.0,4.25,18.5,152.5,47.29,35.72
2017,2,11,8,30,535.0,71.0,4.5,19.0,203.0,66.81,42.53
2017,2,11,8,45,594.0,77.5,4.75,19.5,255.5,114.82,67.01
2017,2,11,9,0,653.0,84.0,5.0,20.0,308.0,170.28,107.2
2017,2,11,9,15,690.0,89.0,5.05,20.5,357.5,226.81,154.38
2017,2,11,9,30,727.0,94.0,5.1,21.0,407.0,287.35,206.88
2017,2,11,9,45,363.5,121.0,5.15,22.0,277.5,234.08,177.33
2017,2,11,10,0,0.0,148.0,5.2,23.0,148.0,130.45,100.55
2017,2,11,10,15,0.5,159.0,5.15,23.0,159.5,140.88,108.71
2017,2,11,10,30,1.0,170.0,5.1,23.0,171.0,151.42,116.85
2017,2,11,10,45,8.5,199.5,5.05,23.5,205.5,182.72,141.22
2017,2,11,11,0,16.0,229.0,5.0,24.0,240.0,215.27,166.32
2017,2,11,11,15,79.0,279.0,4.9,24.0,332.5,312.25,242.4
2017,2,11,11,30,142.0,329.0,4.8,24.0,425.0,420.2,325.22
2017,2,11,11,45,255.0,322.0,4.75,24.5,499.0,517.81,399.51
2017,2,11,12,0,368.0,315.0,4.7,25.0,573.0,614.51,471.67
2017,2,11,12,15,625.0,217.5,4.6,25.0,663.0,760.71,582.26
2017,2,11,12,30,882.0,120.0,4.5,25.0,753.0,898.9,679.77
2017,2,11,12,45,884.5,119.0,4.45,25.5,754.0,927.27,696.7
2017,2,11,13,0,887.0,118.0,4.4,26.0,755.0,952.3,711.99
