Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,3,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,0.5,2.35,10.0,0.5,0.44,0.0
2017,3,4,7,30,0.0,1.0,2.5,10.0,1.0,0.88,0.0
2017,3,4,7,45,0.0,2.0,2.65,10.5,2.0,1.75,0.0
2017,3,4,8,0,0.0,3.0,2.8,11.0,3.0,2.63,0.0
2017,3,4,8,15,0.0,4.0,2.8,11.0,4.0,3.51,0.0
2017,3,4,8,30,0.0,5.0,2.8,11.0,5.0,4.39,0.0
2017,3,4,8,45,0.0,37.0,2.8,11.0,37.0,32.62,22.68
2017,3,4,9,0,0.0,69.0,2.8,11.0,69.0,61.0,46.99
2017,3,4,9,15,0.0,68.0,2.95,11.0,68.0,60.13,46.05
2017,3,4,9,30,0.0,67.0,3.1,11.0,67.0,59.25,45.14
2017,3,4,9,45,0.0,108.0,3.3,11.5,108.0,95.38,75.39
2017,3,4,10,0,0.0,149.0,3.5,12.0,149.0,131.19,104.83
2017,3,4,10,15,2.0,167.0,3.55,12.0,168.5,148.3,118.64
2017,3,4,10,30,4.0,185.0,3.6,12.0,188.0,165.8,132.75
2017,3,4,10,45,2.0,170.0,3.7,12.5,172.0,152.05,120.96
2017,3,4,11,0,0.0,155.0,3.8,13.0,156.0,137.83,108.88
2017,3,4,11,15,0.0,107.0,3.85,13.0,107.5,95.08,73.62
2017,3,4,11,30,0.0,59.0,3.9,13.0,59.0,52.33,38.14
2017,3,4,11,45,0.0,74.5,3.95,13.0,74.5,66.14,49.59
2017,3,4,12,0,0.0,90.0,4.0,13.0,90.0,79.97,60.99
2017,3,4,12,15,0.0,96.0,4.0,13.0,96.0,85.39,65.41
2017,3,4,12,30,0.0,102.0,4.0,13.0,102.0,90.83,69.87
2017,3,4,12,45,0.0,84.5,4.0,13.5,84.5,75.09,56.77
2017,3,4,13,0,0.0,67.0,4.0,14.0,67.0,59.49,43.8
2017,3,4,13,15,0.0,86.5,4.0,14.0,86.5,76.86,58.16
2017,3,4,13,30,0.0,106.0,4.0,14.0,106.0,94.53,72.72
2017,3,4,13,45,0.0,91.5,4.05,14.0,91.5,81.29,61.87
2017,3,4,14,0,0.0,77.0,4.1,14.0,77.0,68.34,51.26
2017,3,4,14,15,0.0,83.5,4.0,14.0,83.5,74.11,56.11
2017,3,4,14,30,0.0,90.0,3.9,14.0,90.0,79.88,60.97
2017,3,4,14,45,0.0,77.5,3.85,14.0,77.5,68.71,51.83
2017,3,4,15,0,0.0,65.0,3.8,14.0,65.0,57.57,42.66
2017,3,4,15,15,0.0,60.0,3.7,13.5,60.0,53.1,39.13
2017,3,4,15,30,0.0,55.0,3.6,13.0,55.0,48.64,35.57
2017,3,4,15,45,0.0,41.0,3.5,13.0,41.0,36.21,25.16
2017,3,4,16,0,0.0,27.0,3.4,13.0,27.0,23.81,14.7
2017,3,4,16,15,0.0,25.0,3.4,13.0,25.0,22.03,13.25
2017,3,4,16,30,0.0,23.0,3.4,13.0,23.0,20.26,11.78
2017,3,4,16,45,0.0,20.0,3.4,13.0,20.0,17.6,9.54
2017,3,4,17,0,0.0,17.0,3.4,13.0,17.0,14.95,7.28
2017,3,4,17,15,0.0,13.5,3.4,13.0,13.5,11.86,4.61
2017,3,4,17,30,0.0,10.0,3.4,13.0,10.0,8.78,1.9
2017,3,4,17,45,0.0,7.0,3.4,13.0,7.0,6.14,0.0
2017,3,4,18,0,0.0,4.0,3.4,13.0,4.0,3.5,0.0
2017,3,4,18,15,0.0,2.0,3.45,12.5,2.0,1.75,0.0
2017,3,4,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,7,15,154.0,20.5,1.65,12.5,39.5,16.07,4.61
2017,3,5,7,30,308.0,41.0,1.7,13.0,79.0,33.46,23.37
2017,3,5,7,45,408.5,52.0,1.8,13.5,130.0,41.01,30.77
2017,3,5,8,0,509.0,63.0,1.9,14.0,181.0,48.35,37.6
2017,3,5,8,15,569.0,71.0,1.9,14.5,235.5,52.76,41.59
2017,3,5,8,30,629.0,79.0,1.9,15.0,290.0,86.55,51.18
2017,3,5,8,45,657.5,88.5,1.95,15.5,342.0,142.0,85.58
2017,3,5,9,0,686.0,98.0,2.0,16.0,394.0,201.01,132.17
2017,3,5,9,15,343.0,107.0,2.15,16.5,255.0,172.43,125.22
2017,3,5,9,30,0.0,116.0,2.3,17.0,116.0,101.99,79.26
2017,3,5,9,45,0.0,135.5,2.45,17.5,135.5,119.1,92.95
2017,3,5,10,0,0.0,155.0,2.6,18.0,155.0,136.38,106.49
2017,3,5,10,15,3.0,175.5,2.75,18.5,177.5,156.18,121.91
2017,3,5,10,30,6.0,196.0,2.9,19.0,200.0,176.54,137.66
2017,3,5,10,45,5.5,193.5,3.1,19.5,198.0,174.97,135.9
2017,3,5,11,0,5.0,191.0,3.3,20.0,196.0,173.22,134.07
2017,3,5,11,15,10.5,228.5,3.4,20.0,237.5,211.57,164.22
2017,3,5,11,30,16.0,266.0,3.5,20.0,279.0,251.04,194.9
2017,3,5,11,45,16.0,268.5,3.6,20.5,281.5,254.93,197.34
2017,3,5,12,0,16.0,271.0,3.7,21.0,284.0,258.75,199.83
2017,3,5,12,15,14.0,261.0,3.75,21.0,272.5,249.07,192.25
2017,3,5,12,30,12.0,251.0,3.8,21.0,261.0,239.07,184.46
2017,3,5,12,45,15.5,272.0,3.85,21.5,285.0,263.33,202.96
2017,3,5,13,0,19.0,293.0,3.9,22.0,309.0,288.18,221.73
2017,3,5,13,15,24.5,308.0,3.9,22.0,328.0,309.69,238.37
2017,3,5,13,30,30.0,323.0,3.9,22.0,347.0,348.83,268.33
2017,3,5,13,45,102.0,352.5,3.95,22.0,431.0,455.19,351.02
2017,3,5,14,0,174.0,382.0,4.0,22.0,515.0,582.08,446.49
2017,3,5,14,15,129.5,361.0,3.95,22.0,458.5,518.81,398.76
2017,3,5,14,30,85.0,340.0,3.9,22.0,402.0,435.93,336.69
2017,3,5,14,45,63.5,310.0,3.85,22.0,355.5,383.38,297.32
2017,3,5,15,0,42.0,280.0,3.8,22.0,309.0,330.55,257.07
2017,3,5,15,15,87.0,278.5,3.65,22.0,332.0,375.83,294.16
2017,3,5,15,30,132.0,277.0,3.5,22.0,355.0,438.03,343.29
2017,3,5,15,45,72.0,229.5,3.4,22.0,271.5,308.28,242.83
2017,3,5,16,0,12.0,182.0,3.3,22.0,188.0,185.06,144.74
2017,3,5,16,15,6.0,146.5,2.95,21.5,149.5,143.42,112.02
2017,3,5,16,30,0.0,111.0,2.6,21.0,111.0,102.36,78.99
2017,3,5,16,45,247.5,108.5,2.3,20.5,189.0,336.08,275.38
2017,3,5,17,0,495.0,106.0,2.0,20.0,267.0,530.7,429.1
2017,3,5,17,15,429.0,93.5,1.85,19.5,214.0,447.9,363.03
2017,3,5,17,30,363.0,81.0,1.7,19.0,161.0,370.06,300.15
2017,3,5,17,45,263.5,63.5,1.55,18.5,113.0,270.83,217.54
2017,3,5,18,0,164.0,46.0,1.4,18.0,65.0,171.61,132.32
2017,3,5,18,15,82.0,23.0,1.45,17.5,32.5,82.72,25.65
2017,3,5,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,7,15,0.0,18.5,4.15,17.5,18.5,16.3,5.45
2017,3,6,7,30,0.0,37.0,4.3,18.0,37.0,32.04,21.7
2017,3,6,7,45,1.5,59.5,4.45,18.5,60.0,50.44,38.31
2017,3,6,8,0,3.0,82.0,4.6,19.0,83.0,68.6,54.47
2017,3,6,8,15,11.0,104.0,4.95,19.5,107.5,86.23,69.86
2017,3,6,8,30,19.0,126.0,5.3,20.0,132.0,105.63,82.05
2017,3,6,8,45,68.0,157.5,5.7,20.5,186.0,135.47,103.8
2017,3,6,9,0,117.0,189.0,6.1,21.0,240.0,173.85,132.41
2017,3,6,9,15,64.0,186.0,6.25,21.5,214.5,172.17,133.03
2017,3,6,9,30,11.0,183.0,6.4,22.0,189.0,161.55,125.75
2017,3,6,9,45,52.0,230.0,6.6,22.5,261.5,217.1,168.91
2017,3,6,10,0,93.0,277.0,6.8,23.0,334.0,279.91,217.67
2017,3,6,10,15,54.5,258.0,6.8,23.0,292.0,253.74,197.26
2017,3,6,10,30,16.0,239.0,6.8,23.0,250.0,219.67,170.14
2017,3,6,10,45,27.5,274.0,6.85,23.5,294.0,262.76,203.4
2017,3,6,11,0,39.0,309.0,6.9,24.0,338.0,305.88,236.25
2017,3,6,11,15,59.5,338.5,6.85,24.0,384.0,352.21,271.93
2017,3,6,11,30,80.0,368.0,6.8,24.0,430.0,401.19,309.38
2017,3,6,11,45,78.0,375.5,6.8,24.5,436.5,413.63,317.92
2017,3,6,12,0,76.0,383.0,6.8,25.0,443.0,425.8,326.26
2017,3,6,12,15,176.5,392.5,6.7,25.0,535.0,539.37,413.74
2017,3,6,12,30,277.0,402.0,6.6,25.0,627.0,661.56,505.54
2017,3,6,12,45,583.0,262.0,6.55,25.5,735.0,826.84,632.51
2017,3,6,13,0,889.0,122.0,6.5,26.0,843.0,977.81,739.33
2017,3,6,13,15,516.5,262.5,6.4,26.0,680.5,797.84,608.37
2017,3,6,13,30,144.0,403.0,6.3,26.0,518.0,563.09,427.67
2017,3,6,13,45,174.5,393.0,6.2,26.0,529.5,588.69,448.41
2017,3,6,14,0,205.0,383.0,6.1,26.0,541.0,613.86,468.09
2017,3,6,14,15,300.5,348.5,5.95,26.0,570.5,693.9,529.4
2017,3,6,14,30,396.0,314.0,5.8,26.0,600.0,754.04,575.75
2017,3,6,14,45,281.0,318.0,5.7,26.0,516.0,645.94,495.05
2017,3,6,15,0,166.0,322.0,5.6,26.0,432.0,520.17,400.38
2017,3,6,15,15,151.5,300.5,5.35,25.5,396.5,482.69,373.81
2017,3,6,15,30,137.0,279.0,5.1,25.0,361.0,444.79,346.37
2017,3,6,15,45,68.5,211.0,4.95,25.0,252.0,282.43,221.09
2017,3,6,16,0,0.0,143.0,4.8,25.0,143.0,132.58,101.31
2017,3,6,16,15,0.0,109.5,4.5,24.5,109.5,99.52,75.41
2017,3,6,16,30,0.0,76.0,4.2,24.0,76.0,67.23,49.58
2017,3,6,16,45,274.5,84.0,3.9,23.5,174.5,343.15,280.09
2017,3,6,17,0,549.0,92.0,3.6,23.0,273.0,559.68,451.5
2017,3,6,17,15,482.5,82.5,3.45,22.5,219.5,475.88,385.04
2017,3,6,17,30,416.0,73.0,3.3,22.0,166.0,394.5,319.41
2017,3,6,17,45,297.0,59.5,3.2,22.0,116.5,285.58,228.43
2017,3,6,18,0,178.0,46.0,3.1,22.0,67.0,178.54,136.83
2017,3,6,18,15,89.0,23.0,3.25,21.5,33.5,86.22,32.61
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,3.0,1.35,17.5,3.0,0.0,0.0
2017,3,7,7,0,0.0,6.0,1.5,18.0,6.0,5.46,0.0
2017,3,7,7,15,62.5,31.0,1.55,18.5,39.0,25.35,12.64
2017,3,7,7,30,125.0,56.0,1.6,19.0,72.0,43.54,31.49
2017,3,7,7,45,198.0,77.5,1.65,19.5,118.0,59.37,45.91
2017,3,7,8,0,271.0,99.0,1.7,20.0,164.0,74.72,59.55
2017,3,7,8,15,324.5,116.5,1.7,20.0,213.5,86.86,70.18
2017,3,7,8,30,378.0,134.0,1.7,20.0,263.0,116.8,81.1
2017,3,7,8,45,446.0,135.0,1.75,20.5,313.0,155.06,103.16
2017,3,7,9,0,514.0,136.0,1.8,21.0,363.0,201.62,137.18
2017,3,7,9,15,459.5,170.0,2.0,21.0,390.5,252.83,182.63
2017,3,7,9,30,405.0,204.0,2.2,21.0,418.0,297.43,222.37
2017,3,7,9,45,341.5,239.0,2.4,21.0,431.0,332.11,253.18
2017,3,7,10,0,278.0,274.0,2.6,21.0,444.0,359.43,276.72
2017,3,7,10,15,144.0,247.0,2.9,21.0,335.5,290.29,225.42
2017,3,7,10,30,10.0,220.0,3.2,21.0,227.0,199.75,154.61
2017,3,7,10,45,11.5,231.0,3.5,21.0,239.5,211.77,164.06
2017,3,7,11,0,13.0,242.0,3.8,21.0,252.0,224.0,173.47
2017,3,7,11,15,20.0,273.5,3.95,21.0,289.0,258.86,200.52
2017,3,7,11,30,27.0,305.0,4.1,21.0,326.0,301.97,233.69
2017,3,7,11,45,26.0,308.5,4.35,21.0,329.0,299.71,231.83
2017,3,7,12,0,25.0,312.0,4.6,21.0,332.0,304.38,235.46
2017,3,7,12,15,53.5,354.5,4.65,21.0,398.0,383.86,296.88
2017,3,7,12,30,82.0,397.0,4.7,21.0,464.0,457.1,352.56
2017,3,7,12,45,129.0,406.5,4.8,21.0,512.0,529.85,408.13
2017,3,7,13,0,176.0,416.0,4.9,21.0,560.0,592.19,455.59
2017,3,7,13,15,155.5,409.5,4.9,21.0,535.5,573.88,441.57
2017,3,7,13,30,135.0,403.0,4.9,21.0,511.0,553.96,426.66
2017,3,7,13,45,119.0,390.0,4.95,21.0,483.5,530.02,409.08
2017,3,7,14,0,103.0,377.0,5.0,21.0,456.0,487.07,377.36
2017,3,7,14,15,211.5,356.5,4.95,21.0,512.0,595.23,462.24
2017,3,7,14,30,320.0,336.0,4.9,21.0,568.0,702.97,544.5
2017,3,7,14,45,293.0,324.0,4.9,21.0,529.0,664.6,516.37
2017,3,7,15,0,266.0,312.0,4.9,21.0,490.0,625.15,487.91
2017,3,7,15,15,252.0,293.5,4.85,20.5,454.0,589.97,463.64
2017,3,7,15,30,238.0,275.0,4.8,20.0,418.0,535.66,424.87
2017,3,7,15,45,271.5,246.5,4.75,20.0,397.5,549.08,437.4
2017,3,7,16,0,305.0,218.0,4.7,20.0,377.0,540.99,433.63
2017,3,7,16,15,185.0,198.0,4.5,19.5,291.5,389.2,314.76
2017,3,7,16,30,65.0,178.0,4.3,19.0,206.0,246.6,199.16
2017,3,7,16,45,56.0,155.5,4.1,18.5,177.5,214.14,173.7
2017,3,7,17,0,47.0,133.0,3.9,18.0,149.0,182.12,147.86
2017,3,7,17,15,212.0,107.0,3.75,17.5,157.5,295.64,245.19
2017,3,7,17,30,377.0,81.0,3.6,17.0,166.0,378.71,313.38
2017,3,7,17,45,290.5,63.0,3.5,16.5,117.5,285.93,233.85
2017,3,7,18,0,204.0,45.0,3.4,16.0,69.0,201.9,159.29
2017,3,7,18,15,102.0,22.5,3.5,15.5,34.5,101.7,46.69
2017,3,7,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,6,45,17.0,5.5,2.3,10.5,6.0,0.0,0.0
2017,3,8,7,0,34.0,11.0,2.5,11.0,12.0,10.01,0.0
2017,3,8,7,15,156.0,30.0,2.5,11.5,49.5,23.49,12.49
2017,3,8,7,30,278.0,49.0,2.5,12.0,87.0,37.84,27.56
2017,3,8,7,45,139.0,52.5,2.5,12.5,71.5,41.53,31.47
2017,3,8,8,0,0.0,56.0,2.5,13.0,56.0,49.16,38.54
2017,3,8,8,15,0.0,72.0,2.45,13.5,72.0,62.66,50.59
2017,3,8,8,30,0.0,88.0,2.4,14.0,88.0,76.3,59.63
2017,3,8,8,45,0.0,93.5,2.4,14.5,93.5,81.64,63.84
2017,3,8,9,0,0.0,99.0,2.4,15.0,99.0,86.81,67.81
2017,3,8,9,15,1.5,134.0,2.3,15.5,135.0,116.96,92.39
2017,3,8,9,30,3.0,169.0,2.2,16.0,171.0,147.59,116.89
2017,3,8,9,45,5.0,183.0,2.15,16.5,186.5,161.38,127.39
2017,3,8,10,0,7.0,197.0,2.1,17.0,202.0,175.48,138.1
2017,3,8,10,15,133.0,258.0,2.1,17.0,349.0,294.39,231.94
2017,3,8,10,30,259.0,319.0,2.1,17.0,496.0,430.53,336.7
2017,3,8,10,45,258.0,337.0,2.15,17.5,520.0,465.48,362.16
2017,3,8,11,0,257.0,355.0,2.2,18.0,544.0,500.12,387.41
2017,3,8,11,15,546.5,249.0,2.25,18.5,669.0,630.26,487.62
2017,3,8,11,30,836.0,143.0,2.3,19.0,794.0,776.32,595.91
2017,3,8,11,45,497.5,276.0,2.35,19.5,665.5,675.72,516.71
2017,3,8,12,0,159.0,409.0,2.4,20.0,537.0,529.68,403.42
2017,3,8,12,15,118.5,402.5,2.45,20.5,498.5,499.01,380.36
2017,3,8,12,30,78.0,396.0,2.5,21.0,460.0,452.24,344.65
2017,3,8,12,45,63.0,381.5,2.65,21.5,433.5,429.14,327.19
2017,3,8,13,0,48.0,367.0,2.8,22.0,407.0,404.61,308.45
2017,3,8,13,15,31.0,314.5,2.8,22.0,340.5,337.22,258.02
2017,3,8,13,30,14.0,262.0,2.8,22.0,274.0,255.44,195.82
2017,3,8,13,45,11.0,238.5,2.8,22.5,248.0,230.54,176.65
2017,3,8,14,0,8.0,215.0,2.8,23.0,222.0,205.44,157.11
2017,3,8,14,15,22.0,260.0,2.8,23.0,277.0,264.79,203.59
2017,3,8,14,30,36.0,305.0,2.8,23.0,332.0,345.98,265.76
2017,3,8,14,45,43.0,299.0,2.8,23.0,329.5,349.2,268.67
2017,3,8,15,0,50.0,293.0,2.8,23.0,327.0,352.38,271.91
2017,3,8,15,15,37.5,262.5,2.75,23.0,287.0,307.72,238.19
2017,3,8,15,30,25.0,232.0,2.7,23.0,247.0,246.2,191.16
2017,3,8,15,45,134.5,230.5,2.7,23.0,302.0,383.79,301.69
2017,3,8,16,0,244.0,229.0,2.7,23.0,357.0,499.13,391.85
2017,3,8,16,15,177.0,207.5,2.45,22.5,295.0,393.89,311.65
2017,3,8,16,30,110.0,186.0,2.2,22.0,233.0,309.55,246.2
2017,3,8,16,45,97.5,163.0,2.0,21.5,200.5,256.92,205.88
2017,3,8,17,0,85.0,140.0,1.8,21.0,168.0,220.15,177.04
2017,3,8,17,15,230.0,110.5,1.65,20.5,167.5,312.9,254.47
2017,3,8,17,30,375.0,81.0,1.5,20.0,167.0,376.99,305.18
2017,3,8,17,45,283.0,64.0,1.35,19.5,118.5,282.19,226.08
2017,3,8,18,0,191.0,47.0,1.2,19.0,70.0,196.87,152.68
2017,3,8,18,15,95.5,23.5,1.2,18.5,35.0,90.37,44.63
2017,3,8,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,2.5,2.4,16.5,2.5,0.0,0.0
2017,3,9,7,0,0.0,5.0,2.7,17.0,5.0,4.55,0.0
2017,3,9,7,15,0.0,18.5,2.8,17.0,18.5,16.29,7.07
2017,3,9,7,30,0.0,32.0,2.9,17.0,32.0,28.22,18.76
2017,3,9,7,45,0.0,49.5,3.05,17.5,49.5,43.18,32.28
2017,3,9,8,0,0.0,67.0,3.2,18.0,67.0,57.85,45.37
2017,3,9,8,15,0.0,85.5,3.35,18.5,85.5,73.13,58.71
2017,3,9,8,30,0.0,104.0,3.5,19.0,104.0,88.83,68.86
2017,3,9,8,45,0.0,123.5,3.65,19.5,123.5,105.69,82.42
2017,3,9,9,0,0.0,143.0,3.8,20.0,143.0,122.75,95.92
2017,3,9,9,15,11.5,173.5,3.85,20.5,180.0,151.75,118.46
2017,3,9,9,30,23.0,204.0,3.9,21.0,217.0,182.64,142.36
2017,3,9,9,45,48.5,241.0,3.95,21.5,270.5,224.88,174.86
2017,3,9,10,0,74.0,278.0,4.0,22.0,324.0,272.69,211.53
2017,3,9,10,15,92.0,302.5,4.0,22.0,363.5,310.11,240.35
2017,3,9,10,30,110.0,327.0,4.0,22.0,403.0,349.95,270.89
2017,3,9,10,45,111.0,344.0,4.0,22.5,423.5,375.17,289.39
2017,3,9,11,0,112.0,361.0,4.0,23.0,444.0,400.54,307.77
2017,3,9,11,15,99.5,369.5,4.0,23.0,445.0,408.68,313.44
2017,3,9,11,30,87.0,378.0,4.0,23.0,446.0,415.43,318.03
2017,3,9,11,45,122.0,395.0,4.0,23.0,492.5,475.41,363.15
2017,3,9,12,0,157.0,412.0,4.0,23.0,539.0,530.8,404.3
2017,3,9,12,15,211.0,411.0,3.95,23.0,584.0,587.27,446.46
2017,3,9,12,30,265.0,410.0,3.9,23.0,629.0,658.77,498.7
2017,3,9,12,45,149.0,376.5,3.85,23.0,500.0,517.03,393.64
2017,3,9,13,0,33.0,343.0,3.8,23.0,371.0,365.25,278.4
2017,3,9,13,15,78.5,374.5,3.7,23.0,438.5,445.85,340.45
2017,3,9,13,30,124.0,406.0,3.6,23.0,506.0,545.78,414.51
2017,3,9,13,45,159.0,398.0,3.55,23.0,523.0,577.93,438.79
2017,3,9,14,0,194.0,390.0,3.5,23.0,540.0,609.85,463.15
2017,3,9,14,15,210.5,374.0,3.4,23.0,532.5,613.48,466.65
2017,3,9,14,30,227.0,358.0,3.3,23.0,525.0,615.89,469.5
2017,3,9,14,45,250.5,336.5,3.2,23.0,512.5,617.51,472.19
2017,3,9,15,0,274.0,315.0,3.1,23.0,500.0,635.99,486.76
2017,3,9,15,15,374.5,269.0,2.9,22.5,505.5,679.56,522.66
2017,3,9,15,30,475.0,223.0,2.7,22.0,511.0,735.83,566.63
2017,3,9,15,45,519.5,190.0,2.55,22.0,482.0,730.4,564.64
2017,3,9,16,0,564.0,157.0,2.4,22.0,453.0,719.38,558.83
2017,3,9,16,15,396.0,170.0,2.3,21.5,368.0,572.45,450.93
2017,3,9,16,30,228.0,183.0,2.2,21.0,283.0,420.07,334.88
2017,3,9,16,45,211.0,160.5,2.1,20.5,243.5,358.32,289.14
2017,3,9,17,0,194.0,138.0,2.0,20.0,204.0,312.98,254.31
2017,3,9,17,15,171.0,114.5,2.0,19.5,165.0,262.64,214.26
2017,3,9,17,30,148.0,91.0,2.0,19.0,126.0,213.58,173.88
2017,3,9,17,45,110.0,68.0,2.05,19.0,90.0,157.36,125.82
2017,3,9,18,0,72.0,45.0,2.1,19.0,54.0,103.75,78.99
2017,3,9,18,15,36.0,22.5,2.15,19.0,27.0,49.95,24.21
2017,3,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,6.5,0.85,16.5,6.5,0.0,0.0
2017,3,10,7,0,0.0,13.0,0.9,17.0,13.0,11.82,0.0
2017,3,10,7,15,86.5,33.0,1.0,17.5,45.5,26.44,15.46
2017,3,10,7,30,173.0,53.0,1.1,18.0,78.0,41.73,30.37
2017,3,10,7,45,224.0,73.0,1.2,18.5,120.5,56.5,43.78
2017,3,10,8,0,275.0,93.0,1.3,19.0,163.0,70.78,56.44
2017,3,10,8,15,310.5,110.5,1.2,19.5,207.5,82.83,66.82
2017,3,10,8,30,346.0,128.0,1.1,20.0,252.0,112.19,77.42
2017,3,10,8,45,409.0,139.5,1.05,20.5,308.5,155.91,104.96
2017,3,10,9,0,472.0,151.0,1.0,21.0,365.0,207.75,143.3
2017,3,10,9,15,476.5,171.5,1.1,21.5,409.0,260.08,186.55
2017,3,10,9,30,481.0,192.0,1.2,22.0,453.0,312.95,230.29
2017,3,10,9,45,438.0,223.5,1.3,22.5,477.0,357.45,267.58
2017,3,10,10,0,395.0,255.0,1.4,23.0,501.0,395.31,298.27
2017,3,10,10,15,402.5,268.5,1.5,23.0,533.0,438.39,332.04
2017,3,10,10,30,410.0,282.0,1.6,23.0,565.0,481.75,365.28
2017,3,10,10,45,358.5,316.0,1.75,23.5,572.0,507.84,384.13
2017,3,10,11,0,307.0,350.0,1.9,24.0,579.0,528.55,398.34
2017,3,10,11,15,315.5,361.0,1.95,24.0,603.0,565.39,425.03
2017,3,10,11,30,324.0,372.0,2.0,24.0,627.0,602.34,451.36
2017,3,10,11,45,342.5,375.0,2.15,24.0,650.0,639.53,478.39
2017,3,10,12,0,361.0,378.0,2.3,24.0,673.0,677.04,505.48
2017,3,10,12,15,625.0,250.0,2.35,24.0,766.0,812.49,605.56
2017,3,10,12,30,889.0,122.0,2.4,24.0,859.0,932.09,686.87
2017,3,10,12,45,723.5,217.0,2.5,24.0,816.5,918.25,677.41
2017,3,10,13,0,558.0,312.0,2.6,24.0,774.0,874.85,645.61
2017,3,10,13,15,436.5,351.0,2.65,24.0,709.5,812.39,601.56
2017,3,10,13,30,315.0,390.0,2.7,24.0,645.0,732.74,545.07
2017,3,10,13,45,164.0,319.5,2.75,24.0,452.0,497.16,377.15
2017,3,10,14,0,13.0,249.0,2.8,24.0,259.0,243.52,185.08
2017,3,10,14,15,256.0,263.0,2.85,23.5,451.5,552.88,425.75
2017,3,10,14,30,499.0,277.0,2.9,23.0,644.0,833.73,629.0
2017,3,10,14,45,395.0,295.0,2.95,23.0,577.5,732.44,555.56
2017,3,10,15,0,291.0,313.0,3.0,23.0,511.0,650.16,496.22
2017,3,10,15,15,334.5,282.5,3.0,22.5,497.0,656.34,504.94
2017,3,10,15,30,378.0,252.0,3.0,22.0,483.0,658.96,510.65
2017,3,10,15,45,335.5,238.5,3.0,22.0,431.5,598.0,466.77
2017,3,10,16,0,293.0,225.0,3.0,22.0,380.0,537.76,422.98
2017,3,10,16,15,184.5,205.0,2.9,21.5,299.0,396.34,315.47
2017,3,10,16,30,76.0,185.0,2.8,21.0,218.0,263.4,210.36
2017,3,10,16,45,69.5,161.5,2.7,20.5,188.5,231.36,185.99
2017,3,10,17,0,63.0,138.0,2.6,20.0,159.0,199.48,160.88
2017,3,10,17,15,51.5,113.5,2.5,19.5,129.0,162.78,131.04
2017,3,10,17,30,40.0,89.0,2.4,19.0,99.0,126.55,100.84
2017,3,10,17,45,25.0,65.5,2.3,19.0,71.5,89.95,69.45
2017,3,10,18,0,10.0,42.0,2.2,19.0,44.0,48.19,33.66
2017,3,10,18,15,5.0,21.0,2.15,18.5,22.0,21.79,8.09
2017,3,10,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,3.0,1.5,15.0,3.0,0.0,0.0
2017,3,11,7,0,0.0,6.0,1.7,15.0,6.0,5.46,0.0
2017,3,11,7,15,0.0,20.5,1.95,15.0,20.5,18.06,9.15
2017,3,11,7,30,0.0,35.0,2.2,15.0,35.0,30.88,21.38
2017,3,11,7,45,0.0,53.5,2.45,15.5,53.5,46.48,35.55
2017,3,11,8,0,0.0,72.0,2.7,16.0,72.0,61.88,49.32
2017,3,11,8,15,0.0,91.0,2.85,16.0,91.0,77.48,63.13
2017,3,11,8,30,0.0,110.0,3.0,16.0,110.0,93.64,73.66
2017,3,11,8,45,0.0,126.5,3.15,16.5,126.5,108.21,85.42
2017,3,11,9,0,0.0,143.0,3.3,17.0,143.0,122.88,97.06
2017,3,11,9,15,3.0,160.5,3.35,17.0,162.0,139.23,110.01
2017,3,11,9,30,6.0,178.0,3.4,17.0,181.0,156.09,123.3
2017,3,11,9,45,3.0,169.0,3.5,17.5,170.5,148.85,116.91
2017,3,11,10,0,0.0,160.0,3.6,18.0,160.0,140.7,109.83
2017,3,11,10,15,2.5,174.0,3.6,18.0,176.0,154.61,120.77
2017,3,11,10,30,5.0,188.0,3.6,18.0,192.0,168.93,131.99
2017,3,11,10,45,5.5,191.5,3.65,18.5,196.0,173.13,134.85
2017,3,11,11,0,6.0,195.0,3.7,19.0,200.0,177.36,137.75
2017,3,11,11,15,25.5,271.0,3.65,19.0,291.5,265.32,207.04
2017,3,11,11,30,45.0,347.0,3.6,19.0,383.0,354.35,275.52
2017,3,11,11,45,27.5,289.0,3.6,19.5,311.5,290.11,225.08
2017,3,11,12,0,10.0,231.0,3.6,20.0,240.0,216.46,167.21
2017,3,11,12,15,18.0,280.0,3.55,20.0,295.5,269.96,209.01
2017,3,11,12,30,26.0,329.0,3.5,20.0,351.0,337.44,260.64
2017,3,11,12,45,22.0,311.5,3.45,20.0,330.0,306.62,236.84
2017,3,11,13,0,18.0,294.0,3.4,20.0,309.0,287.59,222.26
2017,3,11,13,15,19.0,296.0,3.35,19.5,312.0,291.89,226.16
2017,3,11,13,30,20.0,298.0,3.3,19.0,315.0,296.25,230.08
2017,3,11,13,45,10.5,225.0,3.25,19.0,234.5,216.76,168.28
2017,3,11,14,0,1.0,152.0,3.2,19.0,154.0,138.21,106.16
2017,3,11,14,15,0.5,140.5,3.1,19.0,141.5,127.06,97.47
2017,3,11,14,30,0.0,129.0,3.0,19.0,129.0,115.89,88.64
2017,3,11,14,45,7.5,183.5,2.95,19.0,188.5,175.77,137.04
2017,3,11,15,0,15.0,238.0,2.9,19.0,248.0,238.78,187.24
2017,3,11,15,15,7.5,199.5,2.85,18.5,204.5,193.25,151.55
2017,3,11,15,30,0.0,161.0,2.8,18.0,161.0,148.16,115.82
2017,3,11,15,45,5.5,173.0,2.75,18.0,176.0,166.63,131.4
2017,3,11,16,0,11.0,185.0,2.7,18.0,191.0,186.07,147.69
2017,3,11,16,15,116.5,186.0,2.6,17.5,237.5,312.65,253.65
2017,3,11,16,30,222.0,187.0,2.5,17.0,284.0,403.35,328.82
2017,3,11,16,45,208.5,164.0,2.4,17.0,246.0,359.94,294.65
2017,3,11,17,0,195.0,141.0,2.3,17.0,208.0,316.75,260.55
2017,3,11,17,15,172.5,117.5,2.25,16.5,169.0,266.79,220.31
2017,3,11,17,30,150.0,94.0,2.2,16.0,130.0,218.12,179.81
2017,3,11,17,45,118.5,70.5,2.15,16.0,94.0,165.21,134.06
2017,3,11,18,0,87.0,47.0,2.1,16.0,58.0,114.2,88.92
2017,3,11,18,15,43.5,23.5,2.1,15.5,29.0,55.15,31.2
2017,3,11,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.8,8.5,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,3,12,6,45,24.0,8.0,5.35,8.0,9.0,0.0,0.0
2017,3,12,7,0,48.0,16.0,5.3,8.0,18.0,13.17,0.0
2017,3,12,7,15,151.5,38.0,5.25,8.0,59.0,30.31,20.1
2017,3,12,7,30,255.0,60.0,5.2,8.0,100.0,45.98,35.57
2017,3,12,7,45,350.0,74.0,5.2,8.0,152.5,55.67,44.98
2017,3,12,8,0,445.0,88.0,5.2,8.0,205.0,65.04,53.8
2017,3,12,8,15,222.5,50.0,5.15,8.0,108.5,35.54,26.94
2017,3,12,8,30,0.0,12.0,5.1,8.0,12.0,10.55,3.61
2017,3,12,8,45,0.0,39.0,5.1,8.5,39.0,34.39,24.38
2017,3,12,9,0,0.0,66.0,5.1,9.0,66.0,58.34,44.92
2017,3,12,9,15,0.0,87.5,5.05,9.0,87.5,77.45,61.13
2017,3,12,9,30,0.0,109.0,5.0,9.0,109.0,96.1,76.78
2017,3,12,9,45,0.0,111.0,4.95,9.0,111.0,98.05,78.17
2017,3,12,10,0,0.0,113.0,4.9,9.0,113.0,99.96,79.55
2017,3,12,10,15,0.0,110.0,4.85,9.5,110.0,97.46,77.09
2017,3,12,10,30,0.0,107.0,4.8,10.0,107.0,94.9,74.62
2017,3,12,10,45,0.0,112.0,4.8,10.5,112.0,99.41,78.09
2017,3,12,11,0,0.0,117.0,4.8,11.0,117.0,103.94,81.57
2017,3,12,11,15,1.5,139.5,4.7,11.0,141.0,125.2,99.09
2017,3,12,11,30,3.0,162.0,4.6,11.0,165.0,146.79,116.77
2017,3,12,11,45,4.5,175.5,4.6,11.5,180.0,160.58,127.76
2017,3,12,12,0,6.0,189.0,4.6,12.0,195.0,174.6,138.89
2017,3,12,12,15,6.5,190.5,4.5,12.0,197.0,176.97,140.74
2017,3,12,12,30,7.0,192.0,4.4,12.0,199.0,179.34,142.64
2017,3,12,12,45,6.0,184.0,4.35,12.5,190.0,171.53,135.99
2017,3,12,13,0,5.0,176.0,4.3,13.0,181.0,163.57,129.27
2017,3,12,13,15,7.0,199.0,4.15,13.0,205.5,187.39,148.65
2017,3,12,13,30,9.0,222.0,4.0,13.0,230.0,211.69,168.28
2017,3,12,13,45,6.0,194.0,3.9,13.0,199.0,182.57,144.79
2017,3,12,14,0,3.0,166.0,3.8,13.0,168.0,153.37,121.17
2017,3,12,14,15,9.5,212.5,3.6,13.0,219.5,204.88,163.35
2017,3,12,14,30,16.0,259.0,3.4,13.0,271.0,258.42,206.6
2017,3,12,14,45,14.5,246.0,3.2,13.0,256.5,244.99,195.95
2017,3,12,15,0,13.0,233.0,3.0,13.0,242.0,231.51,185.44
2017,3,12,15,15,15.5,228.5,2.8,13.0,238.5,230.72,185.31
2017,3,12,15,30,18.0,224.0,2.6,13.0,235.0,230.08,185.3
2017,3,12,15,45,21.5,214.0,2.45,13.0,226.5,224.64,181.54
2017,3,12,16,0,25.0,204.0,2.3,13.0,218.0,219.22,177.8
2017,3,12,16,15,16.0,178.5,2.15,12.5,187.0,185.62,150.8
2017,3,12,16,30,7.0,153.0,2.0,12.0,156.0,152.42,123.76
2017,3,12,16,45,3.5,133.5,1.9,12.0,135.0,130.85,106.04
2017,3,12,17,0,0.0,114.0,1.8,12.0,114.0,109.51,88.22
2017,3,12,17,15,0.0,92.5,1.55,11.5,92.5,88.54,70.68
2017,3,12,17,30,0.0,71.0,1.3,11.0,71.0,67.33,52.54
2017,3,12,17,45,0.0,51.0,1.1,11.0,51.0,47.53,35.19
2017,3,12,18,0,0.0,31.0,0.9,11.0,31.0,27.34,17.39
2017,3,12,18,15,0.0,17.0,0.85,10.5,17.0,14.97,4.87
2017,3,12,18,30,0.0,3.0,0.8,10.0,3.0,2.73,0.0
2017,3,12,18,45,0.0,1.5,0.75,10.0,1.5,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,6,45,14.5,8.0,2.1,8.5,8.5,7.28,0.0
2017,3,13,7,0,29.0,16.0,2.2,9.0,17.0,13.7,0.0
2017,3,13,7,15,107.5,41.5,2.35,9.0,57.0,32.82,22.45
2017,3,13,7,30,186.0,67.0,2.5,9.0,97.0,51.75,40.68
2017,3,13,7,45,267.5,87.0,2.65,9.5,148.5,66.39,54.41
2017,3,13,8,0,349.0,107.0,2.8,10.0,200.0,78.5,65.5
2017,3,13,8,15,174.5,110.5,2.9,10.0,157.0,82.01,68.67
2017,3,13,8,30,0.0,114.0,3.0,10.0,114.0,96.91,78.16
2017,3,13,8,45,0.0,93.5,3.2,10.5,93.5,81.87,64.93
2017,3,13,9,0,0.0,73.0,3.4,11.0,73.0,64.57,49.85
2017,3,13,9,15,0.0,101.5,3.5,11.5,101.5,89.43,70.63
2017,3,13,9,30,0.0,130.0,3.6,12.0,130.0,114.03,90.84
2017,3,13,9,45,3.5,163.0,3.75,12.5,165.5,143.98,115.15
2017,3,13,10,0,7.0,196.0,3.9,13.0,201.0,174.68,139.77
2017,3,13,10,15,159.5,259.0,4.1,13.0,371.5,308.88,248.22
2017,3,13,10,30,312.0,322.0,4.3,13.0,542.0,463.27,370.72
2017,3,13,10,45,254.5,349.0,4.5,13.5,533.5,474.42,378.49
2017,3,13,11,0,197.0,376.0,4.7,14.0,525.0,474.72,377.7
2017,3,13,11,15,212.0,387.5,4.8,14.5,553.0,510.58,405.07
2017,3,13,11,30,227.0,399.0,4.9,15.0,581.0,547.43,432.78
2017,3,13,11,45,543.5,276.5,5.05,15.5,723.0,715.09,566.16
2017,3,13,12,0,860.0,154.0,5.2,16.0,865.0,886.31,695.48
2017,3,13,12,15,863.0,154.5,5.25,16.5,874.0,922.84,719.38
2017,3,13,12,30,866.0,155.0,5.3,17.0,883.0,956.34,741.75
2017,3,13,12,45,877.0,148.5,5.35,17.5,884.5,986.86,761.98
2017,3,13,13,0,888.0,142.0,5.4,18.0,886.0,1003.6,772.53
2017,3,13,13,15,886.5,141.5,5.35,18.0,877.0,1032.24,792.34
2017,3,13,13,30,885.0,141.0,5.3,18.0,868.0,1046.49,802.11
2017,3,13,13,45,889.0,135.0,5.3,18.5,851.5,1044.75,799.87
2017,3,13,14,0,893.0,129.0,5.3,19.0,835.0,1050.55,803.12
2017,3,13,14,15,886.5,127.0,5.2,19.0,808.0,1057.59,808.11
2017,3,13,14,30,880.0,125.0,5.1,19.0,781.0,1049.18,802.59
2017,3,13,14,45,880.0,118.0,5.0,19.0,748.5,1037.54,795.12
2017,3,13,15,0,880.0,111.0,4.9,19.0,716.0,1021.82,785.02
2017,3,13,15,15,866.5,108.0,4.7,18.5,674.0,993.72,767.11
2017,3,13,15,30,853.0,105.0,4.5,18.0,632.0,962.27,746.94
2017,3,13,15,45,840.0,99.5,4.35,18.0,585.0,925.17,721.77
2017,3,13,16,0,827.0,94.0,4.2,18.0,538.0,885.15,694.89
2017,3,13,16,15,800.5,90.0,3.8,17.5,484.5,832.49,658.68
2017,3,13,16,30,774.0,86.0,3.4,17.0,431.0,778.32,620.87
2017,3,13,16,45,741.0,79.5,3.0,17.0,375.0,714.87,574.29
2017,3,13,17,0,708.0,73.0,2.6,17.0,319.0,656.18,530.31
2017,3,13,17,15,652.0,66.0,2.25,16.0,261.5,576.26,470.72
2017,3,13,17,30,596.0,59.0,1.9,15.0,204.0,499.44,409.77
2017,3,13,17,45,509.5,49.0,1.6,14.0,149.5,403.83,330.48
2017,3,13,18,0,423.0,39.0,1.3,13.0,95.0,315.99,253.6
2017,3,13,18,15,261.5,24.5,1.25,12.5,53.5,191.17,129.58
2017,3,13,18,30,100.0,10.0,1.2,12.0,12.0,54.27,0.0
2017,3,13,18,45,50.0,5.0,1.2,11.5,6.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,6,45,104.0,9.0,1.2,4.5,14.5,8.19,0.0
2017,3,14,7,0,208.0,18.0,1.3,5.0,29.0,14.72,0.0
