Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,7,45,0.0,9.5,3.35,18.5,9.5,8.34,1.73
2017,3,24,8,0,0.0,12.0,3.4,19.0,12.0,10.55,3.67
2017,3,24,8,15,0.0,27.5,3.6,19.5,27.5,24.22,15.66
2017,3,24,8,30,0.0,43.0,3.8,20.0,43.0,37.93,26.12
2017,3,24,8,45,11.5,119.0,4.05,20.5,125.0,104.83,80.55
2017,3,24,9,0,23.0,195.0,4.3,21.0,207.0,169.63,131.98
2017,3,24,9,15,91.5,238.0,4.4,21.0,292.5,222.02,171.25
2017,3,24,9,30,160.0,281.0,4.5,21.0,378.0,286.04,220.39
2017,3,24,9,45,80.0,215.5,4.65,21.5,264.0,217.45,168.14
2017,3,24,10,0,0.0,150.0,4.8,22.0,150.0,132.12,100.93
2017,3,24,10,15,58.0,257.0,4.75,22.0,300.5,254.76,197.5
2017,3,24,10,30,116.0,364.0,4.7,22.0,451.0,385.32,297.64
2017,3,24,10,45,61.5,279.0,4.7,22.5,325.5,287.03,221.42
2017,3,24,11,0,7.0,194.0,4.7,23.0,200.0,177.03,135.0
2017,3,24,11,15,163.5,299.0,4.65,23.0,437.0,395.29,305.91
2017,3,24,11,30,320.0,404.0,4.6,23.0,674.0,629.8,480.22
2017,3,24,11,45,164.0,301.5,4.6,23.5,440.5,419.07,321.97
2017,3,24,12,0,8.0,199.0,4.6,24.0,207.0,185.26,140.24
2017,3,24,12,15,4.0,147.5,4.6,24.5,151.5,135.53,101.54
2017,3,24,12,30,0.0,96.0,4.6,25.0,96.0,85.57,62.15
2017,3,24,12,45,272.0,222.0,4.6,25.5,460.5,499.56,385.25
2017,3,24,13,0,544.0,348.0,4.6,26.0,825.0,900.21,669.14
2017,3,24,13,15,529.5,346.5,4.55,26.0,806.0,900.03,666.26
2017,3,24,13,30,515.0,345.0,4.5,26.0,787.0,896.74,664.03
2017,3,24,13,45,685.0,250.0,4.5,26.0,824.0,983.83,728.64
2017,3,24,14,0,855.0,155.0,4.5,26.0,861.0,1055.3,776.28
2017,3,24,14,15,849.0,153.0,4.5,26.0,834.5,1050.77,773.7
2017,3,24,14,30,843.0,151.0,4.5,26.0,808.0,1042.33,769.28
2017,3,24,14,45,851.0,140.0,4.5,26.5,777.5,1034.26,763.79
2017,3,24,15,0,859.0,129.0,4.5,27.0,747.0,1021.91,755.63
2017,3,24,15,15,846.0,126.0,4.4,26.5,705.0,993.89,739.57
2017,3,24,15,30,833.0,123.0,4.3,26.0,663.0,962.57,721.36
2017,3,24,15,45,826.0,115.0,4.25,26.0,616.5,928.07,699.79
2017,3,24,16,0,819.0,107.0,4.2,26.0,570.0,890.37,675.92
2017,3,24,16,15,793.0,102.5,3.75,25.5,516.0,837.11,640.34
2017,3,24,16,30,767.0,98.0,3.3,25.0,462.0,787.46,606.88
2017,3,24,16,45,739.5,90.0,2.9,24.5,405.5,726.44,564.84
2017,3,24,17,0,712.0,82.0,2.5,24.0,349.0,664.99,521.55
2017,3,24,17,15,657.0,75.0,2.3,22.5,290.0,585.25,465.98
2017,3,24,17,30,602.0,68.0,2.1,21.0,231.0,508.5,408.41
2017,3,24,17,45,515.0,58.5,1.9,20.0,174.0,412.8,332.09
2017,3,24,18,0,428.0,49.0,1.7,19.0,117.0,324.58,258.2
2017,3,24,18,15,282.0,33.5,1.7,18.5,71.0,209.63,158.34
2017,3,24,18,30,136.0,18.0,1.7,18.0,25.0,96.57,0.0
2017,3,24,18,45,68.0,9.0,1.75,17.5,12.5,8.19,0.0
2017,3,24,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,25,6,45,170.5,16.0,3.4,11.5,33.0,13.01,0.0
2017,3,25,7,0,341.0,32.0,3.7,12.0,66.0,26.11,16.4
2017,3,25,7,15,452.5,42.5,3.9,12.5,119.0,33.59,24.08
2017,3,25,7,30,564.0,53.0,4.1,13.0,172.0,40.86,30.95
2017,3,25,7,45,632.0,59.5,4.3,14.0,231.0,44.45,34.21
2017,3,25,8,0,700.0,66.0,4.5,15.0,290.0,52.56,41.3
2017,3,25,8,15,742.0,71.0,4.35,15.5,349.0,61.48,49.0
2017,3,25,8,30,784.0,76.0,4.2,16.0,408.0,120.46,66.11
2017,3,25,8,45,814.0,79.5,4.05,16.5,465.0,181.74,109.65
2017,3,25,9,0,844.0,83.0,3.9,17.0,522.0,246.46,163.74
2017,3,25,9,15,865.0,86.0,3.7,17.5,575.0,311.4,221.04
2017,3,25,9,30,886.0,89.0,3.5,18.0,628.0,381.55,282.31
2017,3,25,9,45,901.5,91.5,3.3,19.0,675.0,446.17,337.27
2017,3,25,10,0,917.0,94.0,3.1,20.0,722.0,511.07,390.21
2017,3,25,10,15,928.0,96.0,2.95,20.5,763.0,573.19,439.69
2017,3,25,10,30,939.0,98.0,2.8,21.0,804.0,634.48,486.49
2017,3,25,10,45,946.5,99.5,2.65,21.5,837.0,692.01,528.67
2017,3,25,11,0,954.0,101.0,2.5,22.0,870.0,747.81,567.89
2017,3,25,11,15,960.0,102.0,2.45,22.5,894.5,800.05,602.72
2017,3,25,11,30,966.0,103.0,2.4,23.0,919.0,849.9,634.05
2017,3,25,11,45,969.0,104.0,2.4,23.5,935.5,894.71,661.88
2017,3,25,12,0,972.0,105.0,2.4,24.0,952.0,936.47,687.36
2017,3,25,12,15,973.5,105.0,2.4,24.5,959.0,972.68,708.95
2017,3,25,12,30,975.0,105.0,2.4,25.0,966.0,1005.37,728.14
2017,3,25,12,45,974.0,105.0,2.45,25.5,963.5,1032.04,743.94
2017,3,25,13,0,973.0,105.0,2.5,26.0,961.0,1054.8,757.31
2017,3,25,13,15,971.0,104.5,2.45,26.0,949.5,1072.04,767.69
2017,3,25,13,30,969.0,104.0,2.4,26.0,938.0,1085.16,775.61
2017,3,25,13,45,965.0,103.0,2.35,26.5,918.0,1091.54,777.95
2017,3,25,14,0,961.0,102.0,2.3,27.0,898.0,1093.69,777.84
2017,3,25,14,15,954.5,101.0,2.15,27.0,869.5,1089.09,774.0
2017,3,25,14,30,948.0,100.0,2.0,27.0,841.0,1080.33,767.72
2017,3,25,14,45,940.0,97.5,1.95,27.0,804.5,1064.27,758.46
2017,3,25,15,0,932.0,95.0,1.9,27.0,768.0,1044.25,746.94
2017,3,25,15,15,919.5,92.5,1.7,27.0,724.5,1016.02,728.33
2017,3,25,15,30,907.0,90.0,1.5,27.0,681.0,984.33,707.61
2017,3,25,15,45,890.5,87.0,1.3,27.0,631.0,945.09,682.07
2017,3,25,16,0,874.0,84.0,1.1,27.0,581.0,903.11,654.7
2017,3,25,16,15,850.5,81.0,0.9,26.5,526.5,860.92,628.25
2017,3,25,16,30,827.0,78.0,0.7,26.0,472.0,808.24,594.5
2017,3,25,16,45,794.0,73.5,0.55,25.5,414.0,744.76,553.81
2017,3,25,17,0,761.0,69.0,0.4,25.0,356.0,681.1,512.05
2017,3,25,17,15,711.0,63.5,0.5,23.5,296.5,604.4,464.71
2017,3,25,17,30,661.0,58.0,0.6,22.0,237.0,534.29,417.63
2017,3,25,17,45,579.5,50.0,0.75,21.0,180.0,441.17,348.07
2017,3,25,18,0,498.0,42.0,0.9,20.0,123.0,355.23,279.05
2017,3,25,18,15,351.5,30.0,1.0,19.0,75.5,240.22,181.13
2017,3,25,18,30,205.0,18.0,1.1,18.0,28.0,129.03,0.0
2017,3,25,18,45,102.5,9.0,1.25,17.5,14.0,47.8,0.0
2017,3,25,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,26,6,45,97.0,20.0,3.2,16.0,30.5,15.76,0.0
2017,3,26,7,0,194.0,40.0,3.7,17.0,61.0,31.11,20.37
2017,3,26,7,15,296.0,56.5,4.0,17.5,110.0,43.2,31.93
2017,3,26,7,30,398.0,73.0,4.3,18.0,159.0,54.88,42.58
2017,3,26,7,45,466.5,84.5,4.65,19.0,214.0,62.32,49.13
2017,3,26,8,0,535.0,96.0,5.0,20.0,269.0,70.91,56.41
2017,3,26,8,15,581.5,104.0,5.15,20.5,325.0,80.75,57.02
2017,3,26,8,30,628.0,112.0,5.3,21.0,381.0,132.56,80.24
2017,3,26,8,45,660.0,119.0,5.45,21.5,435.0,187.53,119.01
2017,3,26,9,0,692.0,126.0,5.6,22.0,489.0,246.45,167.05
2017,3,26,9,15,716.0,131.5,5.6,22.5,539.0,305.58,217.86
2017,3,26,9,30,740.0,137.0,5.6,23.0,589.0,367.04,270.7
2017,3,26,9,45,755.0,142.5,5.7,24.0,633.5,426.94,321.09
2017,3,26,10,0,770.0,148.0,5.8,25.0,678.0,487.5,370.46
2017,3,26,10,15,552.0,247.5,5.85,25.0,638.5,506.67,387.77
2017,3,26,10,30,334.0,347.0,5.9,25.0,599.0,499.73,382.45
2017,3,26,10,45,353.0,358.0,5.95,25.5,635.0,544.93,416.22
2017,3,26,11,0,372.0,369.0,6.0,26.0,671.0,591.41,450.24
2017,3,26,11,15,598.5,267.0,5.95,26.5,768.0,694.43,528.99
2017,3,26,11,30,825.0,165.0,5.9,27.0,865.0,805.02,611.7
2017,3,26,11,45,835.5,162.0,5.9,27.5,881.5,848.14,639.83
2017,3,26,12,0,846.0,159.0,5.9,28.0,898.0,889.1,666.47
2017,3,26,12,15,847.0,159.0,5.85,28.0,904.5,922.2,688.59
2017,3,26,12,30,848.0,159.0,5.8,28.0,911.0,952.14,708.51
2017,3,26,12,45,844.5,160.5,5.75,28.0,907.5,976.08,724.34
2017,3,26,13,0,841.0,162.0,5.7,28.0,904.0,996.42,737.8
2017,3,26,13,15,838.0,161.5,5.6,28.0,893.0,1011.53,747.48
2017,3,26,13,30,835.0,161.0,5.5,28.0,882.0,1022.89,754.76
2017,3,26,13,45,826.5,161.0,5.45,28.0,861.5,1025.45,756.64
2017,3,26,14,0,818.0,161.0,5.4,28.0,841.0,1024.15,756.15
2017,3,26,14,15,809.5,159.0,5.35,28.0,813.0,1016.93,751.87
2017,3,26,14,30,801.0,157.0,5.3,28.0,785.0,1005.98,745.29
2017,3,26,14,45,782.0,157.5,5.25,28.0,748.5,983.51,731.1
2017,3,26,15,0,763.0,158.0,5.2,28.0,712.0,965.37,720.01
2017,3,26,15,15,747.0,154.5,5.15,27.5,670.0,935.41,702.37
2017,3,26,15,30,731.0,151.0,5.1,27.0,628.0,902.64,682.75
2017,3,26,15,45,711.0,145.5,5.1,27.0,581.0,861.24,655.94
2017,3,26,16,0,691.0,140.0,5.1,27.0,534.0,817.76,627.43
2017,3,26,16,15,661.5,133.5,4.95,26.5,482.0,763.05,590.99
2017,3,26,16,30,632.0,127.0,4.8,26.0,430.0,707.52,553.36
2017,3,26,16,45,593.0,118.5,4.7,26.0,375.0,641.75,506.5
2017,3,26,17,0,554.0,110.0,4.6,26.0,320.0,576.74,458.29
2017,3,26,17,15,497.0,99.5,4.35,25.0,265.0,493.76,396.04
2017,3,26,17,30,440.0,89.0,4.1,24.0,210.0,420.59,339.07
2017,3,26,17,45,353.5,75.0,3.85,23.5,157.0,329.73,264.97
2017,3,26,18,0,267.0,61.0,3.6,23.0,104.0,247.54,195.59
2017,3,26,18,15,133.5,41.5,3.6,22.5,63.0,134.18,99.72
2017,3,26,18,30,0.0,22.0,3.6,22.0,22.0,22.84,0.0
2017,3,26,18,45,0.0,11.0,3.6,21.5,11.0,10.01,0.0
2017,3,26,19,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,27,6,45,50.0,23.0,1.7,18.5,28.5,19.05,0.0
2017,3,27,7,0,100.0,46.0,1.9,19.0,57.0,36.12,24.56
2017,3,27,7,15,182.5,70.0,1.85,19.5,105.0,53.92,40.94
2017,3,27,7,30,265.0,94.0,1.8,20.0,153.0,71.17,56.36
2017,3,27,7,45,334.5,110.5,1.75,20.5,206.5,82.89,66.61
2017,3,27,8,0,404.0,127.0,1.7,21.0,260.0,90.72,73.17
2017,3,27,8,15,205.5,137.5,1.65,21.5,205.5,102.87,77.51
2017,3,27,8,30,7.0,148.0,1.6,22.0,151.0,124.85,96.49
2017,3,27,8,45,41.5,188.5,1.55,22.5,210.5,158.82,121.45
2017,3,27,9,0,76.0,229.0,1.5,23.0,270.0,202.27,153.65
2017,3,27,9,15,201.0,247.5,1.4,23.5,368.5,257.66,192.31
2017,3,27,9,30,326.0,266.0,1.3,24.0,467.0,330.14,245.09
2017,3,27,9,45,313.5,291.5,1.2,24.5,496.0,370.74,276.26
2017,3,27,10,0,301.0,317.0,1.1,25.0,525.0,409.93,305.31
2017,3,27,10,15,527.0,249.5,0.9,25.0,639.0,495.84,367.68
2017,3,27,10,30,753.0,182.0,0.7,25.0,753.0,603.71,443.93
2017,3,27,10,45,780.0,175.0,0.55,25.5,788.5,658.76,479.79
2017,3,27,11,0,807.0,168.0,0.4,26.0,824.0,713.48,514.21
2017,3,27,11,15,814.0,169.5,0.35,26.5,847.5,761.7,544.08
2017,3,27,11,30,821.0,171.0,0.3,27.0,871.0,808.1,571.84
2017,3,27,11,45,844.5,159.5,0.3,27.5,890.5,853.65,598.01
2017,3,27,12,0,868.0,148.0,0.3,28.0,910.0,897.66,622.74
2017,3,27,12,15,869.5,148.5,0.35,28.0,916.5,923.41,638.41
2017,3,27,12,30,871.0,149.0,0.4,28.0,923.0,953.88,657.24
2017,3,27,12,45,873.0,147.0,0.5,28.5,921.0,979.18,672.74
2017,3,27,13,0,875.0,145.0,0.6,29.0,919.0,1001.07,686.34
2017,3,27,13,15,871.5,144.5,0.65,29.0,907.5,1015.49,695.93
2017,3,27,13,30,868.0,144.0,0.7,29.0,896.0,1026.14,703.55
2017,3,27,13,45,862.5,142.5,0.8,29.5,876.0,1041.99,714.1
2017,3,27,14,0,857.0,141.0,0.9,30.0,856.0,1042.08,715.36
2017,3,27,14,15,848.5,139.5,1.0,30.0,827.5,1035.21,714.18
2017,3,27,14,30,840.0,138.0,1.1,30.0,799.0,1024.5,710.81
2017,3,27,14,45,806.5,146.0,1.25,30.0,757.5,995.43,697.14
2017,3,27,15,0,773.0,154.0,1.4,30.0,716.0,970.25,685.7
2017,3,27,15,15,756.0,150.5,1.55,29.5,673.5,939.1,671.43
2017,3,27,15,30,739.0,147.0,1.7,29.0,631.0,905.13,654.93
2017,3,27,15,45,714.5,143.0,1.9,29.0,582.5,861.06,630.5
2017,3,27,16,0,690.0,139.0,2.1,29.0,534.0,815.11,604.05
2017,3,27,16,15,660.0,132.5,2.15,28.5,482.0,759.99,570.52
2017,3,27,16,30,630.0,126.0,2.2,28.0,430.0,704.1,535.56
2017,3,27,16,45,587.0,119.0,2.25,27.5,374.5,636.9,491.36
2017,3,27,17,0,544.0,112.0,2.3,27.0,319.0,565.16,441.39
2017,3,27,17,15,488.0,101.0,2.1,26.0,264.0,488.54,385.46
2017,3,27,17,30,432.0,90.0,1.9,25.0,209.0,415.86,330.21
2017,3,27,17,45,347.0,76.0,1.75,24.5,157.0,326.38,258.89
2017,3,27,18,0,262.0,62.0,1.6,24.0,105.0,245.41,191.89
2017,3,27,18,15,161.0,41.0,1.6,23.5,64.0,146.11,108.56
2017,3,27,18,30,60.0,20.0,1.6,23.0,23.0,58.92,9.15
2017,3,27,18,45,30.0,10.0,1.65,22.5,11.5,20.61,0.0
2017,3,27,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,28,6,45,48.5,23.0,3.6,19.5,29.0,19.17,2.63
2017,3,28,7,0,97.0,46.0,3.8,20.0,58.0,36.18,24.65
2017,3,28,7,15,171.5,70.5,4.05,20.5,104.5,54.29,41.14
2017,3,28,7,30,246.0,95.0,4.3,21.0,151.0,71.81,56.74
2017,3,28,7,45,327.0,109.0,4.55,21.5,205.5,81.88,65.54
2017,3,28,8,0,408.0,123.0,4.8,22.0,260.0,87.67,70.35
2017,3,28,8,15,213.5,142.0,4.95,22.0,214.5,106.43,80.08
2017,3,28,8,30,19.0,161.0,5.1,22.0,169.0,135.6,105.05
2017,3,28,8,45,9.5,154.0,5.3,22.5,158.0,132.62,102.35
2017,3,28,9,0,0.0,147.0,5.5,23.0,147.0,127.07,97.74
2017,3,28,9,15,0.0,145.5,5.65,23.5,145.5,126.76,96.97
2017,3,28,9,30,0.0,144.0,5.8,24.0,144.0,126.13,95.98
2017,3,28,9,45,1.0,154.5,5.95,24.5,155.5,135.97,103.3
2017,3,28,10,0,2.0,165.0,6.1,25.0,167.0,145.99,110.73
2017,3,28,10,15,6.0,196.5,6.25,25.0,201.5,175.91,133.96
2017,3,28,10,30,10.0,228.0,6.4,25.0,236.0,206.59,157.63
2017,3,28,10,45,10.0,225.5,6.55,25.5,234.0,205.74,156.44
2017,3,28,11,0,10.0,223.0,6.7,26.0,232.0,204.73,155.21
2017,3,28,11,15,8.5,205.5,6.85,26.0,213.0,189.13,143.01
2017,3,28,11,30,7.0,188.0,7.0,26.0,194.0,173.13,130.51
2017,3,28,11,45,31.0,298.0,7.15,26.5,325.0,299.42,227.56
2017,3,28,12,0,55.0,408.0,7.3,27.0,456.0,427.66,323.51
2017,3,28,12,15,55.5,412.0,7.35,27.0,461.5,437.5,330.58
2017,3,28,12,30,56.0,416.0,7.4,27.0,467.0,447.19,337.8
2017,3,28,12,45,78.5,431.5,7.45,27.0,502.0,489.08,369.58
2017,3,28,13,0,101.0,447.0,7.5,27.0,537.0,532.25,402.12
2017,3,28,13,15,110.5,444.5,7.5,27.0,541.5,544.87,411.86
2017,3,28,13,30,120.0,442.0,7.5,27.0,546.0,573.15,433.05
2017,3,28,13,45,86.0,410.5,7.55,27.0,484.5,494.5,374.79
2017,3,28,14,0,52.0,379.0,7.6,27.0,423.0,430.2,326.51
2017,3,28,14,15,374.0,297.0,7.6,27.0,594.0,724.07,554.61
2017,3,28,14,30,696.0,215.0,7.6,27.0,765.0,970.0,737.36
2017,3,28,14,45,429.0,286.5,7.6,27.0,620.5,770.02,589.37
2017,3,28,15,0,162.0,358.0,7.6,27.0,476.0,547.74,419.8
2017,3,28,15,15,81.0,242.0,7.55,26.5,301.0,321.05,248.92
2017,3,28,15,30,0.0,126.0,7.5,26.0,126.0,113.34,84.82
2017,3,28,15,45,164.0,184.5,7.45,26.0,279.0,367.26,290.28
2017,3,28,16,0,328.0,243.0,7.4,26.0,432.0,582.18,458.46
2017,3,28,16,15,246.0,228.0,7.25,25.5,362.0,485.58,384.34
2017,3,28,16,30,164.0,213.0,7.1,25.0,292.0,378.18,300.99
2017,3,28,16,45,288.0,180.5,7.0,24.5,299.0,449.69,361.83
2017,3,28,17,0,412.0,148.0,6.9,24.0,306.0,507.82,411.03
2017,3,28,17,15,357.5,132.0,6.6,23.5,253.0,420.22,342.0
2017,3,28,17,30,303.0,116.0,6.3,23.0,200.0,351.01,285.87
2017,3,28,17,45,240.5,93.5,6.0,22.5,150.5,273.05,221.05
2017,3,28,18,0,178.0,71.0,5.7,22.0,101.0,201.12,159.65
2017,3,28,18,15,103.0,45.0,5.55,21.5,60.5,123.37,92.4
2017,3,28,18,30,28.0,19.0,5.4,21.0,20.0,37.02,6.81
2017,3,28,18,45,14.0,9.5,5.25,21.0,10.0,14.0,0.0
2017,3,28,19,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.05,20.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,29,6,45,121.0,22.0,2.85,17.0,36.5,17.26,3.82
2017,3,29,7,0,242.0,44.0,3.1,17.0,73.0,34.13,23.4
2017,3,29,7,15,347.0,58.0,3.05,17.0,125.0,44.24,33.08
2017,3,29,7,30,452.0,72.0,3.0,17.0,177.0,54.04,42.12
2017,3,29,7,45,276.5,104.5,3.0,17.0,174.5,78.63,63.88
2017,3,29,8,0,101.0,137.0,3.0,17.0,172.0,102.96,85.06
2017,3,29,8,15,152.0,162.0,2.95,17.5,224.5,123.36,95.87
2017,3,29,8,30,203.0,187.0,2.9,18.0,277.0,160.18,119.35
2017,3,29,8,45,289.0,199.0,2.85,19.0,345.0,196.49,142.88
2017,3,29,9,0,375.0,211.0,2.8,20.0,413.0,248.08,180.78
2017,3,29,9,15,623.0,156.5,2.9,20.5,529.5,302.82,218.73
2017,3,29,9,30,871.0,102.0,3.0,21.0,646.0,389.11,285.1
2017,3,29,9,45,892.0,103.0,3.15,22.0,694.5,457.15,341.75
2017,3,29,10,0,913.0,104.0,3.3,23.0,743.0,522.76,394.82
2017,3,29,10,15,923.5,106.0,3.4,23.5,783.0,584.31,443.78
2017,3,29,10,30,934.0,108.0,3.5,24.0,823.0,644.95,490.41
2017,3,29,10,45,943.0,108.5,3.65,24.5,856.0,702.14,533.27
2017,3,29,11,0,952.0,109.0,3.8,25.0,889.0,757.7,573.77
2017,3,29,11,15,956.5,110.0,3.95,25.0,912.5,808.55,610.07
2017,3,29,11,30,961.0,111.0,4.1,25.0,936.0,856.88,643.2
2017,3,29,11,45,965.0,110.5,4.25,25.5,951.5,900.65,671.72
2017,3,29,12,0,969.0,110.0,4.4,26.0,967.0,941.41,698.02
2017,3,29,12,15,969.0,110.5,4.45,26.0,972.5,976.4,721.22
2017,3,29,12,30,969.0,111.0,4.5,26.0,978.0,1007.81,742.04
2017,3,29,12,45,966.5,111.5,4.6,26.5,974.5,1033.15,757.71
2017,3,29,13,0,964.0,112.0,4.7,27.0,971.0,1054.55,771.11
2017,3,29,13,15,960.5,111.5,4.7,27.0,958.5,1069.93,781.33
2017,3,29,13,30,957.0,111.0,4.7,27.0,946.0,1081.17,789.02
2017,3,29,13,45,949.0,111.5,4.7,27.0,923.5,1084.78,791.92
2017,3,29,14,0,941.0,112.0,4.7,27.0,901.0,1084.21,792.32
2017,3,29,14,15,933.5,110.5,4.7,27.0,871.5,1077.85,789.13
2017,3,29,14,30,926.0,109.0,4.7,27.0,842.0,1067.4,783.47
2017,3,29,14,45,913.5,108.0,4.7,27.0,804.5,1048.53,772.42
2017,3,29,15,0,901.0,107.0,4.7,27.0,767.0,1025.93,759.06
2017,3,29,15,15,887.0,104.5,4.55,26.5,723.0,996.64,741.61
2017,3,29,15,30,873.0,102.0,4.4,26.0,679.0,964.09,722.3
2017,3,29,15,45,853.0,99.5,4.25,26.0,628.5,932.36,702.11
2017,3,29,16,0,833.0,97.0,4.1,26.0,578.0,888.32,673.39
2017,3,29,16,15,807.5,93.0,3.7,25.5,523.5,835.52,638.43
2017,3,29,16,30,782.0,89.0,3.3,25.0,469.0,781.24,601.96
2017,3,29,16,45,744.5,85.0,2.95,24.5,411.5,716.31,557.4
2017,3,29,17,0,707.0,81.0,2.6,24.0,354.0,656.17,515.33
2017,3,29,17,15,655.0,74.5,2.35,23.0,295.5,579.47,460.8
2017,3,29,17,30,603.0,68.0,2.1,22.0,237.0,505.57,404.66
2017,3,29,17,45,517.0,59.0,1.9,21.0,180.5,411.36,330.09
2017,3,29,18,0,431.0,50.0,1.7,20.0,124.0,324.65,258.13
2017,3,29,18,15,295.0,36.0,1.8,19.5,77.5,216.42,165.74
2017,3,29,18,30,159.0,22.0,1.9,19.0,31.0,113.58,40.34
2017,3,29,18,45,79.5,11.0,2.05,18.5,15.5,40.34,0.0
2017,3,29,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,6,45,189.0,18.5,3.35,10.5,42.0,14.69,3.82
2017,3,30,7,0,378.0,37.0,3.5,11.0,84.0,29.84,20.42
2017,3,30,7,15,477.5,47.0,3.6,12.0,138.0,36.72,27.14
2017,3,30,7,30,577.0,57.0,3.7,13.0,192.0,43.39,33.32
2017,3,30,7,45,637.5,64.0,3.8,14.0,251.0,47.24,36.73
2017,3,30,8,0,698.0,71.0,3.9,15.0,310.0,50.97,39.86
2017,3,30,8,15,739.0,76.0,4.0,15.5,369.5,71.66,45.36
2017,3,30,8,30,780.0,81.0,4.1,16.0,429.0,130.59,73.09
2017,3,30,8,45,810.0,85.0,4.2,17.0,486.0,192.14,118.01
2017,3,30,9,0,840.0,89.0,4.3,18.0,543.0,257.11,172.42
2017,3,30,9,15,861.0,92.0,4.2,18.5,596.0,321.79,229.4
2017,3,30,9,30,882.0,95.0,4.1,19.0,649.0,391.71,290.24
2017,3,30,9,45,897.5,97.5,4.0,19.5,696.5,455.98,345.43
2017,3,30,10,0,913.0,100.0,3.9,20.0,744.0,520.51,398.97
2017,3,30,10,15,924.0,102.0,3.75,20.5,784.5,582.2,448.32
2017,3,30,10,30,935.0,104.0,3.6,21.0,825.0,643.04,495.11
2017,3,30,10,45,943.5,105.5,3.45,21.5,857.5,700.74,537.82
2017,3,30,11,0,952.0,107.0,3.3,22.0,890.0,756.78,577.75
2017,3,30,11,15,957.0,108.0,3.15,22.5,914.0,807.88,611.66
2017,3,30,11,30,962.0,109.0,3.0,23.0,938.0,856.51,642.03
2017,3,30,11,45,967.0,108.0,2.9,23.5,954.0,900.55,668.99
2017,3,30,12,0,972.0,107.0,2.8,24.0,970.0,941.64,693.52
2017,3,30,12,15,973.0,107.5,2.65,24.0,976.0,977.49,715.16
2017,3,30,12,30,974.0,108.0,2.5,24.0,982.0,1009.81,734.23
2017,3,30,12,45,972.0,108.5,2.4,24.5,978.5,1035.62,747.96
2017,3,30,13,0,970.0,109.0,2.3,25.0,975.0,1057.49,759.1
2017,3,30,13,15,967.0,108.5,2.25,25.0,963.0,1073.33,768.53
2017,3,30,13,30,964.0,108.0,2.2,25.0,951.0,1085.03,775.51
2017,3,30,13,45,956.5,108.5,2.15,25.0,929.5,1089.08,777.88
2017,3,30,14,0,949.0,109.0,2.1,25.0,908.0,1088.93,777.86
2017,3,30,14,15,942.0,107.5,2.15,25.0,879.0,1082.96,775.74
2017,3,30,14,30,935.0,106.0,2.2,25.0,850.0,1072.87,771.24
2017,3,30,14,45,921.5,106.0,2.3,25.5,812.0,1053.93,760.4
2017,3,30,15,0,908.0,106.0,2.4,26.0,774.0,1031.29,747.31
2017,3,30,15,15,895.0,104.0,2.45,25.5,730.0,1003.36,733.19
2017,3,30,15,30,882.0,102.0,2.5,25.0,686.0,972.11,716.81
2017,3,30,15,45,861.5,99.5,2.6,25.0,635.5,939.62,698.51
2017,3,30,16,0,841.0,97.0,2.7,25.0,585.0,894.85,671.67
2017,3,30,16,15,816.0,93.5,2.6,24.5,530.5,842.78,639.21
2017,3,30,16,30,791.0,90.0,2.5,24.0,476.0,789.18,605.12
2017,3,30,16,45,755.5,85.0,2.4,23.5,418.0,724.3,562.2
2017,3,30,17,0,720.0,80.0,2.3,23.0,360.0,663.85,521.32
2017,3,30,17,15,668.5,73.5,2.15,22.0,301.0,586.94,467.3
2017,3,30,17,30,617.0,67.0,2.0,21.0,242.0,512.77,411.38
2017,3,30,17,45,536.5,58.0,1.95,20.0,185.0,421.29,339.32
2017,3,30,18,0,456.0,49.0,1.9,19.0,128.0,336.78,269.15
2017,3,30,18,15,319.0,35.5,2.0,18.5,80.5,227.35,175.4
2017,3,30,18,30,182.0,22.0,2.1,18.0,33.0,124.91,52.27
2017,3,30,18,45,91.0,11.0,2.25,17.5,16.5,44.62,0.0
2017,3,30,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,3,31,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,31,6,45,192.0,19.5,3.65,12.5,44.0,15.47,5.15
2017,3,31,7,0,384.0,39.0,3.9,13.0,88.0,31.49,21.76
2017,3,31,7,15,482.0,48.5,4.0,14.0,142.5,37.86,27.95
2017,3,31,7,30,580.0,58.0,4.1,15.0,197.0,44.06,33.65
2017,3,31,7,45,639.5,65.0,4.2,16.0,255.5,47.87,36.99
2017,3,31,8,0,699.0,72.0,4.3,17.0,314.0,51.56,40.04
2017,3,31,8,15,738.0,77.0,4.55,18.0,372.5,73.66,45.68
2017,3,31,8,30,777.0,82.0,4.8,19.0,431.0,132.37,73.57
2017,3,31,8,45,803.0,86.5,5.1,20.0,487.0,193.52,118.22
2017,3,31,9,0,829.0,91.0,5.4,21.0,543.0,257.58,171.75
2017,3,31,9,15,848.5,94.0,5.55,21.5,594.5,321.14,227.65
2017,3,31,9,30,868.0,97.0,5.7,22.0,646.0,386.15,284.71
2017,3,31,9,45,882.0,99.5,5.85,22.5,691.5,452.5,341.77
2017,3,31,10,0,896.0,102.0,6.0,23.0,737.0,515.38,394.64
2017,3,31,10,15,906.0,104.5,6.1,23.5,776.0,575.96,444.11
2017,3,31,10,30,916.0,107.0,6.2,24.0,815.0,635.63,491.35
2017,3,31,10,45,923.5,108.5,6.3,25.0,847.0,691.64,533.48
2017,3,31,11,0,931.0,110.0,6.4,26.0,879.0,745.95,573.02
2017,3,31,11,15,935.5,111.0,6.4,26.0,902.5,795.65,609.17
2017,3,31,11,30,940.0,112.0,6.4,26.0,926.0,842.89,642.09
2017,3,31,11,45,943.0,112.5,6.4,26.5,941.0,885.77,670.36
2017,3,31,12,0,946.0,113.0,6.4,27.0,956.0,925.66,696.29
2017,3,31,12,15,947.0,113.5,6.35,27.0,962.0,960.63,719.81
2017,3,31,12,30,948.0,114.0,6.3,27.0,968.0,992.16,740.9
2017,3,31,12,45,947.5,113.5,6.3,27.5,965.5,1017.7,756.66
2017,3,31,13,0,947.0,113.0,6.3,28.0,963.0,1039.46,769.88
2017,3,31,13,15,944.5,112.5,6.2,28.0,951.0,1055.35,780.15
2017,3,31,13,30,942.0,112.0,6.1,28.0,939.0,1067.22,787.82
2017,3,31,13,45,937.0,111.5,6.1,28.0,918.5,1072.5,791.92
2017,3,31,14,0,932.0,111.0,6.1,28.0,898.0,1073.67,793.47
2017,3,31,14,15,924.5,109.5,6.05,28.0,869.0,1067.12,789.69
2017,3,31,14,30,917.0,108.0,6.0,28.0,840.0,1056.54,783.41
2017,3,31,14,45,899.0,110.5,6.0,28.0,801.0,1035.97,770.9
2017,3,31,15,0,881.0,113.0,6.0,28.0,762.0,1011.93,756.17
2017,3,31,15,15,867.5,110.5,5.95,27.5,718.5,993.72,746.72
2017,3,31,15,30,854.0,108.0,5.9,27.0,675.0,961.65,727.72
2017,3,31,15,45,828.0,107.5,5.85,27.0,624.5,917.26,698.62
2017,3,31,16,0,802.0,107.0,5.8,27.0,574.0,870.72,667.83
2017,3,31,16,15,776.5,102.5,5.7,26.5,520.5,818.22,633.51
2017,3,31,16,30,751.0,98.0,5.6,26.0,467.0,768.91,600.95
2017,3,31,16,45,709.5,94.0,5.5,25.5,409.0,702.22,554.82
2017,3,31,17,0,668.0,90.0,5.4,25.0,351.0,636.31,508.1
2017,3,31,17,15,616.0,83.0,5.3,24.0,293.5,560.65,452.48
2017,3,31,17,30,564.0,76.0,5.2,23.0,236.0,487.76,395.95
2017,3,31,17,45,477.5,66.0,5.15,22.5,180.5,393.9,319.4
2017,3,31,18,0,391.0,56.0,5.1,22.0,125.0,307.45,246.07
2017,3,31,18,15,263.5,40.0,4.95,21.5,79.0,203.05,156.07
2017,3,31,18,30,136.0,24.0,4.8,21.0,33.0,106.85,48.67
2017,3,31,18,45,68.0,12.0,4.7,20.5,16.5,36.69,0.0
2017,3,31,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,2.5,3.9,17.0,2.5,0.0,0.0
2017,4,1,6,30,0.0,5.0,4.0,17.0,5.0,4.55,0.0
2017,4,1,6,45,76.5,30.0,4.15,17.5,40.0,24.06,11.84
2017,4,1,7,0,153.0,55.0,4.3,18.0,75.0,42.93,31.1
2017,4,1,7,15,235.5,75.5,4.5,18.0,124.0,58.16,45.16
2017,4,1,7,30,318.0,96.0,4.7,18.0,173.0,71.03,56.86
2017,4,1,7,45,393.5,108.0,4.95,18.5,228.5,78.24,63.18
2017,4,1,8,0,469.0,120.0,5.2,19.0,284.0,85.18,69.0
2017,4,1,8,15,234.5,122.0,5.4,19.5,204.0,95.51,70.44
2017,4,1,8,30,0.0,124.0,5.6,20.0,124.0,106.47,82.67
2017,4,1,8,45,0.0,128.0,5.85,20.5,128.0,110.84,85.76
2017,4,1,9,0,0.0,132.0,6.1,21.0,132.0,114.96,88.63
2017,4,1,9,15,0.0,100.0,6.15,21.5,100.0,88.41,66.65
2017,4,1,9,30,0.0,68.0,6.2,22.0,68.0,60.22,43.48
2017,4,1,9,45,0.0,87.5,6.3,22.5,87.5,77.6,57.3
2017,4,1,10,0,0.0,107.0,6.4,23.0,107.0,94.81,70.8
2017,4,1,10,15,1.0,130.0,6.35,23.5,131.0,115.56,86.99
2017,4,1,10,30,2.0,153.0,6.3,24.0,155.0,136.55,103.21
2017,4,1,10,45,1.0,132.0,6.3,24.5,133.0,117.76,88.04
2017,4,1,11,0,0.0,111.0,6.3,25.0,111.0,98.66,72.7
2017,4,1,11,15,0.0,120.5,6.3,25.0,120.5,107.2,79.33
2017,4,1,11,30,0.0,130.0,6.3,25.0,130.0,115.79,85.98
2017,4,1,11,45,0.0,128.0,6.3,25.5,128.0,114.14,84.44
2017,4,1,12,0,0.0,126.0,6.3,26.0,126.0,112.46,82.92
2017,4,1,12,15,6.0,182.5,6.25,26.0,188.0,169.04,127.02
2017,4,1,12,30,12.0,239.0,6.2,26.0,250.0,226.83,171.56
2017,4,1,12,45,96.0,352.5,6.2,26.0,439.0,438.58,333.81
2017,4,1,13,0,180.0,466.0,6.2,26.0,628.0,640.35,482.45
2017,4,1,13,15,125.5,444.5,6.1,26.0,557.5,573.01,431.7
2017,4,1,13,30,71.0,423.0,6.0,26.0,487.0,486.84,367.48
2017,4,1,13,45,61.5,403.5,5.95,26.0,458.0,460.88,348.63
2017,4,1,14,0,52.0,384.0,5.9,26.0,429.0,434.12,328.95
2017,4,1,14,15,121.0,392.0,5.85,25.5,490.5,533.76,406.07
2017,4,1,14,30,190.0,400.0,5.8,25.0,552.0,615.9,469.37
2017,4,1,14,45,97.5,293.0,5.75,25.0,371.0,407.11,313.35
2017,4,1,15,0,5.0,186.0,5.7,25.0,190.0,174.96,133.01
2017,4,1,15,15,4.5,183.0,5.65,25.0,186.5,172.03,131.23
2017,4,1,15,30,4.0,180.0,5.6,25.0,183.0,169.21,129.33
2017,4,1,15,45,15.0,202.0,5.55,25.0,211.0,202.47,156.28
2017,4,1,16,0,26.0,224.0,5.5,25.0,239.0,236.88,184.08
2017,4,1,16,15,13.0,127.5,5.4,24.5,135.0,127.2,97.7
2017,4,1,16,30,0.0,31.0,5.3,24.0,31.0,27.34,16.78
2017,4,1,16,45,0.0,27.0,5.25,24.0,27.0,23.79,13.96
2017,4,1,17,0,0.0,23.0,5.2,24.0,23.0,20.25,11.1
2017,4,1,17,15,0.0,19.0,5.0,23.5,19.0,16.71,8.24
2017,4,1,17,30,0.0,15.0,4.8,23.0,15.0,13.18,5.33
2017,4,1,17,45,0.0,11.5,4.6,22.5,11.5,10.1,2.75
2017,4,1,18,0,0.0,8.0,4.4,22.0,8.0,7.02,0.14
2017,4,1,18,15,0.0,5.0,4.35,21.5,5.0,4.38,0.0
2017,4,1,18,30,0.0,2.0,4.3,21.0,2.0,1.75,0.0
2017,4,1,18,45,0.0,1.0,4.25,20.5,1.0,0.91,0.0
2017,4,1,19,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,0.5,2.65,18.0,0.5,0.44,0.0
2017,4,2,7,0,0.0,1.0,2.8,18.0,1.0,0.88,0.0
2017,4,2,7,15,0.0,2.0,2.9,18.5,2.0,1.75,0.0
2017,4,2,7,30,0.0,3.0,3.0,19.0,3.0,2.63,0.0
2017,4,2,7,45,0.0,4.0,3.1,19.5,4.0,3.51,0.0
2017,4,2,8,0,0.0,5.0,3.2,20.0,5.0,4.39,0.0
2017,4,2,8,15,0.0,29.0,3.4,20.0,29.0,25.55,15.8
2017,4,2,8,30,0.0,53.0,3.6,20.0,53.0,46.81,33.41
2017,4,2,8,45,0.0,35.0,3.85,20.5,35.0,30.88,20.01
2017,4,2,9,0,0.0,17.0,4.1,21.0,17.0,14.99,6.75
2017,4,2,9,15,0.0,16.0,4.15,21.5,16.0,14.12,5.97
2017,4,2,9,30,0.0,15.0,4.2,22.0,15.0,13.25,5.2
2017,4,2,9,45,0.0,41.5,4.3,22.5,41.5,36.72,24.25
2017,4,2,10,0,0.0,68.0,4.4,23.0,68.0,60.29,43.11
2017,4,2,10,15,12.0,183.5,4.4,23.0,193.0,167.88,128.44
2017,4,2,10,30,24.0,299.0,4.4,23.0,318.0,276.01,211.9
2017,4,2,10,45,167.0,349.5,4.4,23.5,488.5,417.78,320.3
2017,4,2,11,0,310.0,400.0,4.4,24.0,659.0,576.35,437.64
2017,4,2,11,15,580.5,274.5,4.4,24.0,775.5,689.58,524.54
2017,4,2,11,30,851.0,149.0,4.4,24.0,892.0,813.95,617.38
2017,4,2,11,45,630.5,273.0,4.45,24.5,828.5,789.88,594.87
2017,4,2,12,0,410.0,397.0,4.5,25.0,765.0,737.28,551.79
2017,4,2,12,15,624.0,283.0,4.6,25.0,847.0,849.31,636.59
2017,4,2,12,30,838.0,169.0,4.7,25.0,929.0,954.38,711.03
2017,4,2,12,45,856.5,157.0,4.8,25.5,931.5,984.98,730.3
2017,4,2,13,0,875.0,145.0,4.9,26.0,934.0,1001.54,740.67
2017,4,2,13,15,874.0,144.0,5.05,26.0,924.0,1017.47,752.71
2017,4,2,13,30,873.0,143.0,5.2,26.0,914.0,1029.7,762.43
2017,4,2,13,45,882.5,134.0,5.4,26.0,898.5,1040.6,771.83
2017,4,2,14,0,892.0,125.0,5.6,26.0,883.0,1047.47,778.66
2017,4,2,14,15,887.5,123.5,5.6,25.5,857.0,1044.01,778.81
2017,4,2,14,30,883.0,122.0,5.6,25.0,831.0,1036.66,776.55
2017,4,2,14,45,651.0,215.5,5.65,25.0,725.5,919.95,697.77
2017,4,2,15,0,419.0,309.0,5.7,25.0,620.0,778.49,593.72
2017,4,2,15,15,627.0,213.0,5.65,24.5,648.0,878.38,674.06
2017,4,2,15,30,835.0,117.0,5.6,24.0,676.0,952.65,728.82
2017,4,2,15,45,638.0,169.0,5.55,24.0,577.5,815.21,632.29
2017,4,2,16,0,441.0,221.0,5.5,24.0,479.0,671.75,525.78
2017,4,2,16,15,602.5,159.0,5.35,23.5,477.0,734.91,579.21
2017,4,2,16,30,764.0,97.0,5.2,23.0,475.0,772.41,609.19
2017,4,2,16,45,730.0,91.5,5.05,22.5,417.5,713.64,568.06
2017,4,2,17,0,696.0,86.0,4.9,22.0,360.0,650.72,523.27
2017,4,2,17,15,643.5,79.0,4.75,21.0,301.5,573.57,466.53
2017,4,2,17,30,591.0,72.0,4.6,20.0,243.0,499.29,408.64
2017,4,2,17,45,501.5,63.5,4.45,19.5,185.5,404.31,330.7
2017,4,2,18,0,412.0,55.0,4.3,19.0,128.0,317.01,256.23
2017,4,2,18,15,287.5,39.5,4.4,18.5,81.5,212.58,165.89
2017,4,2,18,30,163.0,24.0,4.5,18.0,35.0,118.81,64.41
2017,4,2,18,45,81.5,12.0,4.6,17.5,17.5,41.61,0.0
2017,4,2,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,4,3,6,15,45.0,6.0,4.7,10.5,7.5,0.0,0.0
2017,4,3,6,30,90.0,12.0,4.9,11.0,15.0,10.91,0.0
2017,4,3,6,45,248.0,27.0,5.1,12.0,57.0,21.94,11.83
2017,4,3,7,0,406.0,42.0,5.3,13.0,99.0,33.69,23.89
2017,4,3,7,15,497.5,52.0,5.3,13.5,154.5,40.39,30.35
2017,4,3,7,30,589.0,62.0,5.3,14.0,210.0,46.87,36.34
2017,4,3,7,45,649.0,68.0,5.3,15.0,269.5,49.78,38.83
2017,4,3,8,0,709.0,74.0,5.3,16.0,329.0,52.64,41.12
2017,4,3,8,15,746.5,79.5,5.3,17.0,388.0,79.53,48.28
2017,4,3,8,30,784.0,85.0,5.3,18.0,447.0,139.15,78.43
2017,4,3,8,45,810.5,88.5,5.35,19.0,502.5,200.02,123.66
2017,4,3,9,0,837.0,92.0,5.4,20.0,558.0,263.83,177.38
