Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,9,15,856.0,95.5,5.45,20.5,609.5,328.09,234.06
2017,4,3,9,30,875.0,99.0,5.5,21.0,661.0,397.36,294.44
2017,4,3,9,45,889.5,101.0,5.6,22.0,707.0,460.23,348.1
2017,4,3,10,0,904.0,103.0,5.7,23.0,753.0,523.2,400.07
2017,4,3,10,15,914.0,105.0,5.65,23.5,792.5,583.61,448.86
2017,4,3,10,30,924.0,107.0,5.6,24.0,832.0,643.07,495.24
2017,4,3,10,45,932.0,108.0,5.55,24.5,863.5,699.15,537.63
2017,4,3,11,0,940.0,109.0,5.5,25.0,895.0,753.52,577.46
2017,4,3,11,15,944.5,110.0,5.35,25.5,918.5,803.37,611.26
2017,4,3,11,30,949.0,111.0,5.2,26.0,942.0,850.73,641.67
2017,4,3,11,45,952.5,111.5,5.1,26.5,957.0,894.1,669.05
2017,4,3,12,0,956.0,112.0,5.0,27.0,972.0,934.49,693.98
2017,4,3,12,15,957.0,112.5,4.85,27.0,978.0,969.5,716.03
2017,4,3,12,30,958.0,113.0,4.7,27.0,984.0,1001.05,735.53
2017,4,3,12,45,957.5,112.5,4.6,27.5,981.0,1026.57,749.8
2017,4,3,13,0,957.0,112.0,4.5,28.0,978.0,1048.27,761.97
2017,4,3,13,15,954.5,111.5,4.35,28.0,966.0,1064.08,771.49
2017,4,3,13,30,952.0,111.0,4.2,28.0,954.0,1075.81,778.46
2017,4,3,13,45,947.0,110.5,4.1,28.0,933.0,1080.92,781.61
2017,4,3,14,0,942.0,110.0,4.0,28.0,912.0,1081.88,782.27
2017,4,3,14,15,935.0,108.5,3.9,28.0,882.5,1075.61,778.46
2017,4,3,14,30,928.0,107.0,3.8,28.0,853.0,1065.26,772.23
2017,4,3,14,45,914.5,107.0,3.75,28.0,815.5,1046.1,760.83
2017,4,3,15,0,901.0,107.0,3.7,28.0,778.0,1023.28,747.24
2017,4,3,15,15,888.0,104.5,3.55,28.0,734.0,994.66,729.24
2017,4,3,15,30,875.0,102.0,3.4,28.0,690.0,962.75,709.16
2017,4,3,15,45,857.0,99.0,3.25,28.0,640.0,931.86,689.79
2017,4,3,16,0,839.0,96.0,3.1,28.0,590.0,888.71,662.13
2017,4,3,16,15,814.5,92.5,2.85,27.5,536.0,837.04,629.16
2017,4,3,16,30,790.0,89.0,2.6,27.0,482.0,783.85,594.68
2017,4,3,16,45,756.5,84.5,2.35,26.5,424.0,721.19,552.87
2017,4,3,17,0,723.0,80.0,2.1,26.0,366.0,662.51,512.96
2017,4,3,17,15,674.0,73.5,1.9,24.5,307.5,587.3,461.65
2017,4,3,17,30,625.0,67.0,1.7,23.0,249.0,514.64,408.35
2017,4,3,17,45,548.0,58.5,1.55,22.0,192.5,425.74,339.12
2017,4,3,18,0,471.0,50.0,1.4,21.0,136.0,343.47,271.74
2017,4,3,18,15,342.0,37.5,1.45,20.5,87.5,238.64,183.56
2017,4,3,18,30,213.0,25.0,1.5,20.0,39.0,142.92,81.46
2017,4,3,18,45,106.5,12.5,1.55,19.5,19.5,51.35,0.0
2017,4,3,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,6.5,2.3,12.5,6.5,0.0,0.0
2017,4,4,6,30,0.0,13.0,2.6,13.0,13.0,11.82,0.0
2017,4,4,6,45,94.0,33.5,2.9,14.0,47.0,26.82,16.05
2017,4,4,7,0,188.0,54.0,3.2,15.0,81.0,42.49,31.41
2017,4,4,7,15,242.0,74.5,3.15,15.5,126.0,57.62,45.31
2017,4,4,7,30,296.0,95.0,3.1,16.0,171.0,72.25,58.45
2017,4,4,7,45,347.0,108.5,3.05,16.5,218.5,77.85,63.32
2017,4,4,8,0,398.0,122.0,3.0,17.0,266.0,85.6,69.84
2017,4,4,8,15,328.0,157.5,3.25,17.5,290.0,123.46,91.59
2017,4,4,8,30,258.0,193.0,3.5,18.0,314.0,167.52,122.58
2017,4,4,8,45,370.5,193.5,3.8,19.0,390.0,208.68,149.17
2017,4,4,9,0,483.0,194.0,4.1,20.0,466.0,259.83,186.66
2017,4,4,9,15,550.5,190.5,4.35,20.5,526.5,312.41,229.41
2017,4,4,9,30,618.0,187.0,4.6,21.0,587.0,373.4,279.59
2017,4,4,9,45,597.5,213.0,4.85,22.0,621.5,427.13,324.38
2017,4,4,10,0,577.0,239.0,5.1,23.0,656.0,478.9,365.98
2017,4,4,10,15,715.5,188.0,5.25,23.5,732.5,548.43,420.89
2017,4,4,10,30,854.0,137.0,5.4,24.0,809.0,629.5,484.11
2017,4,4,10,45,707.5,226.0,5.6,24.5,797.5,662.24,507.33
2017,4,4,11,0,561.0,315.0,5.8,25.0,786.0,678.5,517.06
2017,4,4,11,15,721.0,229.0,5.8,25.5,851.5,753.27,574.04
2017,4,4,11,30,881.0,143.0,5.8,26.0,917.0,827.07,628.13
2017,4,4,11,45,887.5,141.5,5.8,26.5,932.0,868.67,655.25
2017,4,4,12,0,894.0,140.0,5.8,27.0,947.0,907.7,680.47
2017,4,4,12,15,895.5,140.5,5.7,27.0,953.0,941.37,702.64
2017,4,4,12,30,897.0,141.0,5.6,27.0,959.0,971.84,722.53
2017,4,4,12,45,896.5,140.5,5.5,27.5,956.0,996.14,736.68
2017,4,4,13,0,896.0,140.0,5.4,28.0,953.0,1016.87,748.38
2017,4,4,13,15,893.5,139.5,5.2,28.0,941.5,1031.95,757.09
2017,4,4,13,30,891.0,139.0,5.0,28.0,930.0,1043.22,763.28
2017,4,4,13,45,888.0,136.5,4.8,28.5,910.0,1048.1,763.73
2017,4,4,14,0,885.0,134.0,4.6,29.0,890.0,1049.04,761.88
2017,4,4,14,15,877.5,132.5,4.35,29.0,861.5,1042.53,757.08
2017,4,4,14,30,870.0,131.0,4.1,29.0,833.0,1032.17,749.93
2017,4,4,14,45,855.0,131.0,3.95,29.0,795.5,1023.69,744.77
2017,4,4,15,0,840.0,131.0,3.8,29.0,758.0,1000.09,729.86
2017,4,4,15,15,826.0,128.0,3.55,28.5,715.5,970.78,712.15
2017,4,4,15,30,812.0,125.0,3.3,28.0,673.0,938.34,692.36
2017,4,4,15,45,800.5,118.5,3.1,28.0,626.0,901.37,668.46
2017,4,4,16,0,789.0,112.0,2.9,28.0,579.0,861.6,642.62
2017,4,4,16,15,764.5,107.5,2.6,27.5,525.5,810.28,609.3
2017,4,4,16,30,740.0,103.0,2.3,27.0,472.0,762.41,577.95
2017,4,4,16,45,712.5,95.5,2.05,27.0,417.0,702.9,537.11
2017,4,4,17,0,685.0,88.0,1.8,27.0,362.0,643.11,495.36
2017,4,4,17,15,635.5,81.0,1.6,26.0,304.0,568.61,443.26
2017,4,4,17,30,586.0,74.0,1.4,25.0,246.0,496.71,390.11
2017,4,4,17,45,510.0,64.5,1.25,24.0,190.5,409.08,322.61
2017,4,4,18,0,434.0,55.0,1.1,23.0,135.0,327.89,256.95
2017,4,4,18,15,308.5,40.5,1.1,22.0,87.5,224.66,171.62
2017,4,4,18,30,183.0,26.0,1.1,21.0,40.0,130.76,77.01
2017,4,4,18,45,91.5,13.0,1.15,20.5,20.0,46.06,0.0
2017,4,4,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.85,8.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,10.5,5.3,8.5,10.5,0.0,0.0
2017,4,5,6,30,0.0,21.0,5.4,9.0,21.0,19.1,0.0
2017,4,5,6,45,213.5,33.0,5.55,9.5,65.0,25.78,15.87
2017,4,5,7,0,427.0,45.0,5.7,10.0,109.0,36.08,26.44
2017,4,5,7,15,514.5,54.5,5.85,10.5,165.0,42.24,32.46
2017,4,5,7,30,602.0,64.0,6.0,11.0,221.0,48.22,38.02
2017,4,5,7,45,660.0,70.0,6.15,11.5,280.5,51.07,40.54
2017,4,5,8,0,718.0,76.0,6.3,12.0,340.0,53.86,42.88
2017,4,5,8,15,755.0,81.0,6.35,12.5,399.0,83.4,50.79
2017,4,5,8,30,792.0,86.0,6.4,13.0,458.0,143.15,82.6
2017,4,5,8,45,829.0,86.0,6.45,13.5,516.5,203.42,128.47
2017,4,5,9,0,866.0,86.0,6.5,14.0,575.0,267.88,184.26
2017,4,5,9,15,884.5,88.5,6.5,14.5,627.0,337.43,247.0
2017,4,5,9,30,903.0,91.0,6.5,15.0,679.0,402.99,306.28
2017,4,5,9,45,922.5,91.0,6.5,16.0,727.0,467.7,362.98
2017,4,5,10,0,942.0,91.0,6.5,17.0,775.0,533.01,418.29
2017,4,5,10,15,952.0,92.5,6.45,17.5,815.0,594.85,469.78
2017,4,5,10,30,962.0,94.0,6.4,18.0,855.0,655.65,518.74
2017,4,5,10,45,971.5,93.5,6.35,18.5,887.5,713.0,563.57
2017,4,5,11,0,981.0,93.0,6.3,19.0,920.0,768.65,605.79
2017,4,5,11,15,986.0,94.0,6.2,19.0,944.5,820.41,642.97
2017,4,5,11,30,991.0,95.0,6.1,19.0,969.0,869.6,677.51
2017,4,5,11,45,982.0,103.5,6.1,19.5,981.0,911.61,705.68
2017,4,5,12,0,973.0,112.0,6.1,20.0,993.0,949.69,730.81
2017,4,5,12,15,974.5,112.0,6.05,20.0,999.0,985.04,755.03
2017,4,5,12,30,976.0,112.0,6.0,20.0,1005.0,1016.89,776.72
2017,4,5,12,45,974.5,112.5,5.95,20.5,1002.0,1042.72,792.65
2017,4,5,13,0,973.0,113.0,5.9,21.0,999.0,1064.66,805.87
2017,4,5,13,15,971.0,112.5,5.85,21.0,986.5,1081.08,816.96
2017,4,5,13,30,969.0,112.0,5.8,21.0,974.0,1093.38,825.39
2017,4,5,13,45,964.0,111.0,5.8,21.0,953.0,1097.97,829.11
2017,4,5,14,0,959.0,110.0,5.8,21.0,932.0,1098.33,830.15
2017,4,5,14,15,952.5,109.0,5.7,21.0,902.5,1092.97,826.7
2017,4,5,14,30,946.0,108.0,5.6,21.0,873.0,1083.47,820.63
2017,4,5,14,45,934.5,107.5,5.55,21.0,835.5,1065.49,809.33
2017,4,5,15,0,923.0,107.0,5.5,21.0,798.0,1043.72,795.6
2017,4,5,15,15,911.0,104.5,5.35,21.0,754.0,1015.59,776.83
2017,4,5,15,30,899.0,102.0,5.2,21.0,710.0,984.06,755.81
2017,4,5,15,45,885.5,98.0,5.1,21.0,660.5,946.21,730.76
2017,4,5,16,0,872.0,94.0,5.0,21.0,611.0,914.21,709.83
2017,4,5,16,15,849.0,90.5,4.75,20.5,556.0,862.73,675.19
2017,4,5,16,30,826.0,87.0,4.5,20.0,501.0,809.53,638.98
2017,4,5,16,45,796.0,82.0,4.25,20.0,442.5,747.65,594.81
2017,4,5,17,0,766.0,77.0,4.0,20.0,384.0,685.36,549.87
2017,4,5,17,15,719.0,71.0,3.45,19.0,324.0,610.0,494.81
2017,4,5,17,30,672.0,65.0,2.9,18.0,264.0,541.0,440.95
2017,4,5,17,45,600.0,57.0,2.4,17.0,205.5,453.49,369.98
2017,4,5,18,0,528.0,49.0,1.9,16.0,147.0,372.01,300.78
2017,4,5,18,15,400.0,37.0,1.8,15.0,96.0,265.35,209.32
2017,4,5,18,30,272.0,25.0,1.7,14.0,45.0,169.34,107.48
2017,4,5,18,45,136.0,12.5,1.65,13.5,22.5,62.11,0.0
2017,4,5,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,6,6,15,96.0,8.0,0.5,10.5,12.0,7.28,0.0
2017,4,6,6,30,192.0,16.0,0.5,11.0,24.0,13.11,0.0
2017,4,6,6,45,344.5,28.5,0.5,11.5,71.0,23.0,13.76
2017,4,6,7,0,497.0,41.0,0.5,12.0,118.0,32.51,23.25
2017,4,6,7,15,580.0,49.0,0.55,12.5,175.5,37.66,28.24
2017,4,6,7,30,663.0,57.0,0.6,13.0,233.0,46.68,36.44
2017,4,6,7,45,714.0,62.5,0.7,14.0,293.0,49.74,39.01
2017,4,6,8,0,765.0,68.0,0.8,15.0,353.0,52.74,41.41
2017,4,6,8,15,798.5,72.5,1.1,16.0,412.0,79.33,45.02
2017,4,6,8,30,832.0,77.0,1.4,17.0,471.0,141.16,77.41
2017,4,6,8,45,855.0,80.5,1.75,18.0,527.5,204.48,125.02
2017,4,6,9,0,878.0,84.0,2.1,19.0,584.0,275.4,184.49
2017,4,6,9,15,895.0,87.0,2.05,19.5,635.5,340.48,241.11
2017,4,6,9,30,912.0,90.0,2.0,20.0,687.0,406.5,297.78
2017,4,6,9,45,924.5,92.5,2.0,20.5,733.0,470.88,351.72
2017,4,6,10,0,937.0,95.0,2.0,21.0,779.0,535.07,403.54
2017,4,6,10,15,946.0,96.5,1.95,21.0,818.0,596.07,451.68
2017,4,6,10,30,955.0,98.0,1.9,21.0,857.0,655.92,497.22
2017,4,6,10,45,961.5,99.5,1.85,21.5,888.5,712.74,537.99
2017,4,6,11,0,968.0,101.0,1.8,22.0,920.0,767.63,575.9
2017,4,6,11,15,972.0,102.0,1.8,22.0,943.0,818.05,609.47
2017,4,6,11,30,976.0,103.0,1.8,22.0,966.0,865.84,640.34
2017,4,6,11,45,982.5,101.5,1.85,22.5,981.5,910.49,668.09
2017,4,6,12,0,989.0,100.0,1.9,23.0,997.0,952.23,693.67
2017,4,6,12,15,989.5,100.0,1.9,23.0,1003.0,986.96,715.32
2017,4,6,12,30,990.0,100.0,1.9,23.0,1009.0,1018.05,734.65
2017,4,6,12,45,987.0,101.0,1.9,23.5,1004.5,1043.06,748.68
2017,4,6,13,0,984.0,102.0,1.9,24.0,1000.0,1064.06,760.25
2017,4,6,13,15,981.5,102.0,1.9,24.0,987.5,1080.43,770.51
2017,4,6,13,30,979.0,102.0,1.9,24.0,975.0,1092.65,778.37
2017,4,6,13,45,972.5,102.0,1.95,24.0,953.5,1096.64,782.05
2017,4,6,14,0,966.0,102.0,2.0,24.0,932.0,1096.37,783.34
2017,4,6,14,15,733.0,206.5,2.0,24.0,824.5,993.95,719.63
2017,4,6,14,30,500.0,311.0,2.0,24.0,717.0,863.44,632.28
2017,4,6,14,45,710.0,207.5,2.0,24.0,755.5,968.06,707.73
2017,4,6,15,0,920.0,104.0,2.0,24.0,794.0,1036.64,752.05
2017,4,6,15,15,757.5,155.5,1.95,23.5,702.5,939.78,691.12
2017,4,6,15,30,595.0,207.0,1.9,23.0,611.0,826.7,618.67
2017,4,6,15,45,577.5,194.0,1.9,23.0,562.5,776.41,587.18
2017,4,6,16,0,560.0,181.0,1.9,23.0,514.0,730.61,557.44
2017,4,6,16,15,479.0,184.0,1.85,22.5,450.5,646.94,499.37
2017,4,6,16,30,398.0,187.0,1.8,22.0,387.0,566.7,442.34
2017,4,6,16,45,572.0,132.5,1.75,22.0,383.0,632.3,495.44
2017,4,6,17,0,746.0,78.0,1.7,22.0,379.0,670.65,524.88
2017,4,6,17,15,699.5,72.5,1.5,21.0,320.0,601.08,475.65
2017,4,6,17,30,653.0,67.0,1.3,20.0,261.0,530.17,422.6
2017,4,6,17,45,579.0,59.0,1.15,19.0,203.0,442.46,354.29
2017,4,6,18,0,505.0,51.0,1.0,18.0,145.0,360.98,287.51
2017,4,6,18,15,383.0,38.5,1.05,17.0,95.5,258.03,201.24
2017,4,6,18,30,261.0,26.0,1.1,16.0,46.0,165.88,107.13
2017,4,6,18,45,130.5,13.0,1.15,15.5,23.0,60.36,0.0
2017,4,6,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,15,70.5,9.0,1.25,10.5,12.0,8.19,0.0
2017,4,7,6,30,141.0,18.0,1.5,11.0,24.0,14.22,0.0
2017,4,7,6,45,280.0,33.0,1.75,12.0,69.0,26.87,17.13
2017,4,7,7,0,419.0,48.0,2.0,13.0,114.0,38.38,28.29
2017,4,7,7,15,502.5,57.5,2.1,14.0,169.5,44.4,34.0
2017,4,7,7,30,586.0,67.0,2.2,15.0,225.0,50.25,39.25
2017,4,7,7,45,641.5,74.0,2.35,16.0,284.0,53.74,42.18
2017,4,7,8,0,697.0,81.0,2.5,17.0,343.0,57.11,44.86
2017,4,7,8,15,733.0,86.5,2.85,17.5,401.0,83.74,49.1
2017,4,7,8,30,769.0,92.0,3.2,18.0,459.0,148.01,85.31
2017,4,7,8,45,796.0,95.5,3.6,19.0,514.5,207.97,130.37
2017,4,7,9,0,823.0,99.0,4.0,20.0,570.0,270.93,183.29
2017,4,7,9,15,841.5,102.5,4.05,20.5,621.0,334.06,238.52
2017,4,7,9,30,860.0,106.0,4.1,21.0,672.0,398.52,294.39
2017,4,7,9,45,873.5,109.0,4.15,21.5,717.5,464.26,349.93
2017,4,7,10,0,887.0,112.0,4.2,22.0,763.0,526.49,401.12
2017,4,7,10,15,897.5,114.0,4.2,22.0,801.5,586.01,449.38
2017,4,7,10,30,908.0,116.0,4.2,22.0,840.0,644.65,495.54
2017,4,7,10,45,914.5,118.0,4.2,22.5,871.0,699.57,536.65
2017,4,7,11,0,921.0,120.0,4.2,23.0,902.0,752.69,575.22
2017,4,7,11,15,926.0,121.0,4.2,23.0,925.0,801.78,610.15
2017,4,7,11,30,931.0,122.0,4.2,23.0,948.0,848.47,641.91
2017,4,7,11,45,932.0,123.5,4.2,23.5,962.0,889.73,668.35
2017,4,7,12,0,933.0,125.0,4.2,24.0,976.0,927.93,692.46
2017,4,7,12,15,934.0,125.5,4.2,24.0,981.0,961.97,714.97
2017,4,7,12,30,935.0,126.0,4.2,24.0,986.0,992.65,735.19
2017,4,7,12,45,933.0,126.5,4.2,24.5,982.0,1016.98,749.74
2017,4,7,13,0,931.0,127.0,4.2,25.0,978.0,1037.56,761.84
2017,4,7,13,15,928.0,126.0,4.15,25.0,965.5,1051.82,771.06
2017,4,7,13,30,925.0,125.0,4.1,25.0,953.0,1062.11,777.82
2017,4,7,13,45,918.5,125.0,4.05,25.0,931.5,1065.88,780.49
2017,4,7,14,0,912.0,125.0,4.0,25.0,910.0,1065.62,780.72
2017,4,7,14,15,904.5,123.5,3.95,25.0,880.5,1058.78,776.84
2017,4,7,14,30,897.0,122.0,3.9,25.0,851.0,1048.0,770.59
2017,4,7,14,45,883.5,121.5,3.9,25.0,813.0,1028.46,759.08
2017,4,7,15,0,870.0,121.0,3.9,25.0,775.0,1016.19,752.56
2017,4,7,15,15,856.0,118.0,3.85,25.0,731.5,986.19,733.95
2017,4,7,15,30,842.0,115.0,3.8,25.0,688.0,952.99,713.3
2017,4,7,15,45,822.5,112.0,3.8,25.0,638.5,911.74,687.41
2017,4,7,16,0,803.0,109.0,3.8,25.0,589.0,868.09,659.66
2017,4,7,16,15,778.5,105.0,3.65,24.5,535.5,816.87,626.79
2017,4,7,16,30,754.0,101.0,3.5,24.0,482.0,768.67,595.56
2017,4,7,16,45,719.0,95.5,3.35,23.5,425.0,705.16,552.56
2017,4,7,17,0,684.0,90.0,3.2,23.0,368.0,641.97,508.77
2017,4,7,17,15,635.5,83.0,2.8,22.0,310.0,568.29,454.87
2017,4,7,17,30,587.0,76.0,2.4,21.0,252.0,497.13,400.22
2017,4,7,17,45,513.5,66.0,2.05,20.0,196.0,410.59,331.28
2017,4,7,18,0,440.0,56.0,1.7,19.0,140.0,330.3,264.48
2017,4,7,18,15,322.5,42.0,1.8,18.5,92.0,231.51,180.73
2017,4,7,18,30,205.0,28.0,1.9,18.0,44.0,143.54,94.09
2017,4,7,18,45,102.5,14.0,2.05,17.5,22.0,50.73,0.0
2017,4,7,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,8,6,15,0.0,11.0,2.85,12.5,11.0,10.01,0.0
2017,4,8,6,30,0.0,22.0,3.1,13.0,22.0,18.69,0.0
2017,4,8,6,45,155.5,39.0,3.4,14.0,64.5,31.16,20.75
2017,4,8,7,0,311.0,56.0,3.7,15.0,107.0,42.84,31.97
2017,4,8,7,15,393.5,69.5,4.1,16.0,160.0,52.21,40.59
2017,4,8,7,30,476.0,83.0,4.5,17.0,213.0,61.24,48.59
2017,4,8,7,45,536.0,91.5,4.95,18.0,269.5,67.02,53.47
2017,4,8,8,0,596.0,100.0,5.4,19.0,326.0,70.84,56.44
2017,4,8,8,15,479.0,141.5,5.6,19.5,341.5,115.25,79.7
2017,4,8,8,30,362.0,183.0,5.8,20.0,357.0,173.41,122.08
2017,4,8,8,45,259.5,222.5,6.0,20.5,355.0,212.42,156.46
2017,4,8,9,0,157.0,262.0,6.2,21.0,353.0,243.0,185.24
2017,4,8,9,15,464.5,199.0,6.15,21.5,499.5,295.84,219.18
2017,4,8,9,30,772.0,136.0,6.1,22.0,646.0,389.29,289.85
2017,4,8,9,45,552.0,234.0,6.05,22.5,611.5,427.01,325.44
2017,4,8,10,0,332.0,332.0,6.0,23.0,577.0,438.71,336.79
2017,4,8,10,15,315.0,356.0,5.95,23.5,598.0,473.92,363.76
2017,4,8,10,30,298.0,380.0,5.9,24.0,619.0,507.14,388.34
2017,4,8,10,45,273.0,402.0,5.85,24.5,627.0,531.63,405.68
2017,4,8,11,0,248.0,424.0,5.8,25.0,635.0,550.92,418.7
2017,4,8,11,15,260.5,433.5,5.7,25.0,661.0,589.58,446.99
2017,4,8,11,30,273.0,443.0,5.6,25.0,687.0,626.24,473.49
2017,4,8,11,45,576.5,295.0,5.6,25.5,819.0,764.89,579.69
2017,4,8,12,0,880.0,147.0,5.6,26.0,951.0,902.55,678.72
2017,4,8,12,15,474.0,295.5,5.55,26.0,728.5,725.39,548.22
2017,4,8,12,30,68.0,444.0,5.5,26.0,506.0,482.66,361.97
2017,4,8,12,45,146.5,457.5,5.45,26.5,592.0,588.14,440.63
2017,4,8,13,0,225.0,471.0,5.4,27.0,678.0,686.07,511.16
2017,4,8,13,15,263.5,456.0,5.35,27.0,695.0,731.69,544.03
2017,4,8,13,30,302.0,441.0,5.3,27.0,712.0,763.94,567.8
2017,4,8,13,45,587.5,289.5,5.25,27.0,802.0,919.66,684.5
2017,4,8,14,0,873.0,138.0,5.2,27.0,892.0,1039.03,767.0
2017,4,8,14,15,865.5,136.5,5.1,27.0,863.0,1032.31,761.87
2017,4,8,14,30,858.0,135.0,5.0,27.0,834.0,1033.54,763.01
2017,4,8,14,45,846.5,133.0,4.95,27.0,797.5,1014.62,751.23
2017,4,8,15,0,835.0,131.0,4.9,27.0,761.0,992.14,737.3
2017,4,8,15,15,820.5,128.0,4.85,27.0,718.0,962.25,718.46
2017,4,8,15,30,806.0,125.0,4.8,27.0,675.0,929.3,697.58
2017,4,8,15,45,786.0,121.5,4.75,27.0,626.0,887.88,670.82
2017,4,8,16,0,766.0,118.0,4.7,27.0,577.0,844.19,642.32
2017,4,8,16,15,740.0,113.5,4.6,26.5,524.0,797.25,612.23
2017,4,8,16,30,714.0,109.0,4.5,26.0,471.0,744.31,577.33
2017,4,8,16,45,679.5,103.0,4.45,25.5,415.0,682.13,535.2
2017,4,8,17,0,645.0,97.0,4.4,25.0,359.0,620.32,492.26
2017,4,8,17,15,595.0,89.0,4.15,24.5,302.5,546.14,436.73
2017,4,8,17,30,545.0,81.0,3.9,24.0,246.0,474.69,381.34
2017,4,8,17,45,472.5,70.5,3.7,23.5,191.5,390.26,313.6
2017,4,8,18,0,400.0,60.0,3.5,23.0,137.0,309.61,246.42
2017,4,8,18,15,285.5,45.0,3.6,22.0,90.5,214.83,166.45
2017,4,8,18,30,171.0,30.0,3.7,21.0,44.0,132.11,87.29
2017,4,8,18,45,85.5,15.0,3.85,20.5,22.0,45.23,0.0
2017,4,8,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,6,15,37.0,11.0,3.7,16.5,13.0,10.01,0.0
2017,4,9,6,30,74.0,22.0,3.9,17.0,26.0,17.87,0.17
2017,4,9,6,45,187.0,42.0,4.15,17.5,69.0,32.58,21.77
2017,4,9,7,0,300.0,62.0,4.4,18.0,112.0,47.35,35.51
2017,4,9,7,15,382.5,76.0,4.8,18.5,165.5,56.94,44.33
2017,4,9,7,30,465.0,90.0,5.2,19.0,219.0,66.18,52.52
2017,4,9,7,45,232.5,70.5,5.65,19.5,135.0,49.58,37.9
2017,4,9,8,0,0.0,51.0,6.1,20.0,51.0,45.01,33.74
2017,4,9,8,15,0.0,89.0,6.15,20.5,89.0,78.1,59.3
2017,4,9,8,30,0.0,127.0,6.2,21.0,127.0,109.37,84.54
2017,4,9,8,45,2.5,153.5,6.3,21.5,155.0,132.07,102.33
2017,4,9,9,0,5.0,180.0,6.4,22.0,183.0,155.35,120.38
2017,4,9,9,15,4.5,182.0,6.4,22.5,185.0,158.51,122.3
2017,4,9,9,30,4.0,184.0,6.4,23.0,187.0,161.31,123.97
2017,4,9,9,45,12.5,228.5,6.4,23.5,238.0,203.24,156.34
2017,4,9,10,0,21.0,273.0,6.4,24.0,289.0,246.6,189.42
2017,4,9,10,15,16.0,252.0,6.35,24.5,264.0,228.84,174.99
2017,4,9,10,30,11.0,231.0,6.3,25.0,239.0,209.72,159.61
2017,4,9,10,45,14.0,261.5,6.3,25.5,273.0,239.61,182.15
2017,4,9,11,0,17.0,292.0,6.3,26.0,307.0,270.15,204.9
2017,4,9,11,15,43.5,360.0,6.2,26.0,398.5,355.7,269.81
2017,4,9,11,30,70.0,428.0,6.1,26.0,490.0,443.28,335.07
2017,4,9,11,45,41.5,338.5,6.05,26.5,375.5,344.0,259.93
2017,4,9,12,0,13.0,249.0,6.0,27.0,261.0,234.64,176.41
2017,4,9,12,15,12.0,238.0,5.9,27.0,249.5,224.78,168.98
2017,4,9,12,30,11.0,227.0,5.8,27.0,238.0,214.68,161.25
2017,4,9,12,45,11.5,230.0,5.75,27.5,241.0,218.66,163.99
2017,4,9,13,0,12.0,233.0,5.7,28.0,244.0,222.62,166.71
2017,4,9,13,15,79.0,347.5,5.6,28.0,419.0,411.41,310.07
2017,4,9,13,30,146.0,462.0,5.5,28.0,594.0,614.45,457.72
2017,4,9,13,45,98.0,426.0,5.4,28.5,513.5,518.34,386.43
2017,4,9,14,0,50.0,390.0,5.3,29.0,433.0,435.61,324.78
2017,4,9,14,15,111.0,400.0,5.2,29.0,492.0,528.38,394.53
2017,4,9,14,30,172.0,410.0,5.1,29.0,551.0,604.13,450.61
2017,4,9,14,45,145.0,388.5,5.1,29.0,504.0,556.06,416.08
2017,4,9,15,0,118.0,367.0,5.1,29.0,457.0,507.54,381.32
2017,4,9,15,15,220.5,335.0,5.0,28.5,491.0,572.73,433.77
2017,4,9,15,30,323.0,303.0,4.9,28.0,525.0,649.97,493.73
2017,4,9,15,45,516.5,220.5,4.85,28.0,545.0,747.29,569.43
2017,4,9,16,0,710.0,138.0,4.8,28.0,565.0,821.6,625.24
2017,4,9,16,15,682.0,132.5,4.7,27.5,512.5,768.61,590.0
2017,4,9,16,30,654.0,127.0,4.6,27.0,460.0,714.75,554.24
2017,4,9,16,45,602.0,124.0,4.55,27.0,403.0,644.25,504.4
2017,4,9,17,0,550.0,121.0,4.5,27.0,346.0,569.88,449.65
2017,4,9,17,15,497.5,110.5,4.3,26.0,291.0,496.45,395.41
2017,4,9,17,30,445.0,100.0,4.1,25.0,236.0,426.59,341.9
2017,4,9,17,45,366.0,86.5,3.95,24.5,182.5,341.5,273.59
2017,4,9,18,0,287.0,73.0,3.8,24.0,129.0,264.13,209.3
2017,4,9,18,15,191.0,52.5,3.9,23.5,84.5,168.88,129.61
2017,4,9,18,30,95.0,32.0,4.0,23.0,40.0,93.59,61.13
2017,4,9,18,45,47.5,16.0,4.15,22.5,20.0,32.04,0.0
2017,4,9,19,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,6,15,16.5,10.5,2.9,19.0,11.5,9.55,0.0
2017,4,10,6,30,33.0,21.0,3.0,19.0,23.0,17.71,2.44
2017,4,10,6,45,127.5,45.0,3.2,19.5,64.5,35.54,24.19
2017,4,10,7,0,222.0,69.0,3.4,20.0,106.0,53.42,40.49
2017,4,10,7,15,298.0,86.0,3.5,20.5,157.0,64.01,50.11
2017,4,10,7,30,374.0,103.0,3.6,21.0,208.0,75.12,59.82
2017,4,10,7,45,187.0,79.0,3.75,21.5,131.5,60.33,46.88
2017,4,10,8,0,0.0,55.0,3.9,22.0,55.0,48.56,36.51
2017,4,10,8,15,4.5,110.5,4.0,22.5,113.0,95.44,72.83
2017,4,10,8,30,9.0,166.0,4.1,23.0,171.0,140.39,108.33
2017,4,10,8,45,4.5,119.0,4.25,23.5,121.5,104.63,79.21
2017,4,10,9,0,0.0,72.0,4.4,24.0,72.0,63.74,46.12
2017,4,10,9,15,7.5,151.0,4.35,24.5,156.0,133.88,101.63
2017,4,10,9,30,15.0,230.0,4.3,25.0,240.0,203.15,155.12
2017,4,10,9,45,16.5,244.0,4.25,25.5,256.0,217.79,165.68
2017,4,10,10,0,18.0,258.0,4.2,26.0,272.0,232.64,176.42
2017,4,10,10,15,14.5,246.5,4.1,26.0,258.0,223.35,169.01
2017,4,10,10,30,11.0,235.0,4.0,26.0,244.0,213.18,160.97
2017,4,10,10,45,11.5,239.5,3.9,26.0,249.5,218.81,165.07
2017,4,10,11,0,12.0,244.0,3.8,26.0,255.0,224.46,169.17
2017,4,10,11,15,12.5,253.5,3.7,26.0,265.0,234.57,176.65
2017,4,10,11,30,13.0,263.0,3.6,26.0,275.0,244.77,184.18
2017,4,10,11,45,14.0,269.5,3.55,26.5,282.5,252.76,189.71
2017,4,10,12,0,15.0,276.0,3.5,27.0,290.0,260.84,195.3
2017,4,10,12,15,13.5,257.5,3.4,27.0,270.5,243.89,182.49
2017,4,10,12,30,12.0,239.0,3.3,27.0,251.0,226.57,169.44
2017,4,10,12,45,124.5,355.5,3.25,27.0,471.0,466.22,349.5
2017,4,10,13,0,237.0,472.0,3.2,27.0,691.0,697.79,513.03
2017,4,10,13,15,123.5,343.5,3.1,26.5,458.0,464.97,347.44
2017,4,10,13,30,10.0,215.0,3.0,26.0,225.0,204.98,153.42
2017,4,10,13,45,70.5,327.0,2.9,26.0,389.0,388.0,292.79
2017,4,10,14,0,131.0,439.0,2.8,26.0,553.0,585.68,434.94
2017,4,10,14,15,251.0,405.0,2.75,26.0,614.0,691.72,511.8
2017,4,10,14,30,371.0,371.0,2.7,26.0,675.0,778.93,574.78
2017,4,10,14,45,420.0,331.5,2.65,26.0,661.5,800.44,590.92
2017,4,10,15,0,469.0,292.0,2.6,26.0,648.0,804.53,596.16
2017,4,10,15,15,289.0,307.0,2.6,26.0,522.5,624.62,469.06
2017,4,10,15,30,109.0,322.0,2.6,26.0,397.0,433.62,328.82
2017,4,10,15,45,142.5,299.5,2.65,26.0,390.5,456.77,348.81
2017,4,10,16,0,176.0,277.0,2.7,26.0,384.0,460.33,353.61
2017,4,10,16,15,232.0,244.5,2.7,25.5,371.5,468.52,363.3
2017,4,10,16,30,288.0,212.0,2.7,25.0,359.0,486.74,380.11
2017,4,10,16,45,268.0,190.5,2.7,25.0,315.5,436.92,343.48
2017,4,10,17,0,248.0,169.0,2.7,25.0,272.0,387.73,306.86
2017,4,10,17,15,223.0,146.5,2.6,24.5,228.5,334.72,266.66
2017,4,10,17,30,198.0,124.0,2.5,24.0,185.0,283.32,226.53
2017,4,10,17,45,156.0,101.0,2.4,23.5,143.0,212.59,169.54
2017,4,10,18,0,114.0,78.0,2.3,23.0,101.0,157.21,123.44
2017,4,10,18,15,68.0,53.5,2.5,22.5,66.0,101.45,76.32
2017,4,10,18,30,22.0,29.0,2.7,22.0,31.0,41.8,24.92
2017,4,10,18,45,11.0,14.5,2.9,22.0,15.5,17.23,0.0
2017,4,10,19,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,4.0,1.35,19.0,4.0,3.64,0.0
2017,4,11,6,30,0.0,8.0,1.5,19.0,8.0,7.02,0.0
2017,4,11,6,45,0.0,20.0,1.7,19.5,20.0,17.6,9.23
2017,4,11,7,0,0.0,32.0,1.9,20.0,32.0,28.2,18.82
2017,4,11,7,15,0.0,47.0,1.95,20.0,47.0,41.48,30.68
2017,4,11,7,30,0.0,62.0,2.0,20.0,62.0,54.55,42.2
2017,4,11,7,45,0.0,78.0,2.05,20.5,78.0,68.05,53.78
2017,4,11,8,0,0.0,94.0,2.1,21.0,94.0,81.42,65.01
2017,4,11,8,15,0.0,75.5,2.2,21.0,75.5,66.78,49.77
2017,4,11,8,30,0.0,57.0,2.3,21.0,57.0,50.37,36.08
2017,4,11,8,45,0.0,35.0,2.4,21.0,35.0,30.9,19.92
2017,4,11,9,0,0.0,13.0,2.5,21.0,13.0,11.47,3.82
2017,4,11,9,15,0.0,15.5,2.55,21.0,15.5,13.69,5.62
2017,4,11,9,30,0.0,18.0,2.6,21.0,18.0,15.91,7.41
2017,4,11,9,45,0.0,43.5,2.7,21.5,43.5,38.52,25.77
2017,4,11,10,0,0.0,69.0,2.8,22.0,69.0,61.21,43.94
2017,4,11,10,15,0.0,74.5,2.8,22.0,74.5,66.14,47.78
2017,4,11,10,30,0.0,80.0,2.8,22.0,80.0,71.08,51.63
2017,4,11,10,45,0.5,111.5,2.8,22.5,112.5,99.35,73.89
2017,4,11,11,0,1.0,143.0,2.8,23.0,145.0,127.7,95.89
2017,4,11,11,15,0.5,119.0,2.65,23.0,120.0,106.24,78.9
2017,4,11,11,30,0.0,95.0,2.5,23.0,95.0,84.59,61.78
2017,4,11,11,45,0.0,78.5,2.45,23.5,78.5,69.92,50.05
2017,4,11,12,0,0.0,62.0,2.4,24.0,62.0,55.21,38.31
2017,4,11,12,15,0.0,57.5,2.15,24.0,57.5,51.2,35.14
2017,4,11,12,30,0.0,53.0,1.9,24.0,53.0,47.19,31.96
2017,4,11,12,45,2.5,108.0,1.7,24.0,110.5,98.91,72.78
2017,4,11,13,0,5.0,163.0,1.5,24.0,168.0,151.39,113.49
2017,4,11,13,15,2.5,148.0,1.55,24.0,150.5,135.43,101.01
2017,4,11,13,30,0.0,133.0,1.6,24.0,133.0,119.33,88.53
2017,4,11,13,45,0.0,111.0,1.65,24.0,111.0,99.29,73.01
2017,4,11,14,0,0.0,89.0,1.7,24.0,89.0,79.29,57.42
2017,4,11,14,15,0.0,113.5,1.9,23.5,113.5,101.5,75.16
2017,4,11,14,30,0.0,138.0,2.1,23.0,138.0,124.02,93.12
2017,4,11,14,45,86.5,255.5,2.35,23.0,321.5,352.16,271.79
2017,4,11,15,0,173.0,373.0,2.6,23.0,505.0,567.27,431.27
2017,4,11,15,15,187.5,349.5,2.7,22.5,485.0,555.83,424.49
2017,4,11,15,30,202.0,326.0,2.8,22.0,465.0,542.73,417.85
2017,4,11,15,45,167.5,302.0,2.9,22.0,412.0,482.11,373.79
2017,4,11,16,0,133.0,278.0,3.0,22.0,359.0,422.45,329.77
2017,4,11,16,15,85.5,240.5,2.95,21.5,291.0,321.76,253.41
2017,4,11,16,30,38.0,203.0,2.9,21.0,223.0,239.72,189.32
2017,4,11,16,45,31.5,180.5,2.9,21.0,196.0,210.72,166.97
2017,4,11,17,0,25.0,158.0,2.9,21.0,169.0,170.73,135.28
2017,4,11,17,15,18.5,134.5,2.75,20.5,142.0,142.67,112.96
2017,4,11,17,30,12.0,111.0,2.6,20.0,115.0,115.04,90.51
2017,4,11,17,45,6.0,87.5,2.5,20.0,89.5,88.1,68.04
2017,4,11,18,0,0.0,64.0,2.4,20.0,64.0,61.4,45.44
2017,4,11,18,15,0.0,42.0,2.25,19.5,42.0,39.46,26.74
2017,4,11,18,30,0.0,20.0,2.1,19.0,20.0,17.62,7.6
2017,4,11,18,45,0.0,10.0,1.95,19.0,10.0,9.1,0.0
2017,4,11,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,4.5,2.45,16.0,4.5,4.09,0.0
2017,4,12,6,30,0.0,9.0,2.5,16.0,9.0,7.9,0.0
2017,4,12,6,45,0.0,21.5,2.65,16.0,21.5,18.92,10.61
2017,4,12,7,0,0.0,34.0,2.8,16.0,34.0,29.97,20.76
2017,4,12,7,15,0.0,49.0,2.85,16.5,49.0,43.26,32.73
2017,4,12,7,30,0.0,64.0,2.9,17.0,64.0,56.2,44.19
2017,4,12,7,45,0.0,80.5,2.95,17.5,80.5,70.08,56.22
2017,4,12,8,0,0.0,97.0,3.0,18.0,97.0,83.82,67.89
2017,4,12,8,15,0.0,101.5,3.0,18.0,101.5,88.27,68.23
2017,4,12,8,30,0.0,106.0,3.0,18.0,106.0,92.64,71.56
2017,4,12,8,45,12.0,164.0,3.0,18.5,171.5,142.2,111.03
2017,4,12,9,0,24.0,222.0,3.0,19.0,237.0,193.02,150.71
2017,4,12,9,15,32.0,250.5,3.0,19.5,271.5,216.66,168.51
2017,4,12,9,30,40.0,279.0,3.0,20.0,306.0,247.0,191.54
2017,4,12,9,45,70.0,318.0,3.05,20.5,369.0,296.37,228.85
2017,4,12,10,0,100.0,357.0,3.1,21.0,432.0,350.11,269.16
2017,4,12,10,15,100.5,375.0,3.15,21.0,454.0,375.14,287.96
2017,4,12,10,30,101.0,393.0,3.2,21.0,476.0,400.26,306.73
2017,4,12,10,45,219.5,395.5,3.25,21.5,583.5,489.92,374.29
2017,4,12,11,0,338.0,398.0,3.3,22.0,691.0,592.81,450.08
2017,4,12,11,15,331.0,416.0,3.35,22.0,708.5,625.46,473.09
2017,4,12,11,30,324.0,434.0,3.4,22.0,726.0,656.99,495.37
2017,4,12,11,45,559.0,320.5,3.45,22.5,833.0,773.12,582.15
2017,4,12,12,0,794.0,207.0,3.5,23.0,940.0,891.85,667.26
2017,4,12,12,15,629.5,305.0,3.5,23.0,888.5,871.94,649.51
2017,4,12,12,30,465.0,403.0,3.5,23.0,837.0,836.64,620.93
2017,4,12,12,45,635.5,300.5,3.5,23.5,891.0,919.15,681.34
2017,4,12,13,0,806.0,198.0,3.5,24.0,945.0,995.6,732.81
2017,4,12,13,15,802.5,196.5,3.5,24.0,932.5,1007.83,740.55
2017,4,12,13,30,799.0,195.0,3.5,24.0,920.0,1016.41,746.54
2017,4,12,13,45,801.5,187.5,3.55,24.5,901.0,1021.39,749.24
2017,4,12,14,0,804.0,180.0,3.6,25.0,882.0,1022.57,749.62
2017,4,12,14,15,657.0,247.5,3.6,25.0,809.0,955.38,705.82
2017,4,12,14,30,510.0,315.0,3.6,25.0,736.0,873.39,647.94
2017,4,12,14,45,455.0,320.0,3.6,25.0,683.0,822.0,613.28
2017,4,12,15,0,400.0,325.0,3.6,25.0,630.0,754.47,567.04
2017,4,12,15,15,569.5,241.0,3.6,24.5,648.5,839.35,633.71
2017,4,12,15,30,739.0,157.0,3.6,24.0,667.0,904.08,682.22
2017,4,12,15,45,639.0,174.5,3.6,24.0,593.0,813.77,620.92
2017,4,12,16,0,539.0,192.0,3.6,24.0,519.0,719.16,554.86
2017,4,12,16,15,354.0,209.5,3.5,23.5,416.5,546.92,428.22
2017,4,12,16,30,169.0,227.0,3.4,23.0,314.0,390.12,307.67
2017,4,12,16,45,232.0,193.5,3.3,23.0,298.5,410.88,326.72
2017,4,12,17,0,295.0,160.0,3.2,23.0,283.0,410.1,328.35
2017,4,12,17,15,264.0,141.5,2.95,22.5,239.0,355.54,286.11
2017,4,12,17,30,233.0,123.0,2.7,22.0,195.0,303.24,244.71
2017,4,12,17,45,198.0,100.0,2.45,21.5,152.5,245.29,197.56
2017,4,12,18,0,163.0,77.0,2.2,21.0,110.0,190.34,151.49
2017,4,12,18,15,112.0,54.5,2.25,20.5,73.5,131.5,101.28
2017,4,12,18,30,61.0,32.0,2.3,20.0,37.0,69.35,46.37
2017,4,12,18,45,30.5,16.0,2.35,20.0,18.5,25.68,0.0
2017,4,12,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,13,6,15,37.0,12.5,2.3,17.5,15.0,11.37,0.0
2017,4,13,6,30,74.0,25.0,2.6,18.0,30.0,20.29,8.18
2017,4,13,6,45,144.0,45.0,2.9,18.5,67.0,35.72,24.8
2017,4,13,7,0,214.0,65.0,3.2,19.0,104.0,50.73,38.49
2017,4,13,7,15,260.5,83.0,3.3,19.5,147.5,63.8,50.21
2017,4,13,7,30,307.0,101.0,3.4,20.0,191.0,72.87,58.12
2017,4,13,7,45,331.5,122.0,3.55,20.5,238.0,90.45,73.12
2017,4,13,8,0,356.0,143.0,3.7,21.0,285.0,103.86,84.24
2017,4,13,8,15,344.0,170.0,3.8,21.0,324.0,137.69,98.91
2017,4,13,8,30,332.0,197.0,3.9,21.0,363.0,182.29,129.17
2017,4,13,8,45,314.0,226.0,4.0,21.5,397.0,226.17,163.79
2017,4,13,9,0,296.0,255.0,4.1,22.0,431.0,268.22,198.47
2017,4,13,9,15,274.0,284.0,4.1,22.5,457.5,307.17,230.71
2017,4,13,9,30,252.0,313.0,4.1,23.0,484.0,343.72,260.3
2017,4,13,9,45,229.0,339.0,4.2,23.5,502.0,377.68,287.04
2017,4,13,10,0,206.0,365.0,4.3,24.0,520.0,405.85,308.54
2017,4,13,10,15,212.5,379.0,4.3,24.0,545.5,437.95,332.99
2017,4,13,10,30,219.0,393.0,4.3,24.0,571.0,470.46,357.42
2017,4,13,10,45,281.5,399.5,4.35,24.5,637.5,534.24,404.47
2017,4,13,11,0,344.0,406.0,4.4,25.0,704.0,603.68,454.84
2017,4,13,11,15,401.0,393.0,4.4,25.0,749.0,656.96,494.07
2017,4,13,11,30,458.0,380.0,4.4,25.0,794.0,717.46,537.98
2017,4,13,11,45,390.0,415.5,4.4,25.5,772.0,713.99,532.79
