Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,12,0,322.0,451.0,4.4,26.0,750.0,708.99,526.52
2017,4,13,12,15,350.5,440.0,4.4,26.0,766.5,741.53,550.14
2017,4,13,12,30,379.0,429.0,4.4,26.0,783.0,773.92,573.37
2017,4,13,12,45,334.0,445.5,4.4,26.0,757.0,763.07,564.63
2017,4,13,13,0,289.0,462.0,4.4,26.0,731.0,749.04,553.87
2017,4,13,13,15,247.5,463.5,4.4,26.0,692.0,707.24,524.37
2017,4,13,13,30,206.0,465.0,4.4,26.0,653.0,675.34,501.48
2017,4,13,13,45,316.5,418.0,4.4,26.0,698.5,759.4,564.23
2017,4,13,14,0,427.0,371.0,4.4,26.0,744.0,841.19,623.9
2017,4,13,14,15,432.5,355.0,4.35,25.5,722.5,834.35,620.94
2017,4,13,14,30,438.0,339.0,4.3,25.0,701.0,824.91,616.8
2017,4,13,14,45,381.5,344.0,4.25,25.0,649.5,758.13,570.16
2017,4,13,15,0,325.0,349.0,4.2,25.0,598.0,706.36,533.44
2017,4,13,15,15,337.0,324.5,4.15,24.5,569.5,688.41,523.68
2017,4,13,15,30,349.0,300.0,4.1,24.0,541.0,668.12,512.0
2017,4,13,15,45,252.0,290.0,4.1,24.0,458.0,561.61,433.57
2017,4,13,16,0,155.0,280.0,4.1,24.0,375.0,443.19,344.61
2017,4,13,16,15,145.0,258.0,3.95,23.5,340.5,407.73,319.54
2017,4,13,16,30,135.0,236.0,3.8,23.0,306.0,372.34,293.83
2017,4,13,16,45,292.5,185.0,3.7,23.0,314.0,447.32,356.71
2017,4,13,17,0,450.0,134.0,3.6,23.0,322.0,507.67,406.51
2017,4,13,17,15,384.0,128.0,3.4,22.5,271.5,434.96,350.0
2017,4,13,17,30,318.0,122.0,3.2,22.0,221.0,355.96,287.73
2017,4,13,17,45,267.0,101.5,3.05,22.0,173.0,287.42,231.77
2017,4,13,18,0,216.0,81.0,2.9,22.0,125.0,223.72,178.19
2017,4,13,18,15,147.5,57.5,2.95,21.5,83.0,152.43,117.79
2017,4,13,18,30,79.0,34.0,3.0,21.0,41.0,87.69,60.34
2017,4,13,18,45,39.5,17.0,3.05,20.5,20.5,29.83,0.0
2017,4,13,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,6,15,55.5,14.5,1.95,16.5,18.5,13.19,0.0
2017,4,14,6,30,111.0,29.0,2.2,17.0,37.0,23.37,11.26
2017,4,14,6,45,215.0,48.0,2.5,17.5,81.5,36.98,26.08
2017,4,14,7,0,319.0,67.0,2.8,18.0,126.0,50.77,38.74
2017,4,14,7,15,395.5,80.0,2.9,18.5,179.5,59.46,46.65
2017,4,14,7,30,472.0,93.0,3.0,19.0,233.0,67.82,53.96
2017,4,14,7,45,528.0,102.0,3.2,19.5,289.5,74.08,59.22
2017,4,14,8,0,584.0,111.0,3.4,20.0,346.0,77.9,62.21
2017,4,14,8,15,475.0,151.5,3.4,20.5,361.0,126.17,86.06
2017,4,14,8,30,366.0,192.0,3.4,21.0,376.0,183.24,128.37
2017,4,14,8,45,349.0,220.5,3.45,21.5,411.5,228.95,164.36
2017,4,14,9,0,332.0,249.0,3.5,22.0,447.0,272.92,200.63
2017,4,14,9,15,180.0,257.0,3.5,22.0,366.0,263.07,199.2
2017,4,14,9,30,28.0,265.0,3.5,22.0,285.0,231.9,178.58
2017,4,14,9,45,173.0,305.0,3.55,22.5,435.5,327.89,250.76
2017,4,14,10,0,318.0,345.0,3.6,23.0,586.0,442.72,336.68
2017,4,14,10,15,284.5,372.5,3.6,23.5,595.5,470.7,357.18
2017,4,14,10,30,251.0,400.0,3.6,24.0,605.0,495.07,374.5
2017,4,14,10,45,548.5,276.5,3.6,24.5,746.5,604.57,458.11
2017,4,14,11,0,846.0,153.0,3.6,25.0,888.0,734.97,555.08
2017,4,14,11,15,599.0,290.0,3.55,25.0,817.0,716.47,537.09
2017,4,14,11,30,352.0,427.0,3.5,25.0,746.0,672.09,500.52
2017,4,14,11,45,381.0,418.5,3.5,25.5,768.5,708.96,526.37
2017,4,14,12,0,410.0,410.0,3.5,26.0,791.0,746.3,551.77
2017,4,14,12,15,281.5,448.0,3.45,26.0,710.0,686.96,507.31
2017,4,14,12,30,153.0,486.0,3.4,26.0,629.0,610.12,450.4
2017,4,14,12,45,495.5,330.5,3.4,26.0,792.5,814.09,602.16
2017,4,14,13,0,838.0,175.0,3.4,26.0,956.0,1003.22,732.09
2017,4,14,13,15,835.0,174.0,3.35,26.0,943.5,1016.56,739.11
2017,4,14,13,30,832.0,173.0,3.3,26.0,931.0,1026.17,745.3
2017,4,14,13,45,495.5,309.5,3.3,26.5,758.0,841.52,618.15
2017,4,14,14,0,159.0,446.0,3.3,27.0,585.0,619.15,456.18
2017,4,14,14,15,482.5,305.0,3.25,27.0,708.0,832.9,615.02
2017,4,14,14,30,806.0,164.0,3.2,27.0,831.0,1007.61,734.44
2017,4,14,14,45,795.0,161.0,3.15,27.0,795.0,988.46,721.26
2017,4,14,15,0,784.0,158.0,3.1,27.0,759.0,965.9,707.62
2017,4,14,15,15,769.0,154.0,3.05,26.5,716.0,941.79,694.43
2017,4,14,15,30,754.0,150.0,3.0,26.0,673.0,908.24,674.9
2017,4,14,15,45,731.5,146.5,3.0,26.0,624.5,865.78,648.3
2017,4,14,16,0,709.0,143.0,3.0,26.0,576.0,821.41,620.15
2017,4,14,16,15,682.5,137.0,2.9,25.5,523.5,769.19,586.76
2017,4,14,16,30,656.0,131.0,2.8,25.0,471.0,716.02,552.13
2017,4,14,16,45,616.5,124.5,2.7,25.0,415.5,651.54,507.28
2017,4,14,17,0,577.0,118.0,2.6,25.0,360.0,587.89,461.23
2017,4,14,17,15,527.5,108.5,2.35,24.0,304.5,510.41,404.72
2017,4,14,17,30,478.0,99.0,2.1,23.0,249.0,442.43,353.27
2017,4,14,17,45,409.5,85.5,1.85,22.5,195.5,362.2,289.54
2017,4,14,18,0,341.0,72.0,1.6,22.0,142.0,288.42,228.75
2017,4,14,18,15,244.0,54.0,1.7,21.5,95.5,202.53,157.04
2017,4,14,18,30,147.0,36.0,1.8,21.0,49.0,119.07,83.97
2017,4,14,18,45,73.5,18.0,1.95,21.0,24.5,43.03,0.0
2017,4,14,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,6,15,54.5,15.5,2.85,18.0,19.5,14.1,0.0
2017,4,15,6,30,109.0,31.0,3.1,18.0,39.0,24.89,13.01
2017,4,15,6,45,222.0,48.5,3.35,18.5,84.5,37.32,26.32
2017,4,15,7,0,335.0,66.0,3.6,19.0,130.0,49.97,37.92
2017,4,15,7,15,172.0,85.5,3.75,19.5,119.0,65.16,51.43
2017,4,15,7,30,9.0,105.0,3.9,20.0,108.0,87.4,70.72
2017,4,15,7,45,307.5,104.0,4.1,20.5,228.5,72.78,57.83
2017,4,15,8,0,606.0,103.0,4.3,21.0,349.0,71.55,56.48
2017,4,15,8,15,402.0,161.5,4.35,21.5,334.5,130.12,90.61
2017,4,15,8,30,198.0,220.0,4.4,22.0,320.0,188.67,139.3
2017,4,15,8,45,174.5,247.5,4.45,22.5,343.0,221.69,165.5
2017,4,15,9,0,151.0,275.0,4.5,23.0,366.0,252.13,190.35
2017,4,15,9,15,172.0,299.5,4.5,23.5,411.0,291.5,220.58
2017,4,15,9,30,193.0,324.0,4.5,24.0,456.0,333.7,252.9
2017,4,15,9,45,163.5,346.5,4.55,24.5,463.5,355.52,270.02
2017,4,15,10,0,134.0,369.0,4.6,25.0,471.0,373.96,283.87
2017,4,15,10,15,156.5,389.5,4.55,25.0,514.0,415.85,315.31
2017,4,15,10,30,179.0,410.0,4.5,25.0,557.0,460.28,348.32
2017,4,15,10,45,102.0,371.5,4.5,25.5,456.0,393.2,297.37
2017,4,15,11,0,25.0,333.0,4.5,26.0,355.0,313.11,235.92
2017,4,15,11,15,199.5,374.5,4.5,26.0,555.5,487.52,368.62
2017,4,15,11,30,374.0,416.0,4.5,26.0,756.0,679.23,508.19
2017,4,15,11,45,613.5,288.0,4.5,26.5,855.0,787.45,588.08
2017,4,15,12,0,853.0,160.0,4.5,27.0,954.0,898.65,666.02
2017,4,15,12,15,481.0,319.0,4.45,27.0,767.0,751.56,558.74
2017,4,15,12,30,109.0,478.0,4.4,27.0,580.0,551.34,408.08
2017,4,15,12,45,133.0,480.5,4.4,27.0,605.0,594.95,440.55
2017,4,15,13,0,157.0,483.0,4.4,27.0,630.0,628.89,465.14
2017,4,15,13,15,198.5,473.0,4.4,27.0,656.0,667.54,493.68
2017,4,15,13,30,240.0,463.0,4.4,27.0,682.0,706.07,521.99
2017,4,15,13,45,297.0,436.5,4.4,27.0,701.5,757.63,559.64
2017,4,15,14,0,354.0,410.0,4.4,27.0,721.0,793.37,586.41
2017,4,15,14,15,479.5,347.0,4.35,27.0,753.0,872.16,644.29
2017,4,15,14,30,605.0,284.0,4.3,27.0,785.0,933.92,689.98
2017,4,15,14,45,508.5,302.5,4.25,27.0,711.0,854.63,634.52
2017,4,15,15,0,412.0,321.0,4.2,27.0,637.0,774.67,578.52
2017,4,15,15,15,245.0,319.0,4.15,26.5,504.5,591.97,448.22
2017,4,15,15,30,78.0,317.0,4.1,26.0,372.0,396.15,302.28
2017,4,15,15,45,89.0,297.5,4.05,26.0,355.5,386.01,296.59
2017,4,15,16,0,100.0,278.0,4.0,26.0,339.0,374.93,289.56
2017,4,15,16,15,290.0,226.5,3.95,25.5,382.0,509.56,397.74
2017,4,15,16,30,480.0,175.0,3.9,25.0,425.0,613.41,480.39
2017,4,15,16,45,526.5,142.0,3.85,25.0,387.5,593.51,467.55
2017,4,15,17,0,573.0,109.0,3.8,25.0,350.0,574.23,455.1
2017,4,15,17,15,514.0,104.0,3.75,24.5,296.5,494.73,395.44
2017,4,15,17,30,455.0,99.0,3.7,24.0,243.0,426.82,342.78
2017,4,15,17,45,407.0,84.0,3.65,23.5,193.5,358.1,287.83
2017,4,15,18,0,359.0,69.0,3.6,23.0,144.0,293.59,234.05
2017,4,15,18,15,259.5,52.5,3.65,22.5,97.5,207.34,161.2
2017,4,15,18,30,160.0,36.0,3.7,22.0,51.0,132.75,94.68
2017,4,15,18,45,80.0,18.0,3.75,22.0,25.5,55.55,0.0
2017,4,15,19,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,11.5,2.85,19.0,11.5,10.46,0.0
2017,4,16,6,30,0.0,23.0,3.0,19.0,23.0,20.23,9.92
2017,4,16,6,45,11.5,46.0,3.2,19.5,48.5,39.18,27.86
2017,4,16,7,0,23.0,69.0,3.4,20.0,74.0,56.55,43.48
2017,4,16,7,15,39.0,92.5,3.4,20.5,103.5,74.46,59.28
2017,4,16,7,30,55.0,116.0,3.4,21.0,133.0,92.01,74.4
2017,4,16,7,45,40.5,134.5,3.45,21.5,148.5,105.9,86.01
2017,4,16,8,0,26.0,153.0,3.5,22.0,164.0,119.45,97.07
2017,4,16,8,15,62.5,187.0,3.45,22.0,218.0,147.94,113.64
2017,4,16,8,30,99.0,221.0,3.4,22.0,272.0,183.76,139.28
2017,4,16,8,45,82.0,241.0,3.35,22.5,286.5,206.08,156.75
2017,4,16,9,0,65.0,261.0,3.3,23.0,301.0,226.26,172.74
2017,4,16,9,15,87.0,291.5,3.3,23.0,349.0,263.99,201.38
2017,4,16,9,30,109.0,322.0,3.3,23.0,397.0,304.99,232.54
2017,4,16,9,45,60.0,277.5,3.3,23.5,319.0,260.38,198.76
2017,4,16,10,0,11.0,233.0,3.3,24.0,241.0,208.3,158.53
2017,4,16,10,15,48.5,314.0,3.3,24.0,353.5,296.84,226.15
2017,4,16,10,30,86.0,395.0,3.3,24.0,466.0,392.59,297.56
2017,4,16,10,45,53.5,356.5,3.35,24.5,401.5,347.44,262.79
2017,4,16,11,0,21.0,318.0,3.4,25.0,337.0,295.45,222.94
2017,4,16,11,15,60.0,386.5,3.4,25.0,441.5,390.4,294.19
2017,4,16,11,30,99.0,455.0,3.4,25.0,546.0,488.86,366.02
2017,4,16,11,45,65.5,421.5,3.4,25.0,482.0,438.84,328.66
2017,4,16,12,0,32.0,388.0,3.4,25.0,418.0,384.91,288.54
2017,4,16,12,15,105.5,438.5,3.4,25.0,537.5,511.64,382.7
2017,4,16,12,30,179.0,489.0,3.4,25.0,657.0,636.08,471.95
2017,4,16,12,45,145.0,482.0,3.45,25.0,618.5,607.31,450.46
2017,4,16,13,0,111.0,475.0,3.5,25.0,580.0,563.4,419.02
2017,4,16,13,15,121.0,471.0,3.55,25.0,584.0,588.76,437.8
2017,4,16,13,30,131.0,467.0,3.6,25.0,588.0,601.01,447.13
2017,4,16,13,45,201.5,450.5,3.65,25.0,631.0,660.43,491.83
2017,4,16,14,0,272.0,434.0,3.7,25.0,674.0,735.09,546.19
2017,4,16,14,15,312.0,409.5,3.7,25.0,676.0,753.91,560.89
2017,4,16,14,30,352.0,385.0,3.7,25.0,678.0,770.4,574.4
2017,4,16,14,45,230.5,378.0,3.75,25.0,566.5,625.49,470.98
2017,4,16,15,0,109.0,371.0,3.8,25.0,455.0,481.98,365.51
2017,4,16,15,15,246.0,332.0,3.8,24.5,507.5,606.64,462.68
2017,4,16,15,30,383.0,293.0,3.8,24.0,560.0,689.92,527.92
2017,4,16,15,45,366.5,274.0,3.8,24.0,515.0,646.32,497.33
2017,4,16,16,0,350.0,255.0,3.8,24.0,470.0,601.93,466.48
2017,4,16,16,15,336.0,233.0,3.7,24.0,424.5,555.69,433.7
2017,4,16,16,30,322.0,211.0,3.6,24.0,379.0,508.95,400.05
2017,4,16,16,45,197.0,192.0,3.55,24.0,291.5,364.93,289.22
2017,4,16,17,0,72.0,173.0,3.5,24.0,204.0,232.98,184.15
2017,4,16,17,15,62.5,148.5,3.3,23.5,172.5,198.43,157.43
2017,4,16,17,30,53.0,124.0,3.1,23.0,141.0,164.43,130.34
2017,4,16,17,45,209.0,96.0,2.95,22.5,143.0,243.89,196.56
2017,4,16,18,0,365.0,68.0,2.8,22.0,145.0,294.8,235.79
2017,4,16,18,15,266.0,52.0,2.7,21.5,99.0,209.11,163.01
2017,4,16,18,30,167.0,36.0,2.6,21.0,53.0,134.98,97.17
2017,4,16,18,45,83.5,18.0,2.55,21.0,26.5,61.9,0.0
2017,4,16,19,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,9.5,1.75,18.0,9.5,8.64,0.0
2017,4,17,6,30,0.0,19.0,1.9,18.0,19.0,16.73,7.58
2017,4,17,6,45,0.0,40.5,2.1,18.5,40.5,35.1,24.58
2017,4,17,7,0,0.0,62.0,2.3,19.0,62.0,52.8,40.46
2017,4,17,7,15,5.5,85.0,2.3,19.0,87.0,71.4,56.99
2017,4,17,7,30,11.0,108.0,2.3,19.0,112.0,89.81,73.05
2017,4,17,7,45,9.5,125.0,2.35,19.5,129.0,103.78,84.8
2017,4,17,8,0,8.0,142.0,2.4,20.0,146.0,117.63,96.18
2017,4,17,8,15,34.5,178.0,2.4,20.0,195.5,141.08,109.56
2017,4,17,8,30,61.0,214.0,2.4,20.0,245.0,175.06,134.76
2017,4,17,8,45,140.0,244.0,2.45,20.5,326.0,213.64,161.21
2017,4,17,9,0,219.0,274.0,2.5,21.0,407.0,268.51,201.31
2017,4,17,9,15,168.0,299.5,2.55,21.5,406.5,290.56,220.39
2017,4,17,9,30,117.0,325.0,2.6,22.0,406.0,306.54,233.83
2017,4,17,9,45,170.5,347.0,2.7,22.5,473.0,358.94,272.97
2017,4,17,10,0,224.0,369.0,2.8,23.0,540.0,417.76,316.71
2017,4,17,10,15,136.0,367.0,2.85,23.0,472.5,386.59,293.73
2017,4,17,10,30,48.0,365.0,2.9,23.0,405.0,344.84,261.93
2017,4,17,10,45,28.0,282.0,2.95,23.5,305.5,266.8,202.71
2017,4,17,11,0,8.0,199.0,3.0,24.0,206.0,181.97,137.37
2017,4,17,11,15,9.0,207.0,3.0,24.0,215.5,190.62,144.08
2017,4,17,11,30,10.0,215.0,3.0,24.0,225.0,199.4,150.72
2017,4,17,11,45,16.5,282.5,3.05,24.0,298.0,266.25,201.57
2017,4,17,12,0,23.0,350.0,3.1,24.0,371.0,334.59,252.57
2017,4,17,12,15,18.0,297.5,3.1,24.0,314.5,284.13,214.61
2017,4,17,12,30,13.0,245.0,3.1,24.0,258.0,232.77,175.9
2017,4,17,12,45,11.5,229.5,3.1,24.0,241.0,217.97,164.76
2017,4,17,13,0,10.0,214.0,3.1,24.0,224.0,202.9,153.3
2017,4,17,13,15,15.0,269.5,3.0,24.0,284.0,259.91,196.84
2017,4,17,13,30,20.0,325.0,2.9,24.0,344.0,318.23,240.6
2017,4,17,13,45,11.5,240.0,2.85,24.0,251.0,230.07,174.05
2017,4,17,14,0,3.0,155.0,2.8,24.0,158.0,142.6,106.9
2017,4,17,14,15,1.5,109.0,2.7,23.5,110.5,98.92,73.13
2017,4,17,14,30,0.0,63.0,2.6,23.0,63.0,55.97,39.28
2017,4,17,14,45,0.0,88.5,2.55,23.0,88.5,78.65,57.47
2017,4,17,15,0,0.0,114.0,2.5,23.0,114.0,101.85,75.99
2017,4,17,15,15,0.0,119.5,2.45,23.0,119.5,106.93,80.15
2017,4,17,15,30,0.0,125.0,2.4,23.0,125.0,112.1,84.46
2017,4,17,15,45,0.0,117.0,2.35,23.0,117.0,104.72,78.82
2017,4,17,16,0,0.0,109.0,2.3,23.0,109.0,97.35,73.19
2017,4,17,16,15,0.0,127.0,2.25,22.5,127.0,114.75,87.58
2017,4,17,16,30,0.0,145.0,2.2,22.0,145.0,133.22,102.88
2017,4,17,16,45,57.5,161.5,2.2,22.0,186.5,207.03,164.17
2017,4,17,17,0,115.0,178.0,2.2,22.0,228.0,282.8,225.65
2017,4,17,17,15,97.0,155.0,2.0,21.5,192.5,229.82,183.86
2017,4,17,17,30,79.0,132.0,1.8,21.0,157.0,190.85,152.75
2017,4,17,17,45,64.0,106.0,1.65,20.5,124.0,151.17,120.36
2017,4,17,18,0,49.0,80.0,1.5,20.0,91.0,112.41,87.95
2017,4,17,18,15,24.5,56.0,1.45,19.5,61.5,72.64,54.15
2017,4,17,18,30,0.0,32.0,1.4,19.0,32.0,30.8,18.57
2017,4,17,18,45,0.0,16.0,1.35,18.5,16.0,14.51,0.0
2017,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,18,6,15,11.0,15.5,1.95,16.0,16.5,14.1,0.0
2017,4,18,6,30,22.0,31.0,2.1,16.0,33.0,26.35,15.68
2017,4,18,6,45,59.5,55.0,2.25,16.5,65.5,44.13,32.66
2017,4,18,7,0,97.0,79.0,2.4,17.0,98.0,62.02,48.89
2017,4,18,7,15,133.0,100.0,2.4,17.5,136.0,77.55,62.73
2017,4,18,7,30,169.0,121.0,2.4,18.0,174.0,92.69,75.84
2017,4,18,7,45,173.0,150.5,2.45,18.5,214.0,112.33,92.5
2017,4,18,8,0,177.0,180.0,2.5,19.0,254.0,131.16,108.11
2017,4,18,8,15,290.5,185.0,2.5,19.5,326.5,147.15,107.37
2017,4,18,8,30,404.0,190.0,2.5,20.0,399.0,182.89,126.44
2017,4,18,8,45,275.0,235.0,2.5,20.5,384.0,227.0,166.11
2017,4,18,9,0,146.0,280.0,2.5,21.0,369.0,254.86,193.14
2017,4,18,9,15,229.5,294.0,2.5,21.5,447.0,305.79,230.53
2017,4,18,9,30,313.0,308.0,2.5,22.0,525.0,362.95,273.36
2017,4,18,9,45,323.5,327.5,2.5,22.5,564.0,406.98,307.28
2017,4,18,10,0,334.0,347.0,2.5,23.0,603.0,452.09,341.27
2017,4,18,10,15,414.0,334.5,2.45,23.0,667.5,509.32,384.42
2017,4,18,10,30,494.0,322.0,2.4,23.0,732.0,575.71,433.72
2017,4,18,10,45,434.5,360.0,2.4,23.5,730.0,600.04,449.89
2017,4,18,11,0,375.0,398.0,2.4,24.0,728.0,617.3,460.49
2017,4,18,11,15,406.5,395.0,2.4,24.0,760.5,661.53,492.24
2017,4,18,11,30,438.0,392.0,2.4,24.0,793.0,710.36,526.51
2017,4,18,11,45,655.5,270.5,2.4,24.5,880.5,805.55,595.74
2017,4,18,12,0,873.0,149.0,2.4,25.0,968.0,896.69,657.1
2017,4,18,12,15,873.5,149.5,2.4,25.0,972.5,927.64,676.37
2017,4,18,12,30,874.0,150.0,2.4,25.0,977.0,955.47,694.12
2017,4,18,12,45,877.5,146.5,2.45,25.5,973.5,979.23,708.36
2017,4,18,13,0,881.0,143.0,2.5,26.0,970.0,999.63,720.48
2017,4,18,13,15,877.5,142.5,2.5,26.0,957.0,1012.52,728.83
2017,4,18,13,30,874.0,142.0,2.5,26.0,944.0,1021.67,734.98
2017,4,18,13,45,871.5,139.0,2.5,26.0,923.5,1025.58,737.97
2017,4,18,14,0,869.0,136.0,2.5,26.0,903.0,1025.63,738.7
2017,4,18,14,15,861.0,134.0,2.45,26.0,873.5,1017.33,733.77
2017,4,18,14,30,853.0,132.0,2.4,26.0,844.0,1005.29,726.67
2017,4,18,14,45,833.5,135.0,2.4,26.0,805.5,994.82,721.27
2017,4,18,15,0,814.0,138.0,2.4,26.0,767.0,969.83,706.58
2017,4,18,15,15,799.5,135.0,2.4,25.5,724.0,940.05,690.26
2017,4,18,15,30,785.0,132.0,2.4,25.0,681.0,907.34,671.91
2017,4,18,15,45,577.5,192.0,2.45,25.0,580.5,770.13,580.58
2017,4,18,16,0,370.0,252.0,2.5,25.0,480.0,614.61,469.17
2017,4,18,16,15,532.5,183.0,2.45,24.5,480.0,681.21,523.95
2017,4,18,16,30,695.0,114.0,2.4,24.0,480.0,724.28,558.39
2017,4,18,16,45,660.5,108.5,2.4,24.0,424.5,663.71,516.59
2017,4,18,17,0,626.0,103.0,2.4,24.0,369.0,603.58,474.29
2017,4,18,17,15,579.0,95.0,2.15,23.5,313.5,532.88,421.98
2017,4,18,17,30,532.0,87.0,1.9,23.0,258.0,464.68,369.91
2017,4,18,17,45,460.5,77.0,1.7,22.5,204.0,382.91,305.49
2017,4,18,18,0,389.0,67.0,1.5,22.0,150.0,304.83,241.75
2017,4,18,18,15,291.0,51.5,1.45,21.0,103.0,219.0,170.52
2017,4,18,18,30,193.0,36.0,1.4,20.0,56.0,144.47,105.37
2017,4,18,18,45,96.5,18.0,1.35,19.5,28.0,66.73,0.0
2017,4,18,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,19,6,15,95.0,16.5,1.45,17.5,25.5,13.03,0.0
2017,4,19,6,30,190.0,33.0,1.7,18.0,51.0,25.73,15.3
2017,4,19,6,45,291.0,48.5,1.95,18.5,98.0,37.22,26.51
2017,4,19,7,0,392.0,64.0,2.2,19.0,145.0,48.34,36.65
2017,4,19,7,15,461.0,74.5,2.25,19.5,198.5,56.42,43.87
2017,4,19,7,30,530.0,85.0,2.3,20.0,252.0,62.39,49.01
2017,4,19,7,45,581.0,92.0,2.35,20.5,308.5,65.18,51.22
2017,4,19,8,0,632.0,99.0,2.4,21.0,365.0,67.85,53.23
2017,4,19,8,15,490.0,151.5,2.4,21.5,375.0,129.96,86.86
2017,4,19,8,30,348.0,204.0,2.4,22.0,385.0,191.51,134.59
2017,4,19,8,45,329.5,233.0,2.4,22.5,418.5,235.92,169.45
2017,4,19,9,0,311.0,262.0,2.4,23.0,452.0,278.41,204.1
2017,4,19,9,15,293.5,290.0,2.4,23.5,481.0,318.53,236.65
2017,4,19,9,30,276.0,318.0,2.4,24.0,510.0,356.76,266.96
2017,4,19,9,45,299.0,334.5,2.45,24.5,555.0,401.81,301.15
2017,4,19,10,0,322.0,351.0,2.5,25.0,600.0,449.33,336.59
2017,4,19,10,15,592.0,238.5,2.55,25.0,721.0,528.41,396.99
2017,4,19,10,30,862.0,126.0,2.6,25.0,842.0,631.23,475.0
2017,4,19,10,45,581.0,276.5,2.65,25.5,767.0,624.85,466.97
2017,4,19,11,0,300.0,427.0,2.7,26.0,692.0,589.35,436.86
2017,4,19,11,15,342.5,420.0,2.75,26.0,729.5,635.4,470.54
2017,4,19,11,30,385.0,413.0,2.8,26.0,767.0,683.77,505.07
2017,4,19,11,45,307.5,447.0,2.9,26.5,732.5,672.06,494.39
2017,4,19,12,0,230.0,481.0,3.0,27.0,698.0,648.17,475.46
2017,4,19,12,15,546.0,318.0,3.05,27.0,835.0,806.77,593.12
2017,4,19,12,30,862.0,155.0,3.1,27.0,972.0,948.38,690.77
2017,4,19,12,45,616.5,294.5,3.15,27.5,878.0,891.52,648.9
2017,4,19,13,0,371.0,434.0,3.2,28.0,784.0,796.98,578.51
2017,4,19,13,15,615.5,291.5,3.2,28.0,862.0,920.81,669.2
2017,4,19,13,30,860.0,149.0,3.2,28.0,940.0,1013.75,731.12
2017,4,19,13,45,858.5,145.5,3.25,28.0,920.0,1018.13,734.12
2017,4,19,14,0,857.0,142.0,3.3,28.0,900.0,1018.71,735.58
2017,4,19,14,15,540.0,278.5,3.3,28.0,750.5,859.11,628.9
2017,4,19,14,30,223.0,415.0,3.3,28.0,601.0,654.44,482.04
2017,4,19,14,45,222.5,395.5,3.3,28.0,574.5,634.58,470.44
2017,4,19,15,0,222.0,376.0,3.3,28.0,548.0,613.44,456.84
2017,4,19,15,15,290.5,339.0,3.3,27.5,551.0,654.92,490.12
2017,4,19,15,30,359.0,302.0,3.3,27.0,554.0,674.89,508.28
2017,4,19,15,45,375.5,274.5,3.3,27.0,522.0,652.63,494.52
2017,4,19,16,0,392.0,247.0,3.3,27.0,490.0,627.55,478.88
2017,4,19,16,15,555.5,177.0,3.2,26.5,488.0,693.08,531.91
2017,4,19,16,30,719.0,107.0,3.1,26.0,486.0,734.46,564.68
2017,4,19,16,45,688.5,101.0,3.05,26.0,431.5,675.53,523.91
2017,4,19,17,0,658.0,95.0,3.0,26.0,377.0,616.71,482.9
2017,4,19,17,15,613.0,87.5,2.75,25.5,320.5,546.67,431.35
2017,4,19,17,30,568.0,80.0,2.5,25.0,264.0,478.95,379.88
2017,4,19,17,45,507.5,70.0,2.25,24.5,210.5,402.11,319.41
2017,4,19,18,0,447.0,60.0,2.0,24.0,157.0,330.26,260.58
2017,4,19,18,15,346.5,47.0,2.0,23.0,108.5,241.81,187.46
2017,4,19,18,30,246.0,34.0,2.0,22.0,60.0,162.99,118.91
2017,4,19,18,45,123.0,17.0,2.0,21.5,30.0,74.78,0.0
2017,4,19,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,6,15,108.0,17.0,2.7,19.0,27.5,13.41,0.0
2017,4,20,6,30,216.0,34.0,2.9,19.0,55.0,26.51,16.06
2017,4,20,6,45,320.5,48.0,3.15,19.5,103.0,36.86,26.11
2017,4,20,7,0,425.0,62.0,3.4,20.0,151.0,48.3,36.47
2017,4,20,7,15,212.5,44.5,3.5,20.5,89.0,32.32,22.69
2017,4,20,7,30,0.0,27.0,3.6,21.0,27.0,23.77,15.18
2017,4,20,7,45,0.0,59.5,3.7,21.5,59.5,52.55,40.11
2017,4,20,8,0,0.0,92.0,3.8,22.0,92.0,80.29,63.68
2017,4,20,8,15,0.0,115.0,3.8,22.5,115.0,99.35,75.88
2017,4,20,8,30,0.0,138.0,3.8,23.0,138.0,118.64,90.95
2017,4,20,8,45,0.0,118.0,3.85,23.5,118.0,103.26,78.1
2017,4,20,9,0,0.0,98.0,3.9,24.0,98.0,86.72,64.46
2017,4,20,9,15,7.5,168.5,3.85,24.5,174.0,148.65,112.97
2017,4,20,9,30,15.0,239.0,3.8,25.0,250.0,210.79,160.59
2017,4,20,9,45,14.0,243.0,3.8,25.5,254.0,216.08,163.95
2017,4,20,10,0,13.0,247.0,3.8,26.0,258.0,221.05,167.15
2017,4,20,10,15,166.5,319.0,3.75,26.0,458.5,364.28,275.84
2017,4,20,10,30,320.0,391.0,3.7,26.0,659.0,527.88,396.39
2017,4,20,10,45,298.5,412.5,3.7,26.5,669.0,554.55,414.21
2017,4,20,11,0,277.0,434.0,3.7,27.0,679.0,578.89,430.44
2017,4,20,11,15,574.5,288.5,3.65,27.0,812.0,695.38,518.96
2017,4,20,11,30,872.0,143.0,3.6,27.0,945.0,821.21,610.34
2017,4,20,11,45,873.5,144.5,3.6,27.5,958.0,859.49,633.78
2017,4,20,12,0,875.0,146.0,3.6,28.0,971.0,894.98,655.71
2017,4,20,12,15,876.0,146.5,3.55,28.0,975.0,926.23,675.7
2017,4,20,12,30,877.0,147.0,3.5,28.0,979.0,954.4,693.61
2017,4,20,12,45,653.5,279.5,3.5,28.5,898.0,911.91,662.69
2017,4,20,13,0,430.0,412.0,3.5,29.0,817.0,840.81,608.18
2017,4,20,13,15,647.5,279.5,3.5,29.0,880.5,940.08,681.38
2017,4,20,13,30,865.0,147.0,3.5,29.0,944.0,1015.96,731.63
2017,4,20,13,45,857.5,147.0,3.5,29.0,922.5,1017.73,732.73
2017,4,20,14,0,850.0,147.0,3.5,29.0,901.0,1027.89,739.99
2017,4,20,14,15,517.0,283.5,3.5,29.0,737.5,840.38,614.38
2017,4,20,14,30,184.0,420.0,3.5,29.0,574.0,620.14,455.89
2017,4,20,14,45,499.0,279.0,3.5,29.0,672.0,816.08,602.32
2017,4,20,15,0,814.0,138.0,3.5,29.0,770.0,967.7,706.96
2017,4,20,15,15,800.0,135.0,3.5,28.5,727.5,938.38,689.29
2017,4,20,15,30,786.0,132.0,3.5,28.0,685.0,906.11,670.98
2017,4,20,15,45,768.0,128.0,3.5,28.0,637.5,866.38,646.14
2017,4,20,16,0,750.0,124.0,3.5,28.0,590.0,829.19,622.88
2017,4,20,16,15,725.5,119.0,3.45,27.5,537.5,778.66,591.02
2017,4,20,16,30,701.0,114.0,3.4,27.0,485.0,727.03,557.84
2017,4,20,16,45,667.5,108.0,3.35,27.0,430.0,666.5,516.46
2017,4,20,17,0,634.0,102.0,3.3,27.0,375.0,606.34,473.91
2017,4,20,17,15,588.0,94.5,3.05,26.5,319.0,536.68,422.64
2017,4,20,17,30,542.0,87.0,2.8,26.0,263.0,469.41,371.53
2017,4,20,17,45,476.0,76.5,2.55,25.5,209.0,390.05,309.2
2017,4,20,18,0,410.0,66.0,2.3,25.0,155.0,313.2,246.72
2017,4,20,18,15,312.5,51.5,2.25,24.0,107.5,227.83,176.19
2017,4,20,18,30,215.0,37.0,2.2,23.0,60.0,153.66,112.04
2017,4,20,18,45,107.5,18.5,2.15,22.5,30.0,71.51,4.77
2017,4,20,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,6,15,93.0,18.5,4.0,19.5,28.0,14.57,0.0
2017,4,21,6,30,186.0,37.0,4.2,20.0,56.0,28.77,18.01
2017,4,21,6,45,294.0,51.5,4.45,20.5,104.0,39.42,28.22
2017,4,21,7,0,402.0,66.0,4.7,21.0,152.0,49.73,37.57
2017,4,21,7,15,201.0,45.5,4.8,21.5,88.5,32.94,23.11
2017,4,21,7,30,0.0,25.0,4.9,22.0,25.0,22.0,13.55
2017,4,21,7,45,64.5,102.0,5.0,22.5,130.0,80.57,64.04
2017,4,21,8,0,129.0,179.0,5.1,23.0,235.0,130.5,106.06
2017,4,21,8,15,165.5,204.5,5.1,23.5,285.5,159.8,119.31
2017,4,21,8,30,202.0,230.0,5.1,24.0,336.0,197.58,144.88
2017,4,21,8,45,187.5,257.0,5.15,24.5,364.0,231.91,171.72
2017,4,21,9,0,173.0,284.0,5.2,25.0,392.0,264.78,198.05
2017,4,21,9,15,156.5,309.0,5.2,25.0,412.5,294.14,221.93
2017,4,21,9,30,140.0,334.0,5.2,25.0,433.0,321.73,243.97
2017,4,21,9,45,80.5,309.5,5.2,25.5,367.5,294.35,223.68
2017,4,21,10,0,21.0,285.0,5.2,26.0,302.0,256.66,194.67
2017,4,21,10,15,169.5,339.5,5.2,26.0,481.0,382.4,290.45
2017,4,21,10,30,318.0,394.0,5.2,26.0,660.0,528.91,399.82
2017,4,21,10,45,192.0,405.5,5.25,26.5,568.0,479.01,361.14
2017,4,21,11,0,66.0,417.0,5.3,27.0,476.0,413.71,310.45
2017,4,21,11,15,158.5,441.5,5.3,27.0,586.5,514.01,385.72
2017,4,21,11,30,251.0,466.0,5.3,27.0,697.0,624.37,466.46
2017,4,21,11,45,558.0,308.5,5.35,27.5,832.0,758.22,568.07
2017,4,21,12,0,865.0,151.0,5.4,28.0,967.0,890.31,662.82
2017,4,21,12,15,866.0,151.0,5.35,28.0,971.5,920.77,682.43
2017,4,21,12,30,867.0,151.0,5.3,28.0,976.0,948.19,700.45
2017,4,21,12,45,869.5,149.0,5.3,28.5,973.0,972.03,714.95
2017,4,21,13,0,872.0,147.0,5.3,29.0,970.0,992.57,727.23
2017,4,21,13,15,869.0,146.0,5.2,29.0,957.5,1005.21,735.11
2017,4,21,13,30,866.0,145.0,5.1,29.0,945.0,1014.17,740.65
2017,4,21,13,45,864.5,141.5,5.1,29.5,925.0,1018.43,742.47
2017,4,21,14,0,863.0,138.0,5.1,30.0,905.0,1018.86,741.94
2017,4,21,14,15,856.0,136.5,5.05,29.5,876.0,1011.99,739.43
2017,4,21,14,30,849.0,135.0,5.0,29.0,847.0,1001.42,734.64
2017,4,21,14,45,837.5,133.0,4.95,29.0,810.5,993.42,730.21
2017,4,21,15,0,826.0,131.0,4.9,29.0,774.0,970.62,716.01
2017,4,21,15,15,812.5,128.5,4.8,29.0,731.5,942.08,697.75
2017,4,21,15,30,799.0,126.0,4.7,29.0,689.0,910.56,677.54
2017,4,21,15,45,781.5,122.0,4.65,29.0,641.0,870.96,652.15
2017,4,21,16,0,764.0,118.0,4.6,29.0,593.0,829.06,625.04
2017,4,21,16,15,740.0,113.5,4.4,28.5,541.0,783.34,595.74
2017,4,21,16,30,716.0,109.0,4.2,28.0,489.0,732.23,562.21
2017,4,21,16,45,683.5,103.0,4.05,28.0,434.0,671.95,520.55
2017,4,21,17,0,651.0,97.0,3.9,28.0,379.0,611.95,478.03
2017,4,21,17,15,606.5,90.0,3.45,27.5,323.0,543.26,427.06
2017,4,21,17,30,562.0,83.0,3.0,27.0,267.0,476.83,376.27
2017,4,21,17,45,496.5,73.5,2.6,26.5,212.5,398.05,314.32
2017,4,21,18,0,431.0,64.0,2.2,26.0,158.0,324.7,254.53
2017,4,21,18,15,333.0,50.5,2.1,25.0,110.0,235.53,181.42
2017,4,21,18,30,235.0,37.0,2.0,24.0,62.0,161.28,117.57
2017,4,21,18,45,117.5,18.5,1.9,23.5,31.0,75.12,12.19
2017,4,21,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,22,6,15,55.5,21.0,4.35,15.5,26.5,17.05,0.0
2017,4,22,6,30,111.0,42.0,4.7,15.0,53.0,33.23,22.35
2017,4,22,6,45,193.0,63.5,5.05,15.0,99.0,49.39,37.66
2017,4,22,7,0,275.0,85.0,5.4,15.0,145.0,65.09,52.12
2017,4,22,7,15,137.5,58.0,5.5,15.0,88.0,45.39,34.9
2017,4,22,7,30,0.0,31.0,5.6,15.0,31.0,27.3,18.78
2017,4,22,7,45,0.0,65.5,5.7,15.0,65.5,57.88,45.91
2017,4,22,8,0,0.0,100.0,5.8,15.0,100.0,86.69,71.11
2017,4,22,8,15,0.0,121.0,5.75,15.0,121.0,104.16,82.22
2017,4,22,8,30,0.0,142.0,5.7,15.0,142.0,121.88,96.61
2017,4,22,8,45,0.0,129.0,5.7,15.5,129.0,112.37,88.2
2017,4,22,9,0,0.0,116.0,5.7,16.0,116.0,102.01,79.2
2017,4,22,9,15,1.5,142.5,5.6,16.0,144.0,125.15,97.89
2017,4,22,9,30,3.0,169.0,5.5,16.0,172.0,148.6,116.67
2017,4,22,9,45,4.5,179.0,5.45,16.5,183.0,158.47,124.12
2017,4,22,10,0,6.0,189.0,5.4,17.0,194.0,168.57,131.74
2017,4,22,10,15,43.0,294.5,5.35,17.0,330.5,277.34,218.1
2017,4,22,10,30,80.0,400.0,5.3,17.0,467.0,392.39,307.41
2017,4,22,10,45,50.5,362.0,5.25,17.5,405.0,349.39,272.94
2017,4,22,11,0,21.0,324.0,5.2,18.0,343.0,300.4,233.89
2017,4,22,11,15,19.0,314.0,5.2,18.0,331.5,292.44,227.62
2017,4,22,11,30,17.0,304.0,5.2,18.0,320.0,283.99,220.9
2017,4,22,11,45,19.0,323.5,5.2,18.5,342.0,304.88,236.58
2017,4,22,12,0,21.0,343.0,5.2,19.0,364.0,326.11,252.37
2017,4,22,12,15,30.0,378.5,5.15,19.0,407.5,377.13,291.42
2017,4,22,12,30,39.0,414.0,5.1,19.0,451.0,423.06,326.21
2017,4,22,12,45,70.0,445.5,5.1,19.5,511.5,487.19,374.51
2017,4,22,13,0,101.0,477.0,5.1,20.0,572.0,553.32,423.49
2017,4,22,13,15,63.0,417.0,5.05,20.0,476.0,461.51,354.45
2017,4,22,13,30,25.0,357.0,5.0,20.0,380.0,367.32,282.77
2017,4,22,13,45,35.5,375.5,5.0,20.5,408.0,398.98,307.01
2017,4,22,14,0,46.0,394.0,5.0,21.0,436.0,431.2,331.19
2017,4,22,14,15,38.0,366.0,4.95,20.5,400.0,396.75,305.92
2017,4,22,14,30,30.0,338.0,4.9,20.0,364.0,361.75,280.17
2017,4,22,14,45,21.5,293.0,4.9,20.0,311.5,293.13,227.79
2017,4,22,15,0,13.0,248.0,4.9,20.0,259.0,241.45,187.85
2017,4,22,15,15,8.5,212.0,4.9,20.0,219.0,202.64,157.66
2017,4,22,15,30,4.0,176.0,4.9,20.0,179.0,164.05,127.28
2017,4,22,15,45,9.0,195.5,4.95,20.0,201.5,188.13,147.1
2017,4,22,16,0,14.0,215.0,5.0,20.0,224.0,212.99,167.51
2017,4,22,16,15,7.0,170.5,4.95,19.5,175.0,163.13,128.08
2017,4,22,16,30,0.0,126.0,4.9,19.0,126.0,114.17,88.71
2017,4,22,16,45,0.0,113.0,4.9,19.0,113.0,102.17,79.24
2017,4,22,17,0,0.0,100.0,4.9,19.0,100.0,90.18,69.65
2017,4,22,17,15,259.0,97.5,4.75,18.5,183.0,306.57,253.79
2017,4,22,17,30,518.0,95.0,4.6,18.0,266.0,461.14,380.32
2017,4,22,17,45,457.0,83.0,4.45,17.5,212.5,380.64,313.65
2017,4,22,18,0,396.0,71.0,4.3,17.0,159.0,310.56,254.02
2017,4,22,18,15,301.5,55.5,4.15,16.5,111.0,226.47,181.29
2017,4,22,18,30,207.0,40.0,4.0,16.0,63.0,153.14,115.85
2017,4,22,18,45,103.5,20.0,3.9,15.5,31.5,72.45,18.27
2017,4,22,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,23,6,15,158.0,18.0,3.7,9.5,35.0,14.56,0.0
2017,4,23,6,30,316.0,36.0,3.9,10.0,70.0,29.42,19.75
2017,4,23,6,45,421.5,47.5,4.1,10.5,122.5,37.62,27.97
2017,4,23,7,0,527.0,59.0,4.3,11.0,175.0,45.53,35.45
2017,4,23,7,15,593.5,67.0,4.45,12.0,233.0,50.05,39.54
2017,4,23,7,30,660.0,75.0,4.6,13.0,291.0,54.41,43.29
2017,4,23,7,45,704.0,81.0,4.75,14.0,350.5,56.94,45.24
2017,4,23,8,0,748.0,87.0,4.9,15.0,410.0,59.34,47.01
2017,4,23,8,15,779.0,91.5,4.95,15.5,468.5,111.1,63.44
2017,4,23,8,30,810.0,96.0,5.0,16.0,527.0,171.04,101.26
2017,4,23,8,45,833.5,99.5,5.05,16.5,582.0,232.41,150.59
2017,4,23,9,0,857.0,103.0,5.1,17.0,637.0,296.18,206.09
2017,4,23,9,15,873.5,106.0,5.0,17.5,687.5,359.44,262.33
2017,4,23,9,30,890.0,109.0,4.9,18.0,738.0,427.65,321.59
2017,4,23,9,45,903.5,111.0,4.85,18.5,783.0,489.57,374.56
2017,4,23,10,0,917.0,113.0,4.8,19.0,828.0,551.36,425.69
2017,4,23,10,15,926.5,115.0,4.7,19.5,865.5,610.57,472.96
2017,4,23,10,30,936.0,117.0,4.6,20.0,903.0,668.67,517.66
2017,4,23,10,45,943.5,117.5,4.55,20.5,934.0,722.84,558.17
