Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,11,0,951.0,118.0,4.5,21.0,965.0,775.16,596.07
2017,4,23,11,15,955.5,119.0,4.4,21.0,987.0,823.61,629.69
2017,4,23,11,30,960.0,120.0,4.3,21.0,1009.0,869.53,660.59
2017,4,23,11,45,962.0,121.0,4.25,21.5,1022.0,910.66,686.8
2017,4,23,12,0,964.0,122.0,4.2,22.0,1035.0,948.72,710.62
2017,4,23,12,15,964.5,122.0,4.15,22.0,1039.5,981.32,731.93
2017,4,23,12,30,965.0,122.0,4.1,22.0,1044.0,1010.46,750.88
2017,4,23,12,45,965.5,121.0,4.05,22.5,1040.0,1035.09,765.32
2017,4,23,13,0,966.0,120.0,4.0,23.0,1036.0,1055.97,777.28
2017,4,23,13,15,963.5,119.5,3.95,23.0,1022.5,1070.53,786.66
2017,4,23,13,30,961.0,119.0,3.9,23.0,1009.0,1081.06,793.55
2017,4,23,13,45,957.5,117.0,3.9,23.5,987.0,1084.97,795.11
2017,4,23,14,0,954.0,115.0,3.9,24.0,965.0,1084.73,794.15
2017,4,23,14,15,947.5,113.5,3.85,24.0,935.0,1077.85,790.25
2017,4,23,14,30,941.0,112.0,3.8,24.0,905.0,1066.92,783.89
2017,4,23,14,45,929.5,111.5,3.75,24.0,867.0,1048.18,772.58
2017,4,23,15,0,918.0,111.0,3.7,24.0,829.0,1025.75,759.01
2017,4,23,15,15,906.0,109.0,3.65,23.5,784.5,997.71,743.24
2017,4,23,15,30,894.0,107.0,3.6,23.0,740.0,966.38,725.24
2017,4,23,15,45,878.5,103.5,3.55,23.0,690.0,927.11,700.37
2017,4,23,16,0,863.0,100.0,3.5,23.0,640.0,893.5,679.31
2017,4,23,16,15,841.5,96.5,3.35,22.5,585.5,843.63,647.42
2017,4,23,16,30,820.0,93.0,3.2,22.0,531.0,792.06,613.94
2017,4,23,16,45,791.0,88.5,3.1,22.0,473.5,732.2,572.98
2017,4,23,17,0,762.0,84.0,3.0,22.0,416.0,671.95,530.94
2017,4,23,17,15,719.5,78.5,2.6,21.0,356.5,604.73,482.46
2017,4,23,17,30,677.0,73.0,2.2,20.0,297.0,536.23,430.35
2017,4,23,17,45,614.0,65.5,1.8,19.5,238.5,455.74,366.1
2017,4,23,18,0,551.0,58.0,1.4,19.0,180.0,380.25,303.42
2017,4,23,18,15,447.0,47.0,1.35,18.0,127.5,287.08,226.03
2017,4,23,18,30,343.0,36.0,1.3,17.0,75.0,205.01,154.28
2017,4,23,18,45,171.5,18.0,1.3,16.0,37.5,96.25,32.1
2017,4,23,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,6,15,147.0,19.0,1.2,10.5,35.5,14.94,0.96
2017,4,24,6,30,294.0,38.0,1.4,11.0,71.0,31.09,21.26
2017,4,24,6,45,388.0,51.5,1.65,12.0,122.0,40.97,30.84
2017,4,24,7,0,482.0,65.0,1.9,13.0,173.0,50.4,39.55
2017,4,24,7,15,548.0,74.5,1.95,14.0,230.0,55.88,44.44
2017,4,24,7,30,614.0,84.0,2.0,15.0,287.0,61.12,48.88
2017,4,24,7,45,652.5,92.5,2.15,16.0,344.5,65.13,52.08
2017,4,24,8,0,691.0,101.0,2.3,17.0,402.0,68.88,54.95
2017,4,24,8,15,723.0,106.5,2.45,17.5,459.0,113.68,66.39
2017,4,24,8,30,755.0,112.0,2.6,18.0,516.0,171.52,102.84
2017,4,24,8,45,775.0,118.0,2.8,19.0,569.0,231.28,150.0
2017,4,24,9,0,795.0,124.0,3.0,20.0,622.0,298.11,206.2
2017,4,24,9,15,812.5,127.5,3.0,20.5,671.0,358.31,258.18
2017,4,24,9,30,830.0,131.0,3.0,21.0,720.0,419.69,310.35
2017,4,24,9,45,841.0,135.5,3.05,21.5,762.5,479.95,360.42
2017,4,24,10,0,852.0,140.0,3.1,22.0,805.0,540.07,408.73
2017,4,24,10,15,861.5,142.0,3.15,22.5,841.5,596.84,453.02
2017,4,24,10,30,871.0,144.0,3.2,23.0,878.0,652.73,495.21
2017,4,24,10,45,874.0,148.5,3.25,23.5,906.5,705.43,533.75
2017,4,24,11,0,877.0,153.0,3.3,24.0,935.0,756.17,569.79
2017,4,24,11,15,881.0,154.0,3.35,24.0,956.0,797.66,599.9
2017,4,24,11,30,885.0,155.0,3.4,24.0,977.0,840.33,628.73
2017,4,24,11,45,896.5,149.5,3.5,24.5,992.0,881.13,655.08
2017,4,24,12,0,908.0,144.0,3.6,25.0,1007.0,919.61,679.66
2017,4,24,12,15,908.0,144.5,3.7,25.0,1010.5,950.64,700.51
2017,4,24,12,30,908.0,145.0,3.8,25.0,1014.0,978.45,719.3
2017,4,24,12,45,902.5,147.5,3.9,25.5,1007.5,999.56,732.29
2017,4,24,13,0,897.0,150.0,4.0,26.0,1001.0,1017.03,742.99
2017,4,24,13,15,893.0,149.0,4.05,26.0,987.5,1028.98,751.33
2017,4,24,13,30,889.0,148.0,4.1,26.0,974.0,1037.13,757.36
2017,4,24,13,45,757.0,228.0,4.15,26.0,920.0,1016.24,744.49
2017,4,24,14,0,625.0,308.0,4.2,26.0,866.0,968.27,711.46
2017,4,24,14,15,741.0,226.0,4.2,26.0,867.0,1006.65,740.6
2017,4,24,14,30,857.0,144.0,4.2,26.0,868.0,1027.25,754.99
2017,4,24,14,45,847.5,141.0,4.25,26.0,831.0,1008.72,744.08
2017,4,24,15,0,838.0,138.0,4.3,26.0,794.0,986.63,731.16
2017,4,24,15,15,824.0,135.0,4.2,25.5,750.5,956.86,713.7
2017,4,24,15,30,810.0,132.0,4.1,25.0,707.0,924.08,694.17
2017,4,24,15,45,748.5,141.0,4.1,25.0,644.0,863.93,654.79
2017,4,24,16,0,687.0,150.0,4.1,25.0,581.0,799.06,611.62
2017,4,24,16,15,705.0,132.5,3.9,24.5,542.0,772.53,595.52
2017,4,24,16,30,723.0,115.0,3.7,24.0,503.0,741.72,575.98
2017,4,24,16,45,606.5,124.5,3.55,24.0,425.5,634.16,498.48
2017,4,24,17,0,490.0,134.0,3.4,24.0,348.0,527.56,418.33
2017,4,24,17,15,446.5,123.5,3.05,23.0,297.5,463.91,371.07
2017,4,24,17,30,403.0,113.0,2.7,22.0,247.0,403.09,324.26
2017,4,24,17,45,362.0,95.0,2.35,21.5,198.5,338.31,272.33
2017,4,24,18,0,321.0,77.0,2.0,21.0,150.0,276.95,221.42
2017,4,24,18,15,250.0,59.0,1.9,20.0,106.0,205.36,161.32
2017,4,24,18,30,179.0,41.0,1.8,19.0,62.0,141.65,105.91
2017,4,24,18,45,89.5,20.5,1.75,18.5,31.0,68.36,25.12
2017,4,24,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,25,6,15,91.5,22.0,3.75,16.5,33.0,17.95,3.7
2017,4,25,6,30,183.0,44.0,4.0,17.0,66.0,34.05,23.25
2017,4,25,6,45,278.5,60.5,4.25,17.5,114.0,46.02,34.5
2017,4,25,7,0,374.0,77.0,4.5,18.0,162.0,57.55,44.98
2017,4,25,7,15,187.0,58.0,4.7,18.5,100.5,41.57,31.04
2017,4,25,7,30,0.0,39.0,4.9,19.0,39.0,34.38,24.65
2017,4,25,7,45,0.0,47.5,5.15,20.0,47.5,41.91,31.04
2017,4,25,8,0,0.0,56.0,5.4,21.0,56.0,49.46,37.31
2017,4,25,8,15,0.0,104.5,5.45,21.5,104.5,91.18,69.5
2017,4,25,8,30,0.0,153.0,5.5,22.0,153.0,130.63,101.0
2017,4,25,8,45,8.5,188.0,5.6,23.0,193.5,161.13,124.21
2017,4,25,9,0,17.0,223.0,5.7,24.0,234.0,193.06,148.23
2017,4,25,9,15,48.5,274.5,5.65,24.5,308.5,240.16,183.52
2017,4,25,9,30,80.0,326.0,5.6,25.0,383.0,297.56,226.63
2017,4,25,9,45,82.0,345.0,5.6,25.5,407.0,322.3,244.99
2017,4,25,10,0,84.0,364.0,5.6,26.0,431.0,347.34,263.4
2017,4,25,10,15,146.0,393.5,5.55,26.5,515.0,411.97,311.42
2017,4,25,10,30,208.0,423.0,5.5,27.0,599.0,486.46,366.16
2017,4,25,10,45,195.5,440.0,5.45,27.5,609.5,508.84,381.47
2017,4,25,11,0,183.0,457.0,5.4,28.0,620.0,529.85,395.57
2017,4,25,11,15,259.5,452.0,5.3,28.5,690.0,598.79,445.44
2017,4,25,11,30,336.0,447.0,5.2,29.0,760.0,672.55,497.72
2017,4,25,11,45,593.0,306.5,5.1,29.5,867.0,781.69,578.78
2017,4,25,12,0,850.0,166.0,5.0,30.0,974.0,897.13,659.39
2017,4,25,12,15,851.0,166.5,4.95,30.0,978.5,928.51,679.26
2017,4,25,12,30,852.0,167.0,4.9,30.0,983.0,956.83,697.5
2017,4,25,12,45,852.5,165.5,4.85,30.5,979.0,979.54,710.55
2017,4,25,13,0,853.0,164.0,4.8,31.0,975.0,998.81,721.34
2017,4,25,13,15,584.0,312.5,4.8,31.0,864.5,904.33,656.2
2017,4,25,13,30,315.0,461.0,4.8,31.0,754.0,785.62,569.28
2017,4,25,13,45,395.5,418.0,4.8,31.0,777.0,829.68,602.8
2017,4,25,14,0,476.0,375.0,4.8,31.0,800.0,884.53,642.23
2017,4,25,14,15,650.5,264.0,4.8,31.0,825.5,953.29,694.06
2017,4,25,14,30,825.0,153.0,4.8,31.0,851.0,1003.89,728.79
2017,4,25,14,45,810.5,152.5,4.8,31.0,813.5,983.44,716.18
2017,4,25,15,0,796.0,152.0,4.8,31.0,776.0,959.7,701.94
2017,4,25,15,15,782.0,148.5,4.7,31.0,733.5,930.17,683.14
2017,4,25,15,30,768.0,145.0,4.6,31.0,691.0,897.76,662.63
2017,4,25,15,45,750.5,140.0,4.55,31.0,643.5,863.45,641.09
2017,4,25,16,0,733.0,135.0,4.5,31.0,596.0,821.39,614.12
2017,4,25,16,15,707.0,127.0,4.35,30.5,540.5,766.82,579.02
2017,4,25,16,30,681.0,119.0,4.2,30.0,485.0,711.3,542.68
2017,4,25,16,45,573.0,129.5,4.05,30.0,415.0,612.92,472.43
2017,4,25,17,0,465.0,140.0,3.9,30.0,345.0,515.45,400.19
2017,4,25,17,15,426.5,127.5,3.55,29.0,295.0,454.13,355.64
2017,4,25,17,30,388.0,115.0,3.2,28.0,245.0,395.18,311.29
2017,4,25,17,45,346.0,97.0,2.85,27.5,196.5,330.69,260.61
2017,4,25,18,0,304.0,79.0,2.5,27.0,148.0,269.77,211.12
2017,4,25,18,15,234.5,60.5,2.6,26.0,104.5,199.35,153.3
2017,4,25,18,30,165.0,42.0,2.7,25.0,61.0,127.88,93.32
2017,4,25,18,45,82.5,21.0,2.8,24.5,30.5,59.9,23.45
2017,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,26,6,15,38.5,24.5,2.05,20.5,29.0,20.41,6.21
2017,4,26,6,30,77.0,49.0,2.3,21.0,58.0,39.18,27.22
2017,4,26,6,45,165.5,71.5,2.6,21.5,105.0,55.01,41.65
2017,4,26,7,0,254.0,94.0,2.9,22.0,152.0,71.21,56.0
2017,4,26,7,15,319.0,110.5,3.15,22.5,204.0,82.85,66.08
2017,4,26,7,30,384.0,127.0,3.4,23.0,256.0,90.25,72.23
2017,4,26,7,45,467.5,128.5,3.7,24.0,314.5,89.46,71.07
2017,4,26,8,0,551.0,130.0,4.0,25.0,373.0,88.85,70.01
2017,4,26,8,15,588.5,137.5,4.4,25.5,428.0,129.91,80.96
2017,4,26,8,30,626.0,145.0,4.8,26.0,483.0,181.35,112.93
2017,4,26,8,45,682.5,139.0,5.2,26.5,541.5,230.68,149.57
2017,4,26,9,0,739.0,133.0,5.6,27.0,600.0,286.72,195.14
2017,4,26,9,15,760.0,137.0,5.8,27.5,649.5,345.56,245.15
2017,4,26,9,30,781.0,141.0,6.0,28.0,699.0,410.07,299.0
2017,4,26,9,45,816.0,135.0,6.2,28.5,748.5,469.06,347.69
2017,4,26,10,0,851.0,129.0,6.4,29.0,798.0,530.56,397.24
2017,4,26,10,15,863.0,131.0,6.5,29.0,836.0,589.17,444.12
2017,4,26,10,30,875.0,133.0,6.6,29.0,874.0,645.28,488.09
2017,4,26,10,45,893.5,129.0,6.7,29.5,908.0,699.67,528.94
2017,4,26,11,0,912.0,125.0,6.8,30.0,942.0,753.31,568.29
2017,4,26,11,15,918.5,126.0,6.85,30.0,965.5,801.27,602.75
2017,4,26,11,30,925.0,127.0,6.9,30.0,989.0,846.98,634.39
2017,4,26,11,45,932.0,126.0,6.95,30.5,1004.5,888.91,661.87
2017,4,26,12,0,939.0,125.0,7.0,31.0,1020.0,928.2,687.33
2017,4,26,12,15,941.5,125.5,7.05,31.0,1026.0,962.03,710.36
2017,4,26,12,30,944.0,126.0,7.1,31.0,1032.0,992.65,731.22
2017,4,26,12,45,946.0,125.0,7.15,31.0,1029.5,1018.04,748.59
2017,4,26,13,0,948.0,124.0,7.2,31.0,1027.0,1039.86,763.65
2017,4,26,13,15,947.0,123.5,7.15,31.0,1015.5,1055.5,774.15
2017,4,26,13,30,946.0,123.0,7.1,31.0,1004.0,1067.23,782.15
2017,4,26,13,45,940.5,124.0,7.1,31.0,983.0,1071.99,785.91
2017,4,26,14,0,935.0,125.0,7.1,31.0,962.0,1072.74,787.17
2017,4,26,14,15,928.0,123.5,7.05,30.5,932.0,1065.44,784.54
2017,4,26,14,30,921.0,122.0,7.0,30.0,902.0,1054.17,779.4
2017,4,26,14,45,914.0,119.0,6.95,30.0,865.0,1037.45,769.1
2017,4,26,15,0,907.0,116.0,6.9,30.0,828.0,1016.95,756.37
2017,4,26,15,15,893.0,113.5,6.8,29.5,783.0,986.69,738.31
2017,4,26,15,30,879.0,111.0,6.7,29.0,738.0,953.27,718.05
2017,4,26,15,45,857.5,109.0,6.6,28.5,686.5,919.55,697.49
2017,4,26,16,0,836.0,107.0,6.5,28.0,635.0,874.31,668.62
2017,4,26,16,15,812.0,103.5,6.3,27.5,580.0,823.29,634.9
2017,4,26,16,30,788.0,100.0,6.1,27.0,525.0,770.83,599.7
2017,4,26,16,45,751.0,96.5,5.95,26.5,466.5,710.82,558.51
2017,4,26,17,0,714.0,93.0,5.8,26.0,408.0,647.96,514.34
2017,4,26,17,15,669.0,87.0,5.55,25.0,349.5,577.62,462.43
2017,4,26,17,30,624.0,81.0,5.3,24.0,291.0,509.45,410.28
2017,4,26,17,45,557.0,72.5,5.05,23.5,234.0,428.31,345.17
2017,4,26,18,0,490.0,64.0,4.8,23.0,177.0,352.63,282.25
2017,4,26,18,15,388.0,52.5,4.5,22.0,126.0,263.39,207.13
2017,4,26,18,30,286.0,41.0,4.2,21.0,75.0,184.46,138.61
2017,4,26,18,45,143.0,20.5,3.95,20.5,37.5,87.36,40.71
2017,4,26,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,6,15,145.0,20.5,1.75,10.5,38.5,16.05,4.94
2017,4,27,6,30,290.0,41.0,2.0,11.0,77.0,31.82,22.16
2017,4,27,6,45,384.5,54.0,2.3,12.0,127.5,42.71,32.47
2017,4,27,7,0,479.0,67.0,2.6,13.0,178.0,51.61,40.67
2017,4,27,7,15,543.0,75.5,2.7,13.5,234.0,56.18,44.8
2017,4,27,7,30,607.0,84.0,2.8,14.0,290.0,60.58,48.59
2017,4,27,7,45,644.5,92.0,2.9,15.0,346.5,64.21,51.45
2017,4,27,8,0,682.0,100.0,3.0,16.0,403.0,67.58,54.0
2017,4,27,8,15,713.5,105.5,2.95,16.5,459.0,114.24,66.65
2017,4,27,8,30,745.0,111.0,2.9,17.0,515.0,171.25,103.31
2017,4,27,8,45,762.0,117.5,2.9,18.0,566.5,229.95,150.15
2017,4,27,9,0,779.0,124.0,2.9,19.0,618.0,295.35,205.43
2017,4,27,9,15,796.5,128.0,2.85,19.5,666.5,354.74,256.77
2017,4,27,9,30,814.0,132.0,2.8,20.0,715.0,415.32,308.25
2017,4,27,9,45,824.0,136.5,2.75,21.0,756.5,473.94,356.21
2017,4,27,10,0,834.0,141.0,2.7,22.0,798.0,532.33,402.09
2017,4,27,10,15,844.0,143.5,2.8,22.5,834.5,588.53,445.88
2017,4,27,10,30,854.0,146.0,2.9,23.0,871.0,643.96,487.73
2017,4,27,10,45,861.5,147.5,3.0,23.5,900.0,695.85,525.86
2017,4,27,11,0,869.0,149.0,3.1,24.0,929.0,742.99,559.75
2017,4,27,11,15,874.0,150.0,3.35,24.5,950.5,788.06,592.04
2017,4,27,11,30,879.0,151.0,3.6,25.0,972.0,830.89,620.75
2017,4,27,11,45,888.0,148.0,3.85,25.5,986.5,871.21,647.54
2017,4,27,12,0,897.0,145.0,4.1,26.0,1001.0,909.15,672.59
2017,4,27,12,15,898.0,145.0,4.3,26.5,1005.0,940.06,692.56
2017,4,27,12,30,899.0,145.0,4.5,27.0,1009.0,967.84,710.46
2017,4,27,12,45,899.5,144.0,4.7,27.5,1005.0,991.0,725.61
2017,4,27,13,0,900.0,143.0,4.9,28.0,1001.0,1010.71,738.8
2017,4,27,13,15,673.0,274.0,5.0,28.0,910.5,953.55,700.87
2017,4,27,13,30,446.0,405.0,5.1,28.0,820.0,867.88,637.48
2017,4,27,13,45,469.5,388.5,5.25,28.5,817.5,883.59,649.5
2017,4,27,14,0,493.0,372.0,5.4,29.0,815.0,896.69,659.28
2017,4,27,14,15,492.0,354.0,5.4,29.0,784.0,881.01,649.71
2017,4,27,14,30,491.0,336.0,5.4,29.0,753.0,862.49,638.39
2017,4,27,14,45,544.0,299.0,5.45,29.0,742.5,874.72,649.98
2017,4,27,15,0,597.0,262.0,5.5,29.0,732.0,882.13,658.22
2017,4,27,15,15,698.0,199.0,5.45,28.5,719.5,908.87,680.9
2017,4,27,15,30,799.0,136.0,5.4,28.0,707.0,914.72,687.51
2017,4,27,15,45,716.0,153.0,5.35,28.0,639.0,844.66,640.22
2017,4,27,16,0,633.0,170.0,5.3,28.0,571.0,770.27,589.48
2017,4,27,16,15,690.5,134.5,5.05,27.5,537.5,759.31,583.95
2017,4,27,16,30,748.0,99.0,4.8,27.0,504.0,736.34,569.49
2017,4,27,16,45,702.0,101.5,4.55,27.0,449.0,678.16,528.21
2017,4,27,17,0,656.0,104.0,4.3,27.0,394.0,617.82,484.46
2017,4,27,17,15,611.0,96.5,3.85,26.0,337.5,548.33,433.59
2017,4,27,17,30,566.0,89.0,3.4,25.0,281.0,481.11,382.74
2017,4,27,17,45,500.0,79.5,3.0,24.5,225.5,402.29,320.4
2017,4,27,18,0,434.0,70.0,2.6,24.0,170.0,325.71,257.9
2017,4,27,18,15,339.5,56.0,2.6,23.0,121.0,241.72,188.5
2017,4,27,18,30,245.0,42.0,2.6,22.0,72.0,168.32,125.75
2017,4,27,18,45,122.5,21.0,2.6,21.5,36.0,80.95,40.0
2017,4,27,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,4,28,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,6,15,56.0,25.0,2.45,19.5,32.0,20.95,8.54
2017,4,28,6,30,112.0,50.0,2.7,20.0,64.0,39.22,27.56
2017,4,28,6,45,181.0,73.0,3.0,20.5,109.5,56.17,42.9
2017,4,28,7,0,250.0,96.0,3.3,21.0,155.0,72.59,57.46
2017,4,28,7,15,142.0,112.5,3.55,21.5,148.0,86.56,69.56
2017,4,28,7,30,34.0,129.0,3.8,22.0,141.0,101.8,82.41
2017,4,28,7,45,48.0,155.5,4.05,23.0,175.5,120.55,97.75
2017,4,28,8,0,62.0,182.0,4.3,24.0,210.0,138.8,112.32
2017,4,28,8,15,61.0,205.5,4.4,24.5,236.0,162.22,123.37
2017,4,28,8,30,60.0,229.0,4.5,25.0,262.0,186.73,141.34
2017,4,28,8,45,122.0,261.5,4.6,26.0,336.5,223.6,166.55
2017,4,28,9,0,184.0,294.0,4.7,27.0,411.0,275.21,203.72
2017,4,28,9,15,417.5,247.5,4.75,27.5,539.5,322.99,235.14
2017,4,28,9,30,651.0,201.0,4.8,28.0,668.0,405.28,295.9
2017,4,28,9,45,683.0,197.0,4.85,28.5,713.0,458.34,338.53
2017,4,28,10,0,715.0,193.0,4.9,29.0,758.0,513.89,382.16
2017,4,28,10,15,492.5,304.0,4.9,29.0,701.5,526.31,392.48
2017,4,28,10,30,270.0,415.0,4.9,29.0,645.0,515.13,383.11
2017,4,28,10,45,523.0,303.5,4.95,29.5,767.5,608.05,453.53
2017,4,28,11,0,776.0,192.0,5.0,30.0,890.0,718.06,535.22
2017,4,28,11,15,781.5,193.5,5.0,30.0,910.5,761.37,566.0
2017,4,28,11,30,787.0,195.0,5.0,30.0,931.0,802.83,595.27
2017,4,28,11,45,784.5,200.0,5.0,30.5,942.0,838.75,618.52
2017,4,28,12,0,782.0,205.0,5.0,31.0,953.0,871.98,639.27
2017,4,28,12,15,783.5,205.0,4.95,31.0,957.0,901.51,658.45
2017,4,28,12,30,785.0,205.0,4.9,31.0,961.0,928.28,675.74
2017,4,28,12,45,782.0,205.5,4.9,31.5,956.0,948.36,687.51
2017,4,28,13,0,779.0,206.0,4.9,32.0,951.0,965.18,697.2
2017,4,28,13,15,775.5,205.0,4.8,32.0,938.0,976.74,704.22
2017,4,28,13,30,772.0,204.0,4.7,32.0,925.0,984.81,709.06
2017,4,28,13,45,763.5,203.5,4.6,32.5,903.5,984.85,707.7
2017,4,28,14,0,755.0,203.0,4.5,33.0,882.0,989.97,709.77
2017,4,28,14,15,495.0,312.0,4.4,33.0,751.5,840.62,607.5
2017,4,28,14,30,235.0,421.0,4.3,33.0,621.0,666.58,483.69
2017,4,28,14,45,463.0,311.5,4.25,33.0,684.0,807.04,587.42
2017,4,28,15,0,691.0,202.0,4.2,33.0,747.0,914.85,664.48
2017,4,28,15,15,674.5,197.0,4.1,33.0,705.0,883.28,643.74
2017,4,28,15,30,658.0,192.0,4.0,33.0,663.0,849.26,622.24
2017,4,28,15,45,632.0,187.5,3.95,33.0,615.0,804.97,593.93
2017,4,28,16,0,606.0,183.0,3.9,33.0,567.0,759.25,563.91
2017,4,28,16,15,578.5,175.0,3.8,32.5,516.5,701.48,526.16
2017,4,28,16,30,551.0,167.0,3.7,32.0,466.0,650.06,491.96
2017,4,28,16,45,510.0,158.5,3.6,32.0,412.5,587.83,448.08
2017,4,28,17,0,469.0,150.0,3.5,32.0,359.0,527.2,404.47
2017,4,28,17,15,423.5,137.0,3.35,31.0,305.5,460.58,356.78
2017,4,28,17,30,378.0,124.0,3.2,30.0,252.0,396.99,309.72
2017,4,28,17,45,316.5,107.0,3.05,29.5,201.0,312.61,244.53
2017,4,28,18,0,255.0,90.0,2.9,29.0,150.0,245.94,191.1
2017,4,28,18,15,185.5,67.5,3.2,28.0,105.0,174.64,133.25
2017,4,28,18,30,116.0,45.0,3.5,27.0,60.0,110.38,79.99
2017,4,28,18,45,58.0,22.5,3.85,26.5,30.0,53.35,25.73
2017,4,28,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.85,24.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.35,22.5,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.45,22.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,5.4,21.5,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,5.25,21.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.05,21.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,1.5,4.6,21.5,1.5,0.0,0.0
2017,4,29,6,0,0.0,3.0,4.6,22.0,3.0,2.73,0.0
2017,4,29,6,15,29.5,27.0,4.7,22.0,30.5,22.45,10.09
2017,4,29,6,30,59.0,51.0,4.8,22.0,58.0,40.84,28.72
2017,4,29,6,45,119.0,79.5,4.9,22.5,104.5,61.68,47.28
2017,4,29,7,0,179.0,108.0,5.0,23.0,151.0,81.92,65.02
2017,4,29,7,15,89.5,74.5,5.25,23.5,96.0,60.7,46.85
2017,4,29,7,30,0.0,41.0,5.5,24.0,41.0,36.15,25.59
2017,4,29,7,45,0.0,49.5,5.8,24.5,49.5,43.69,31.92
2017,4,29,8,0,0.0,58.0,6.1,25.0,58.0,51.24,38.15
2017,4,29,8,15,152.5,142.5,6.2,25.5,226.0,120.86,87.25
2017,4,29,8,30,305.0,227.0,6.3,26.0,394.0,204.44,144.71
2017,4,29,8,45,286.0,265.0,6.45,26.5,434.0,251.69,181.95
2017,4,29,9,0,267.0,303.0,6.6,27.0,474.0,297.29,218.72
2017,4,29,9,15,191.5,322.5,6.55,27.5,450.0,315.07,235.25
2017,4,29,9,30,116.0,342.0,6.5,28.0,426.0,318.28,239.31
2017,4,29,9,45,342.5,310.0,6.5,28.5,577.0,401.41,300.3
2017,4,29,10,0,569.0,278.0,6.5,29.0,728.0,510.53,381.92
2017,4,29,10,15,431.0,344.5,6.35,29.0,694.5,524.42,393.06
2017,4,29,10,30,293.0,411.0,6.2,29.0,661.0,525.4,393.1
2017,4,29,10,45,256.0,434.0,6.1,29.5,658.0,541.53,403.73
2017,4,29,11,0,219.0,457.0,6.0,30.0,655.0,553.66,410.93
2017,4,29,11,15,148.5,457.5,5.85,30.0,593.0,517.6,383.55
2017,4,29,11,30,78.0,458.0,5.7,30.0,531.0,471.54,348.61
2017,4,29,11,45,96.0,474.0,5.55,30.5,565.5,508.24,374.43
2017,4,29,12,0,114.0,490.0,5.4,31.0,600.0,546.33,400.68
2017,4,29,12,15,115.0,492.5,5.2,31.0,603.5,557.81,408.28
2017,4,29,12,30,116.0,495.0,5.0,31.0,607.0,568.85,415.61
2017,4,29,12,45,189.5,490.0,4.85,31.5,672.0,650.38,473.17
2017,4,29,13,0,263.0,485.0,4.7,32.0,737.0,735.85,531.69
2017,4,29,13,15,263.5,478.0,4.55,32.0,727.5,739.82,533.82
2017,4,29,13,30,264.0,471.0,4.4,32.0,718.0,742.14,535.41
2017,4,29,13,45,291.5,452.0,4.3,32.0,719.0,757.48,546.89
2017,4,29,14,0,319.0,433.0,4.2,32.0,720.0,771.08,557.17
2017,4,29,14,15,233.0,430.5,4.0,32.0,636.5,671.47,487.66
2017,4,29,14,30,147.0,428.0,3.8,32.0,553.0,586.11,427.0
2017,4,29,14,45,121.5,403.0,3.65,32.0,503.5,536.68,392.74
2017,4,29,15,0,96.0,378.0,3.5,32.0,454.0,470.56,346.26
2017,4,29,15,15,118.0,361.0,3.35,32.0,449.5,490.8,362.08
2017,4,29,15,30,140.0,344.0,3.2,32.0,445.0,493.26,365.1
2017,4,29,15,45,74.5,272.5,3.05,32.0,326.0,339.09,253.2
2017,4,29,16,0,9.0,201.0,2.9,32.0,207.0,193.68,143.91
2017,4,29,16,15,169.5,210.5,2.8,31.5,303.5,365.52,278.72
2017,4,29,16,30,330.0,220.0,2.7,31.0,400.0,515.85,392.27
2017,4,29,16,45,249.5,204.5,2.6,30.5,332.0,425.66,325.73
2017,4,29,17,0,169.0,189.0,2.5,30.0,264.0,328.68,253.53
2017,4,29,17,15,134.5,170.5,2.9,29.0,225.0,279.61,217.6
2017,4,29,17,30,100.0,152.0,3.3,28.0,186.0,223.45,174.7
2017,4,29,17,45,77.0,124.5,3.7,27.0,148.0,176.98,138.33
2017,4,29,18,0,54.0,97.0,4.1,26.0,110.0,132.31,102.3
2017,4,29,18,15,29.5,69.5,4.95,24.5,76.0,88.62,66.46
2017,4,29,18,30,5.0,42.0,5.8,23.0,42.0,42.66,28.48
2017,4,29,18,45,2.5,21.0,6.65,22.0,21.0,19.74,6.91
2017,4,29,19,0,0.0,0.0,7.5,21.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.3,19.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,7.25,18.5,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,7.2,18.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.95,17.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.15,16.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.85,15.5,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.0,5.55,11.0,5.0,0.0,0.0
2017,4,30,6,0,0.0,10.0,5.6,11.0,10.0,9.1,0.0
2017,4,30,6,15,112.5,31.0,5.65,11.0,45.5,24.87,13.17
2017,4,30,6,30,225.0,52.0,5.7,11.0,81.0,40.12,29.57
2017,4,30,6,45,345.5,63.5,5.8,11.5,134.0,48.19,37.47
2017,4,30,7,0,466.0,75.0,5.9,12.0,187.0,58.08,46.64
2017,4,30,7,15,530.5,84.5,6.0,12.0,244.0,63.16,51.33
2017,4,30,7,30,595.0,94.0,6.1,12.0,301.0,68.04,55.63
2017,4,30,7,45,665.0,93.5,6.2,12.5,363.0,65.04,52.68
2017,4,30,8,0,735.0,93.0,6.3,13.0,425.0,62.57,50.18
2017,4,30,8,15,766.5,97.5,6.4,13.5,483.0,119.62,69.64
2017,4,30,8,30,798.0,102.0,6.5,14.0,541.0,178.47,108.43
2017,4,30,8,45,835.5,100.0,6.65,15.0,599.0,237.0,155.61
2017,4,30,9,0,873.0,98.0,6.8,16.0,657.0,305.34,214.68
2017,4,30,9,15,890.0,101.0,6.85,16.5,708.0,368.48,271.56
2017,4,30,9,30,907.0,104.0,6.9,17.0,759.0,432.45,328.48
2017,4,30,9,45,926.0,103.0,6.95,18.0,806.0,494.62,381.99
2017,4,30,10,0,945.0,102.0,7.0,19.0,853.0,557.17,434.08
2017,4,30,10,15,954.0,103.5,6.95,19.5,891.0,616.41,482.62
2017,4,30,10,30,963.0,105.0,6.9,20.0,929.0,674.42,528.68
2017,4,30,10,45,970.5,106.0,6.85,20.5,959.5,729.53,571.17
2017,4,30,11,0,978.0,107.0,6.8,21.0,990.0,782.74,611.05
2017,4,30,11,15,982.0,107.5,6.7,21.0,1011.5,830.77,645.43
2017,4,30,11,30,986.0,108.0,6.6,21.0,1033.0,876.14,677.16
2017,4,30,11,45,981.0,113.5,6.5,21.5,1044.0,915.74,703.09
2017,4,30,12,0,976.0,119.0,6.4,22.0,1055.0,951.79,726.22
2017,4,30,12,15,976.5,119.0,6.3,22.0,1059.0,984.14,748.0
2017,4,30,12,30,977.0,119.0,6.2,22.0,1063.0,1013.04,767.3
2017,4,30,12,45,975.5,119.0,6.1,22.5,1057.5,1036.49,781.24
2017,4,30,13,0,974.0,119.0,6.0,23.0,1052.0,1056.16,792.55
2017,4,30,13,15,971.0,118.5,5.9,23.0,1038.0,1069.97,801.48
2017,4,30,13,30,968.0,118.0,5.8,23.0,1024.0,1079.74,807.78
2017,4,30,13,45,962.0,117.5,5.75,23.5,1001.5,1082.43,808.18
2017,4,30,14,0,956.0,117.0,5.7,24.0,979.0,1081.0,805.98
2017,4,30,14,15,949.0,116.0,5.55,24.0,948.5,1073.97,801.03
2017,4,30,14,30,942.0,115.0,5.4,24.0,918.0,1062.92,793.54
2017,4,30,14,45,931.0,114.0,5.3,24.0,879.5,1044.05,781.33
2017,4,30,15,0,920.0,113.0,5.2,24.0,841.0,1021.5,766.79
2017,4,30,15,15,908.0,111.0,5.05,24.0,797.0,993.43,748.22
2017,4,30,15,30,896.0,109.0,4.9,24.0,753.0,962.1,727.51
2017,4,30,15,45,879.5,106.0,4.75,24.0,703.0,922.56,701.16
2017,4,30,16,0,863.0,103.0,4.6,24.0,653.0,888.61,678.71
2017,4,30,16,15,842.0,99.5,4.35,23.5,598.5,839.39,646.3
2017,4,30,16,30,821.0,96.0,4.1,23.0,544.0,788.46,612.64
2017,4,30,16,45,790.5,92.0,3.85,23.0,486.0,728.33,570.63
2017,4,30,17,0,760.0,88.0,3.6,23.0,428.0,667.94,527.78
2017,4,30,17,15,719.0,82.0,3.05,22.0,369.0,601.68,479.23
2017,4,30,17,30,678.0,76.0,2.5,21.0,310.0,534.0,427.48
2017,4,30,17,45,613.0,69.5,1.95,20.5,251.5,454.09,363.57
2017,4,30,18,0,548.0,63.0,1.4,20.0,193.0,379.27,301.54
2017,4,30,18,15,451.0,52.0,1.3,19.0,139.5,290.28,228.14
2017,4,30,18,30,354.0,41.0,1.2,18.0,86.0,211.34,160.39
2017,4,30,18,45,199.0,25.0,1.15,17.5,48.0,113.9,67.41
2017,4,30,19,0,44.0,9.0,1.1,17.0,10.0,20.98,0.0
2017,4,30,19,15,22.0,4.5,1.05,17.0,5.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,1,5,45,36.0,6.0,3.3,10.5,7.0,0.0,0.0
2017,5,1,6,0,72.0,12.0,3.6,11.0,14.0,10.91,0.0
2017,5,1,6,15,225.5,27.0,3.75,11.5,53.5,22.08,11.5
2017,5,1,6,30,379.0,42.0,3.9,12.0,93.0,33.9,24.09
2017,5,1,6,45,473.5,52.0,4.05,13.0,147.0,40.62,30.57
2017,5,1,7,0,568.0,62.0,4.2,14.0,201.0,47.12,36.54
2017,5,1,7,15,626.5,69.0,4.35,15.0,258.5,50.79,39.73
2017,5,1,7,30,685.0,76.0,4.5,16.0,316.0,54.33,42.64
2017,5,1,7,45,724.5,81.0,4.65,17.5,375.0,56.12,43.81
2017,5,1,8,0,764.0,86.0,4.8,19.0,434.0,63.69,49.94
2017,5,1,8,15,792.0,90.5,5.0,20.0,491.0,116.37,64.11
2017,5,1,8,30,820.0,95.0,5.2,21.0,548.0,176.31,102.66
2017,5,1,8,45,840.5,98.0,5.45,22.0,601.5,236.79,150.85
2017,5,1,9,0,861.0,101.0,5.7,23.0,655.0,299.21,204.18
2017,5,1,9,15,876.0,104.0,5.65,23.5,704.0,366.63,262.48
2017,5,1,9,30,891.0,107.0,5.6,24.0,753.0,428.95,316.06
2017,5,1,9,45,902.5,109.5,5.6,24.5,796.0,489.67,367.17
2017,5,1,10,0,914.0,112.0,5.6,25.0,839.0,550.03,416.38
2017,5,1,10,15,922.0,113.5,5.55,25.5,875.5,607.04,461.42
2017,5,1,10,30,930.0,115.0,5.5,26.0,912.0,662.76,504.0
2017,5,1,10,45,935.5,117.0,5.5,26.5,941.0,715.77,543.4
2017,5,1,11,0,941.0,119.0,5.5,27.0,970.0,766.79,580.26
2017,5,1,11,15,945.0,120.0,5.4,27.5,991.0,813.64,611.62
2017,5,1,11,30,949.0,121.0,5.3,28.0,1012.0,857.95,639.88
2017,5,1,11,45,954.5,119.0,5.25,28.5,1025.5,898.15,665.17
2017,5,1,12,0,960.0,117.0,5.2,29.0,1039.0,935.51,688.26
2017,5,1,12,15,960.0,117.5,5.15,29.0,1042.5,967.27,708.81
2017,5,1,12,30,960.0,118.0,5.1,29.0,1046.0,995.64,727.07
2017,5,1,12,45,958.5,118.0,5.05,29.5,1041.0,1018.62,740.23
2017,5,1,13,0,957.0,118.0,5.0,30.0,1036.0,1037.89,750.94
2017,5,1,13,15,954.0,117.5,4.9,30.0,1022.0,1051.38,759.08
2017,5,1,13,30,951.0,117.0,4.8,30.0,1008.0,1060.9,764.74
2017,5,1,13,45,945.5,116.5,4.7,30.5,986.0,1063.92,764.72
2017,5,1,14,0,940.0,116.0,4.6,31.0,964.0,1062.88,762.66
2017,5,1,14,15,933.5,114.5,4.5,31.0,934.0,1055.81,758.43
2017,5,1,14,30,927.0,113.0,4.4,31.0,904.0,1044.78,751.82
2017,5,1,14,45,916.0,112.0,4.3,31.0,866.5,1026.02,740.37
2017,5,1,15,0,905.0,111.0,4.2,31.0,829.0,1003.65,726.73
2017,5,1,15,15,893.0,108.5,4.1,30.5,785.0,975.27,710.69
2017,5,1,15,30,881.0,106.0,4.0,30.0,741.0,943.69,692.51
2017,5,1,15,45,862.0,104.5,3.9,30.0,691.0,903.95,667.42
2017,5,1,16,0,843.0,103.0,3.8,30.0,641.0,869.99,646.17
2017,5,1,16,15,821.5,99.5,3.6,29.5,587.5,821.05,615.27
2017,5,1,16,30,800.0,96.0,3.4,29.0,534.0,770.52,582.91
2017,5,1,16,45,768.5,92.0,3.25,29.0,477.0,710.51,542.41
2017,5,1,17,0,737.0,88.0,3.1,29.0,420.0,653.5,503.38
2017,5,1,17,15,696.5,82.5,2.7,28.0,362.0,586.17,455.46
2017,5,1,17,30,656.0,77.0,2.3,27.0,304.0,520.56,406.91
2017,5,1,17,45,594.0,69.5,1.95,26.0,247.0,442.42,347.11
2017,5,1,18,0,532.0,62.0,1.6,25.0,190.0,369.17,288.73
2017,5,1,18,15,438.0,51.5,1.65,24.0,138.0,283.18,219.05
2017,5,1,18,30,344.0,41.0,1.7,23.0,86.0,206.89,154.62
2017,5,1,18,45,199.0,25.5,1.75,22.0,48.5,114.68,68.81
2017,5,1,19,0,54.0,10.0,1.8,21.0,11.0,24.75,0.0
2017,5,1,19,15,27.0,5.0,1.95,20.5,5.5,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,2,5,45,34.5,6.5,1.6,13.5,7.5,0.0,0.0
2017,5,2,6,0,69.0,13.0,1.7,14.0,15.0,11.82,0.0
2017,5,2,6,15,210.0,28.5,1.95,15.0,53.5,22.33,11.85
2017,5,2,6,30,351.0,44.0,2.2,16.0,92.0,35.54,25.15
2017,5,2,6,45,439.0,55.0,2.45,17.0,144.0,43.01,32.18
2017,5,2,7,0,527.0,66.0,2.7,18.0,196.0,50.18,38.64
2017,5,2,7,15,585.5,73.5,2.95,18.5,252.5,54.05,42.02
2017,5,2,7,30,644.0,81.0,3.2,19.0,309.0,57.78,45.12
2017,5,2,7,45,683.0,87.5,3.45,20.0,366.0,60.44,47.1
2017,5,2,8,0,722.0,94.0,3.7,21.0,423.0,62.93,48.86
2017,5,2,8,15,750.0,98.5,3.75,21.5,479.0,120.26,68.04
2017,5,2,8,30,778.0,103.0,3.8,22.0,535.0,177.48,104.76
2017,5,2,8,45,797.0,107.5,3.85,23.0,586.5,236.17,151.06
2017,5,2,9,0,816.0,112.0,3.9,24.0,638.0,296.69,201.95
2017,5,2,9,15,831.5,115.5,3.95,24.5,686.0,356.84,253.63
2017,5,2,9,30,847.0,119.0,4.0,25.0,734.0,417.84,305.22
2017,5,2,9,45,855.0,123.5,4.05,26.0,775.5,476.96,353.44
2017,5,2,10,0,863.0,128.0,4.1,27.0,817.0,537.59,400.91
2017,5,2,10,15,872.0,130.0,4.15,27.5,853.0,592.83,443.69
2017,5,2,10,30,881.0,132.0,4.2,28.0,889.0,647.03,484.35
2017,5,2,10,45,883.5,136.5,4.3,29.0,916.0,697.74,520.36
2017,5,2,11,0,886.0,141.0,4.4,30.0,943.0,746.35,553.74
2017,5,2,11,15,890.0,142.0,4.4,30.0,964.0,790.88,585.17
2017,5,2,11,30,894.0,143.0,4.4,30.0,985.0,833.05,613.18
2017,5,2,11,45,900.0,141.5,4.45,30.5,998.0,872.22,637.9
2017,5,2,12,0,906.0,140.0,4.5,31.0,1011.0,908.8,660.7
2017,5,2,12,15,906.0,140.0,4.5,31.0,1014.5,938.66,680.04
2017,5,2,12,30,906.0,140.0,4.5,31.0,1018.0,965.35,697.32
2017,5,2,12,45,903.0,141.0,4.55,31.5,1012.5,986.85,710.08
2017,5,2,13,0,900.0,142.0,4.6,32.0,1007.0,1004.84,720.61
2017,5,2,13,15,678.0,274.5,4.6,32.0,921.5,953.83,686.79
2017,5,2,13,30,456.0,407.0,4.6,32.0,836.0,875.06,628.93
2017,5,2,13,45,667.5,274.0,4.7,32.5,885.5,964.24,694.39
2017,5,2,14,0,879.0,141.0,4.8,33.0,935.0,1026.17,734.83
2017,5,2,14,15,685.0,239.5,4.8,32.5,847.0,955.69,690.9
2017,5,2,14,30,491.0,338.0,4.8,32.0,759.0,859.59,624.53
2017,5,2,14,45,664.5,237.0,4.85,32.0,780.0,927.99,677.37
2017,5,2,15,0,838.0,136.0,4.9,32.0,801.0,975.0,709.83
2017,5,2,15,15,824.5,133.0,4.9,32.0,758.5,945.75,691.61
2017,5,2,15,30,811.0,130.0,4.9,32.0,716.0,913.52,671.83
2017,5,2,15,45,794.5,126.0,4.95,32.0,668.0,874.74,647.85
2017,5,2,16,0,778.0,122.0,5.0,32.0,620.0,833.61,622.05
2017,5,2,16,15,755.0,117.5,5.0,31.5,567.5,788.48,594.11
2017,5,2,16,30,732.0,113.0,5.0,31.0,515.0,738.03,561.92
2017,5,2,16,45,703.0,107.0,5.0,30.5,460.0,680.36,523.83
2017,5,2,17,0,674.0,101.0,5.0,30.0,405.0,622.64,484.12
2017,5,2,17,15,631.5,94.5,4.75,29.0,349.0,555.59,435.63
2017,5,2,17,30,589.0,88.0,4.5,28.0,293.0,490.53,387.01
2017,5,2,17,45,529.5,79.0,4.25,27.5,238.0,415.39,328.2
2017,5,2,18,0,470.0,70.0,4.0,27.0,183.0,344.9,271.06
2017,5,2,18,15,379.0,57.5,3.8,26.0,133.0,258.96,200.56
2017,5,2,18,30,288.0,45.0,3.6,25.0,83.0,186.88,139.42
2017,5,2,18,45,163.0,27.5,3.45,24.0,47.0,105.11,64.17
2017,5,2,19,0,38.0,10.0,3.3,23.0,11.0,20.09,0.0
2017,5,2,19,15,19.0,5.0,3.3,22.5,5.5,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,45,6.0,4.0,3.1,20.5,4.5,0.0,0.0
2017,5,3,6,0,12.0,8.0,3.2,21.0,9.0,7.28,0.0
2017,5,3,6,15,72.5,32.0,3.35,21.5,42.0,25.65,14.28
2017,5,3,6,30,133.0,56.0,3.5,22.0,75.0,43.71,31.41
2017,5,3,6,45,209.5,76.5,3.7,22.5,122.0,58.83,44.98
2017,5,3,7,0,286.0,97.0,3.9,23.0,169.0,73.52,57.87
2017,5,3,7,15,163.0,116.0,4.05,23.5,159.5,89.29,71.34
2017,5,3,7,30,40.0,135.0,4.2,24.0,150.0,106.17,85.42
2017,5,3,7,45,35.0,154.5,4.35,24.5,168.5,120.39,96.96
2017,5,3,8,0,30.0,174.0,4.5,25.0,187.0,134.27,108.01
2017,5,3,8,15,15.0,148.5,4.5,25.5,155.0,126.92,96.25
2017,5,3,8,30,0.0,123.0,4.5,26.0,123.0,107.03,80.4
2017,5,3,8,45,77.0,211.5,4.5,26.5,262.0,186.73,139.42
2017,5,3,9,0,154.0,300.0,4.5,27.0,401.0,271.83,201.96
2017,5,3,9,15,172.0,324.0,4.45,27.0,444.0,309.89,230.91
2017,5,3,9,30,190.0,348.0,4.4,27.0,487.0,350.31,261.71
