Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,9,45,125.0,354.5,4.35,27.5,448.5,343.74,257.49
2017,5,3,10,0,60.0,361.0,4.3,28.0,410.0,332.42,248.81
2017,5,3,10,15,380.0,290.5,4.2,28.5,616.0,452.4,338.72
2017,5,3,10,30,700.0,220.0,4.1,29.0,822.0,611.04,455.3
2017,5,3,10,45,426.0,341.0,4.0,29.5,711.5,573.69,424.85
2017,5,3,11,0,152.0,462.0,3.9,30.0,601.0,509.59,374.05
2017,5,3,11,15,167.0,459.0,3.8,30.0,614.5,531.09,389.7
2017,5,3,11,30,182.0,456.0,3.7,30.0,628.0,553.07,405.28
2017,5,3,11,45,455.5,346.5,3.6,30.5,783.5,700.57,512.98
2017,5,3,12,0,729.0,237.0,3.5,31.0,939.0,857.09,622.21
2017,5,3,12,15,730.0,237.5,3.45,31.0,943.0,885.99,640.25
2017,5,3,12,30,731.0,238.0,3.4,31.0,947.0,912.25,656.98
2017,5,3,12,45,729.0,238.0,3.35,31.5,942.0,932.4,668.29
2017,5,3,13,0,727.0,238.0,3.3,32.0,937.0,949.42,677.6
2017,5,3,13,15,723.5,236.5,3.2,32.0,924.5,960.28,684.04
2017,5,3,13,30,720.0,235.0,3.1,32.0,912.0,967.74,688.42
2017,5,3,13,45,717.5,230.0,3.05,32.0,892.5,969.27,689.5
2017,5,3,14,0,715.0,225.0,3.0,32.0,873.0,967.33,688.56
2017,5,3,14,15,477.5,324.0,3.05,32.0,751.0,830.67,596.2
2017,5,3,14,30,240.0,423.0,3.1,32.0,629.0,670.14,484.24
2017,5,3,14,45,462.0,314.0,3.15,32.0,689.0,803.89,582.69
2017,5,3,15,0,684.0,205.0,3.2,32.0,749.0,905.64,655.44
2017,5,3,15,15,355.0,240.5,3.5,31.5,522.0,615.34,456.58
2017,5,3,15,30,26.0,276.0,3.8,31.0,295.0,281.62,209.66
2017,5,3,15,45,24.5,257.5,4.15,31.0,274.5,262.6,196.93
2017,5,3,16,0,23.0,239.0,4.5,31.0,254.0,243.56,183.3
2017,5,3,16,15,115.0,240.5,4.9,30.5,305.0,351.47,268.92
2017,5,3,16,30,207.0,242.0,5.3,30.0,356.0,425.48,328.34
2017,5,3,16,45,194.5,219.5,5.75,29.5,318.0,385.22,299.6
2017,5,3,17,0,182.0,197.0,6.2,29.0,280.0,345.28,270.57
2017,5,3,17,15,303.0,159.0,6.4,28.0,274.5,388.79,308.48
2017,5,3,17,30,424.0,121.0,6.6,27.0,269.0,419.0,334.93
2017,5,3,17,45,390.0,102.5,6.85,26.0,220.0,357.23,286.35
2017,5,3,18,0,356.0,84.0,7.1,25.0,171.0,298.04,238.0
2017,5,3,18,15,275.5,67.0,6.85,24.0,124.0,222.04,174.23
2017,5,3,18,30,195.0,50.0,6.6,23.0,77.0,154.88,116.79
2017,5,3,18,45,97.5,30.5,6.4,22.5,44.0,79.37,49.0
2017,5,3,19,0,0.0,11.0,6.2,22.0,11.0,10.01,0.0
2017,5,3,19,15,0.0,5.5,5.95,21.5,5.5,0.0,0.0
2017,5,3,19,30,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,5.45,20.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,5.25,17.5,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,5.15,16.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,4,5,45,43.0,7.0,4.55,12.5,8.5,0.0,0.0
2017,5,4,6,0,86.0,14.0,4.7,13.0,17.0,12.73,0.0
2017,5,4,6,15,226.0,29.5,4.95,13.5,57.0,23.09,13.06
2017,5,4,6,30,366.0,45.0,5.2,14.0,97.0,36.21,26.02
2017,5,4,6,45,454.0,55.5,5.45,14.5,150.0,43.23,32.74
2017,5,4,7,0,542.0,66.0,5.7,15.0,203.0,49.99,38.95
2017,5,4,7,15,600.5,73.5,5.7,15.5,260.0,53.89,42.39
2017,5,4,7,30,659.0,81.0,5.7,16.0,317.0,57.64,45.54
2017,5,4,7,45,698.5,87.0,5.7,16.5,375.5,59.96,47.34
2017,5,4,8,0,738.0,93.0,5.7,17.0,434.0,62.13,48.96
2017,5,4,8,15,766.5,97.5,5.65,17.5,490.5,121.47,69.31
2017,5,4,8,30,795.0,102.0,5.6,18.0,547.0,179.68,107.63
2017,5,4,8,45,815.0,106.5,5.55,18.5,600.0,239.48,156.16
2017,5,4,9,0,835.0,111.0,5.5,19.0,653.0,301.2,209.73
2017,5,4,9,15,851.0,114.0,5.45,19.5,701.5,362.1,263.48
2017,5,4,9,30,867.0,117.0,5.4,20.0,750.0,423.86,317.19
2017,5,4,9,45,878.5,120.0,5.4,20.5,793.0,487.49,371.01
2017,5,4,10,0,890.0,123.0,5.4,21.0,836.0,546.72,419.9
2017,5,4,10,15,643.5,247.0,5.35,21.5,775.0,560.73,431.58
2017,5,4,10,30,397.0,371.0,5.3,22.0,714.0,553.85,424.59
2017,5,4,10,45,660.0,249.5,5.3,22.5,840.5,648.52,498.53
2017,5,4,11,0,923.0,128.0,5.3,23.0,967.0,760.39,583.98
2017,5,4,11,15,582.5,302.5,5.3,23.0,836.5,705.74,538.63
2017,5,4,11,30,242.0,477.0,5.3,23.0,706.0,617.83,467.62
2017,5,4,11,45,590.5,303.0,5.35,23.5,870.5,770.17,585.71
2017,5,4,12,0,939.0,129.0,5.4,24.0,1035.0,925.74,697.44
2017,5,4,12,15,939.5,129.5,5.45,24.0,1038.5,957.22,718.39
2017,5,4,12,30,940.0,130.0,5.5,24.0,1042.0,985.46,737.82
2017,5,4,12,45,941.5,128.0,5.6,24.5,1038.0,1008.96,752.92
2017,5,4,13,0,943.0,126.0,5.7,25.0,1034.0,1028.91,765.68
2017,5,4,13,15,940.0,125.5,5.75,25.0,1020.0,1042.21,775.24
2017,5,4,13,30,937.0,125.0,5.8,25.0,1006.0,1051.61,782.33
2017,5,4,13,45,933.5,123.0,5.85,25.0,984.5,1055.07,785.59
2017,5,4,14,0,930.0,121.0,5.9,25.0,963.0,1054.5,786.31
2017,5,4,14,15,923.5,119.5,5.9,25.0,933.5,1047.48,782.47
2017,5,4,14,30,917.0,118.0,5.9,25.0,904.0,1036.55,776.15
2017,5,4,14,45,899.5,120.5,5.95,25.0,864.5,1015.29,763.24
2017,5,4,15,0,882.0,123.0,6.0,25.0,825.0,990.72,748.14
2017,5,4,15,15,870.0,120.0,5.95,25.0,782.0,962.41,729.87
2017,5,4,15,30,858.0,117.0,5.9,25.0,739.0,940.18,715.89
2017,5,4,15,45,844.0,113.0,5.9,25.0,690.5,902.46,691.29
2017,5,4,16,0,830.0,109.0,5.9,25.0,642.0,862.13,664.75
2017,5,4,16,15,808.5,105.0,5.8,24.5,589.0,813.18,632.57
2017,5,4,16,30,787.0,101.0,5.7,24.0,536.0,762.67,598.81
2017,5,4,16,45,761.0,95.5,5.6,24.0,480.5,705.83,558.63
2017,5,4,17,0,735.0,90.0,5.5,24.0,425.0,651.6,519.79
2017,5,4,17,15,695.5,84.5,5.15,23.0,367.0,585.23,470.41
2017,5,4,17,30,656.0,79.0,4.8,22.0,309.0,520.48,420.62
2017,5,4,17,45,598.0,71.5,4.45,21.5,252.5,444.88,359.72
2017,5,4,18,0,540.0,64.0,4.1,21.0,196.0,373.71,300.47
2017,5,4,18,15,448.0,53.5,3.7,20.0,143.5,288.48,228.67
2017,5,4,18,30,356.0,43.0,3.3,19.0,91.0,212.65,162.78
2017,5,4,18,45,212.5,27.5,2.9,18.5,52.5,122.54,80.0
2017,5,4,19,0,69.0,12.0,2.5,18.0,14.0,30.79,0.0
2017,5,4,19,15,34.5,6.0,2.45,17.5,7.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,5,5,45,39.0,7.5,1.45,11.5,9.0,0.0,0.0
2017,5,5,6,0,78.0,15.0,1.5,12.0,18.0,13.64,0.0
2017,5,5,6,15,216.0,31.5,1.8,13.0,59.0,24.62,14.6
2017,5,5,6,30,354.0,48.0,2.1,14.0,100.0,38.82,28.39
2017,5,5,6,45,446.0,59.0,2.45,15.0,153.5,46.16,35.31
2017,5,5,7,0,538.0,70.0,2.8,16.0,207.0,53.23,41.68
2017,5,5,7,15,596.5,77.5,2.85,17.0,264.5,56.97,44.86
2017,5,5,7,30,655.0,85.0,2.9,18.0,322.0,60.57,47.74
2017,5,5,7,45,695.0,91.5,3.0,19.0,380.5,63.12,49.6
2017,5,5,8,0,735.0,98.0,3.1,20.0,439.0,65.5,51.25
2017,5,5,8,15,764.0,102.5,3.2,20.5,495.5,119.3,66.53
2017,5,5,8,30,793.0,107.0,3.3,21.0,552.0,183.66,109.3
2017,5,5,8,45,813.0,111.5,3.4,21.5,605.5,243.27,156.76
2017,5,5,9,0,833.0,116.0,3.5,22.0,659.0,304.83,209.06
2017,5,5,9,15,849.5,119.5,3.5,22.5,708.0,366.11,261.82
2017,5,5,9,30,866.0,123.0,3.5,23.0,757.0,428.34,314.48
2017,5,5,9,45,877.0,126.0,3.5,23.5,799.5,488.41,364.15
2017,5,5,10,0,888.0,129.0,3.5,24.0,842.0,550.3,413.44
2017,5,5,10,15,897.0,131.0,3.45,24.0,878.5,606.64,457.85
2017,5,5,10,30,906.0,133.0,3.4,24.0,915.0,661.87,500.1
2017,5,5,10,45,911.5,135.5,3.4,24.5,944.0,713.87,537.96
2017,5,5,11,0,917.0,138.0,3.4,25.0,973.0,763.95,573.33
2017,5,5,11,15,921.5,139.0,3.35,25.5,994.0,809.93,604.24
2017,5,5,11,30,926.0,140.0,3.3,26.0,1015.0,853.5,631.58
2017,5,5,11,45,929.5,140.0,3.3,26.5,1027.5,892.81,655.99
2017,5,5,12,0,933.0,140.0,3.3,27.0,1040.0,929.32,678.3
2017,5,5,12,15,933.5,140.0,3.25,27.0,1044.0,960.25,697.8
2017,5,5,12,30,934.0,140.0,3.2,27.0,1048.0,987.95,715.16
2017,5,5,12,45,933.5,139.5,3.15,27.5,1043.0,1010.94,728.01
2017,5,5,13,0,933.0,139.0,3.1,28.0,1038.0,1030.38,738.59
2017,5,5,13,15,930.0,138.5,3.05,28.0,1024.5,1043.72,746.79
2017,5,5,13,30,927.0,138.0,3.0,28.0,1011.0,1053.19,752.69
2017,5,5,13,45,922.5,136.0,2.95,28.0,989.0,1055.81,754.4
2017,5,5,14,0,918.0,134.0,2.9,28.0,967.0,1054.43,753.78
2017,5,5,14,15,911.5,132.5,2.9,28.0,937.5,1047.62,750.36
2017,5,5,14,30,905.0,131.0,2.9,28.0,908.0,1036.94,744.66
2017,5,5,14,45,892.5,130.0,2.9,28.0,870.0,1017.17,733.3
2017,5,5,15,0,880.0,129.0,2.9,28.0,832.0,993.91,719.84
2017,5,5,15,15,867.5,126.5,2.85,28.0,788.5,975.67,709.29
2017,5,5,15,30,855.0,124.0,2.8,28.0,745.0,944.05,690.02
2017,5,5,15,45,842.5,118.5,2.8,28.0,696.5,906.15,667.05
2017,5,5,16,0,830.0,113.0,2.8,28.0,648.0,865.53,642.11
2017,5,5,16,15,808.0,109.5,2.7,27.5,594.5,816.76,611.93
2017,5,5,16,30,786.0,106.0,2.6,27.0,541.0,766.44,580.23
2017,5,5,16,45,763.0,99.0,2.55,27.0,485.5,710.29,543.02
2017,5,5,17,0,740.0,92.0,2.5,27.0,430.0,656.64,506.84
2017,5,5,17,15,699.5,86.0,2.15,26.0,371.5,588.84,458.33
2017,5,5,17,30,659.0,80.0,1.8,25.0,313.0,522.74,409.45
2017,5,5,17,45,606.0,71.5,1.45,24.0,256.5,448.76,352.73
2017,5,5,18,0,553.0,63.0,1.1,23.0,200.0,378.74,296.77
2017,5,5,18,15,460.5,53.0,1.15,22.0,147.0,293.26,227.85
2017,5,5,18,30,368.0,43.0,1.2,21.0,94.0,217.18,163.85
2017,5,5,18,45,225.5,28.0,1.25,20.0,54.5,129.42,85.19
2017,5,5,19,0,83.0,13.0,1.3,19.0,15.0,35.69,0.0
2017,5,5,19,15,41.5,6.5,1.3,18.5,7.5,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,6,5,45,53.0,8.0,1.25,12.5,10.0,7.28,0.0
2017,5,6,6,0,106.0,16.0,1.3,13.0,20.0,12.63,0.0
2017,5,6,6,15,239.5,30.5,1.55,13.5,60.5,24.78,14.88
2017,5,6,6,30,373.0,45.0,1.8,14.0,101.0,35.96,25.93
2017,5,6,6,45,458.0,55.5,2.05,15.0,153.5,43.0,32.54
2017,5,6,7,0,543.0,66.0,2.3,16.0,206.0,49.75,38.62
2017,5,6,7,15,599.0,73.5,2.5,17.0,262.5,53.66,41.94
2017,5,6,7,30,655.0,81.0,2.7,18.0,319.0,57.39,44.95
2017,5,6,7,45,694.0,86.5,2.9,19.5,376.5,59.35,46.22
2017,5,6,8,0,733.0,92.0,3.1,21.0,434.0,61.19,47.32
2017,5,6,8,15,761.0,96.5,3.15,21.5,489.5,121.02,67.63
2017,5,6,8,30,789.0,101.0,3.2,22.0,545.0,178.68,105.02
2017,5,6,8,45,809.5,104.5,3.3,23.0,597.5,237.26,151.27
2017,5,6,9,0,830.0,108.0,3.4,24.0,650.0,297.8,202.14
2017,5,6,9,15,845.5,111.0,3.3,24.5,698.0,358.03,253.68
2017,5,6,9,30,861.0,114.0,3.2,25.0,746.0,423.34,308.07
2017,5,6,9,45,872.5,116.5,3.15,26.0,788.5,481.93,355.38
2017,5,6,10,0,884.0,119.0,3.1,27.0,831.0,540.2,400.61
2017,5,6,10,15,893.0,121.0,2.95,27.0,867.0,596.13,443.8
2017,5,6,10,30,902.0,123.0,2.8,27.0,903.0,650.96,484.7
2017,5,6,10,45,908.0,124.5,2.65,27.5,931.5,702.08,520.59
2017,5,6,11,0,914.0,126.0,2.5,28.0,960.0,751.34,553.85
2017,5,6,11,15,918.0,127.0,2.35,28.5,980.5,796.61,582.49
2017,5,6,11,30,922.0,128.0,2.2,29.0,1001.0,839.45,607.68
2017,5,6,11,45,931.0,124.5,2.1,29.5,1015.0,879.87,631.12
2017,5,6,12,0,940.0,121.0,2.0,30.0,1029.0,917.77,652.49
2017,5,6,12,15,940.5,121.5,1.95,30.0,1033.0,949.05,671.19
2017,5,6,12,30,941.0,122.0,1.9,30.0,1037.0,977.09,687.79
2017,5,6,12,45,939.5,121.5,1.85,30.5,1032.0,998.98,699.11
2017,5,6,13,0,938.0,121.0,1.8,31.0,1027.0,1017.25,708.22
2017,5,6,13,15,935.5,120.5,1.75,31.0,1013.5,1030.81,715.93
2017,5,6,13,30,933.0,120.0,1.7,31.0,1000.0,1040.51,721.4
2017,5,6,13,45,928.5,119.0,1.65,31.0,978.5,1043.82,723.13
2017,5,6,14,0,924.0,118.0,1.6,31.0,957.0,1043.16,722.66
2017,5,6,14,15,917.5,116.5,1.6,31.0,928.0,1036.08,719.23
2017,5,6,14,30,911.0,115.0,1.6,31.0,899.0,1025.13,713.65
2017,5,6,14,45,895.5,117.0,1.65,31.0,860.5,1005.34,703.51
2017,5,6,15,0,880.0,119.0,1.7,31.0,822.0,982.21,691.41
2017,5,6,15,15,868.0,116.5,1.75,30.5,779.5,954.46,677.76
2017,5,6,15,30,856.0,114.0,1.8,30.0,737.0,932.6,667.74
2017,5,6,15,45,841.0,111.0,1.9,30.0,689.0,895.23,646.79
2017,5,6,16,0,826.0,108.0,2.0,30.0,641.0,855.33,623.95
2017,5,6,16,15,805.0,104.0,2.0,29.5,588.5,807.02,595.42
2017,5,6,16,30,784.0,100.0,2.0,29.0,536.0,757.15,565.28
2017,5,6,16,45,757.0,95.0,2.05,29.0,480.5,700.36,528.89
2017,5,6,17,0,730.0,90.0,2.1,29.0,425.0,646.18,493.39
2017,5,6,17,15,690.5,84.5,1.85,28.0,367.5,580.2,447.06
2017,5,6,17,30,651.0,79.0,1.6,27.0,310.0,515.84,400.29
2017,5,6,17,45,596.0,71.0,1.4,26.5,254.0,441.81,343.92
2017,5,6,18,0,541.0,63.0,1.2,26.0,198.0,371.96,288.6
2017,5,6,18,15,453.5,53.0,1.2,24.5,146.0,289.56,223.04
2017,5,6,18,30,366.0,43.0,1.2,23.0,94.0,216.04,161.89
2017,5,6,18,45,229.5,28.0,1.25,22.0,55.0,130.65,86.42
2017,5,6,19,0,93.0,13.0,1.3,21.0,16.0,38.51,0.0
2017,5,6,19,15,46.5,6.5,1.35,20.5,8.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,5,45,59.5,8.5,1.7,14.5,11.0,7.73,0.0
2017,5,7,6,0,119.0,17.0,1.8,15.0,22.0,13.42,0.0
2017,5,7,6,15,251.5,31.5,1.9,15.5,63.5,25.62,15.57
2017,5,7,6,30,384.0,46.0,2.0,16.0,105.0,36.78,26.44
2017,5,7,6,45,471.5,56.0,2.1,16.5,158.0,43.36,32.67
2017,5,7,7,0,559.0,66.0,2.2,17.0,211.0,49.72,38.43
2017,5,7,7,15,614.0,73.0,2.5,18.0,268.0,53.24,41.4
2017,5,7,7,30,669.0,80.0,2.8,19.0,325.0,56.62,44.09
2017,5,7,7,45,709.0,85.0,3.15,20.5,382.5,58.28,45.09
2017,5,7,8,0,749.0,90.0,3.5,22.0,440.0,66.04,51.27
2017,5,7,8,15,776.0,94.5,3.6,22.5,496.0,120.85,66.6
2017,5,7,8,30,803.0,99.0,3.7,23.0,552.0,179.25,104.5
2017,5,7,8,45,822.5,102.5,3.8,24.0,604.5,238.42,151.2
2017,5,7,9,0,842.0,106.0,3.9,25.0,657.0,299.41,202.43
2017,5,7,9,15,856.5,109.0,3.9,25.5,705.0,359.95,254.33
2017,5,7,9,30,871.0,112.0,3.9,26.0,753.0,425.53,309.14
2017,5,7,9,45,882.0,115.0,3.9,26.5,795.0,484.76,357.83
2017,5,7,10,0,893.0,118.0,3.9,27.0,837.0,543.61,404.64
2017,5,7,10,15,901.0,119.5,3.9,27.0,872.5,598.97,448.26
2017,5,7,10,30,909.0,121.0,3.9,27.0,908.0,653.1,489.74
2017,5,7,10,45,914.0,123.0,3.9,27.5,936.0,704.23,526.89
2017,5,7,11,0,919.0,125.0,3.9,28.0,964.0,753.39,561.57
2017,5,7,11,15,923.0,125.5,3.9,28.5,984.0,798.37,591.7
2017,5,7,11,30,927.0,126.0,3.9,29.0,1004.0,840.88,618.63
2017,5,7,11,45,916.5,135.0,3.9,29.5,1012.5,876.22,640.44
2017,5,7,12,0,906.0,144.0,3.9,30.0,1021.0,907.9,659.68
2017,5,7,12,15,906.0,144.0,3.9,30.0,1024.0,937.48,678.77
2017,5,7,12,30,906.0,144.0,3.9,30.0,1027.0,963.93,695.82
2017,5,7,12,45,903.5,144.5,3.95,30.0,1021.5,985.28,709.87
2017,5,7,13,0,901.0,145.0,4.0,30.0,1016.0,1003.17,721.8
2017,5,7,13,15,897.5,144.5,4.0,30.0,1002.0,1015.58,730.0
2017,5,7,13,30,894.0,144.0,4.0,30.0,988.0,1024.26,735.95
2017,5,7,13,45,888.0,143.0,4.05,30.5,966.0,1026.2,736.54
2017,5,7,14,0,882.0,142.0,4.1,31.0,944.0,1024.32,734.86
2017,5,7,14,15,744.0,218.5,4.1,30.5,880.5,986.96,712.98
2017,5,7,14,30,606.0,295.0,4.1,30.0,817.0,923.92,671.76
2017,5,7,14,45,656.5,253.0,4.15,30.0,797.0,930.59,679.63
2017,5,7,15,0,707.0,211.0,4.2,30.0,777.0,929.51,681.08
2017,5,7,15,15,676.0,209.0,4.2,30.0,727.0,887.34,654.23
2017,5,7,15,30,645.0,207.0,4.2,30.0,677.0,843.27,625.96
2017,5,7,15,45,671.0,178.5,4.25,30.0,639.0,821.18,613.07
2017,5,7,16,0,697.0,150.0,4.3,30.0,601.0,793.94,596.3
2017,5,7,16,15,648.0,149.0,4.3,29.5,541.0,729.73,554.39
2017,5,7,16,30,599.0,148.0,4.3,29.0,481.0,666.19,511.33
2017,5,7,16,45,635.0,127.0,4.35,28.5,447.5,646.81,500.63
2017,5,7,17,0,671.0,106.0,4.4,28.0,414.0,621.85,485.05
2017,5,7,17,15,630.0,98.5,4.2,27.5,358.0,555.14,436.08
2017,5,7,17,30,589.0,91.0,4.0,27.0,302.0,490.3,387.15
2017,5,7,17,45,530.5,82.0,3.85,26.5,247.0,416.14,329.37
2017,5,7,18,0,472.0,73.0,3.7,26.0,192.0,346.52,273.12
2017,5,7,18,15,388.0,60.5,3.6,25.0,141.5,264.1,205.54
2017,5,7,18,30,304.0,48.0,3.5,24.0,91.0,194.58,146.56
2017,5,7,18,45,152.0,32.0,3.4,23.0,53.5,107.1,71.37
2017,5,7,19,0,0.0,16.0,3.3,22.0,16.0,14.55,0.0
2017,5,7,19,15,0.0,8.0,3.4,21.5,8.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,5,45,18.5,7.5,2.8,17.0,8.5,6.82,0.0
2017,5,8,6,0,37.0,15.0,2.9,17.0,17.0,12.41,0.0
2017,5,8,6,15,119.5,37.5,2.95,17.5,54.0,29.92,19.08
2017,5,8,6,30,202.0,60.0,3.0,18.0,91.0,46.87,34.93
2017,5,8,6,45,229.5,81.5,3.15,18.5,130.5,62.45,49.02
2017,5,8,7,0,257.0,103.0,3.3,19.0,170.0,77.47,62.31
2017,5,8,7,15,326.5,111.5,3.5,19.5,218.0,79.71,64.17
2017,5,8,7,30,396.0,120.0,3.7,20.0,266.0,84.0,67.62
2017,5,8,7,45,324.5,155.5,3.95,20.5,288.5,111.33,90.7
2017,5,8,8,0,253.0,191.0,4.2,21.0,311.0,131.83,107.56
2017,5,8,8,15,159.0,215.5,4.3,21.5,294.0,169.91,127.3
2017,5,8,8,30,65.0,240.0,4.4,22.0,277.0,195.6,149.55
2017,5,8,8,45,165.0,266.5,4.5,22.5,372.0,235.91,176.51
2017,5,8,9,0,265.0,293.0,4.6,23.0,467.0,289.61,215.18
2017,5,8,9,15,266.0,317.0,4.6,23.0,502.5,329.07,247.05
2017,5,8,9,30,267.0,341.0,4.6,23.0,538.0,368.79,278.82
2017,5,8,9,45,243.5,367.0,4.65,23.5,554.5,404.07,306.34
2017,5,8,10,0,220.0,393.0,4.7,24.0,571.0,431.59,327.19
2017,5,8,10,15,129.0,379.5,4.7,24.0,485.0,389.0,295.65
2017,5,8,10,30,38.0,366.0,4.7,24.0,399.0,336.83,255.76
2017,5,8,10,45,63.0,406.5,4.7,24.5,463.5,392.22,296.85
2017,5,8,11,0,88.0,447.0,4.7,25.0,528.0,450.83,339.48
2017,5,8,11,15,171.5,462.0,4.7,25.0,623.5,534.93,402.15
2017,5,8,11,30,255.0,477.0,4.7,25.0,719.0,627.62,469.96
2017,5,8,11,45,169.0,477.5,4.75,25.5,639.0,571.82,427.23
2017,5,8,12,0,83.0,478.0,4.8,26.0,559.0,505.66,376.99
2017,5,8,12,15,131.0,492.0,4.8,26.0,620.0,574.44,427.84
2017,5,8,12,30,179.0,506.0,4.8,26.0,681.0,640.61,475.78
2017,5,8,12,45,129.0,490.0,4.8,26.5,616.0,588.89,436.89
2017,5,8,13,0,79.0,474.0,4.8,27.0,551.0,523.02,388.11
2017,5,8,13,15,127.5,480.0,4.8,27.0,602.0,592.49,439.52
2017,5,8,13,30,176.0,486.0,4.8,27.0,653.0,651.91,482.88
2017,5,8,13,45,129.0,464.0,4.8,27.5,585.0,589.23,436.69
2017,5,8,14,0,82.0,442.0,4.8,28.0,517.0,510.38,379.06
2017,5,8,14,15,87.0,429.5,4.8,28.0,507.0,505.46,376.52
2017,5,8,14,30,92.0,417.0,4.8,28.0,497.0,499.96,373.37
2017,5,8,14,45,79.0,391.5,4.8,28.0,458.0,462.66,346.69
2017,5,8,15,0,66.0,366.0,4.8,28.0,419.0,425.02,319.62
2017,5,8,15,15,130.0,357.0,4.75,27.5,454.0,492.92,372.83
2017,5,8,15,30,194.0,348.0,4.7,27.0,489.0,542.11,411.92
2017,5,8,15,45,221.0,320.0,4.7,27.0,471.0,533.65,407.59
2017,5,8,16,0,248.0,292.0,4.7,27.0,453.0,537.39,412.2
2017,5,8,16,15,225.0,269.0,4.65,26.5,406.0,472.57,365.8
2017,5,8,16,30,202.0,246.0,4.6,26.0,359.0,423.22,330.14
2017,5,8,16,45,178.5,221.0,4.55,26.0,313.0,372.13,291.82
2017,5,8,17,0,155.0,196.0,4.5,26.0,267.0,322.23,253.77
2017,5,8,17,15,130.0,175.5,4.35,25.5,229.5,278.08,219.85
2017,5,8,17,30,105.0,155.0,4.2,25.0,192.0,235.97,186.87
2017,5,8,17,45,88.5,129.0,4.05,24.5,156.5,185.07,146.33
2017,5,8,18,0,72.0,103.0,3.9,24.0,121.0,145.42,113.95
2017,5,8,18,15,48.0,77.0,3.75,23.5,88.0,103.49,79.04
2017,5,8,18,30,24.0,51.0,3.6,23.0,55.0,63.31,45.38
2017,5,8,18,45,12.0,29.5,3.45,23.0,31.5,34.83,20.39
2017,5,8,19,0,0.0,8.0,3.3,23.0,8.0,7.28,0.0
2017,5,8,19,15,0.0,4.0,3.3,22.5,4.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,5,45,9.5,5.5,3.1,18.0,6.0,5.0,0.0
2017,5,9,6,0,19.0,11.0,3.2,18.0,12.0,9.74,0.0
2017,5,9,6,15,68.5,35.5,3.35,18.5,45.0,29.33,18.63
2017,5,9,6,30,118.0,60.0,3.5,19.0,78.0,46.66,34.63
2017,5,9,6,45,166.0,85.5,3.7,19.5,123.0,64.96,51.01
2017,5,9,7,0,214.0,111.0,3.9,20.0,168.0,82.57,66.49
2017,5,9,7,15,107.0,86.5,4.05,20.5,115.0,69.58,55.13
2017,5,9,7,30,0.0,62.0,4.2,21.0,62.0,54.77,42.1
2017,5,9,7,45,0.0,79.5,4.35,21.5,79.5,70.21,55.16
2017,5,9,8,0,0.0,97.0,4.5,22.0,97.0,84.83,67.31
2017,5,9,8,15,70.5,175.5,4.6,22.5,215.5,144.89,109.9
2017,5,9,8,30,141.0,254.0,4.7,23.0,334.0,207.92,155.51
2017,5,9,8,45,133.5,285.5,4.8,23.5,367.0,242.06,181.93
2017,5,9,9,0,126.0,317.0,4.9,24.0,400.0,275.86,208.33
2017,5,9,9,15,63.0,219.0,4.9,24.5,260.5,202.91,153.66
2017,5,9,9,30,0.0,121.0,4.9,25.0,121.0,106.77,79.42
2017,5,9,9,45,4.5,168.0,4.95,25.5,171.5,149.14,112.28
2017,5,9,10,0,9.0,215.0,5.0,26.0,222.0,191.99,144.95
2017,5,9,10,15,8.5,204.5,5.0,26.0,211.5,183.97,138.52
2017,5,9,10,30,8.0,194.0,5.0,26.0,201.0,175.61,131.93
2017,5,9,10,45,10.5,227.5,5.0,26.5,237.0,207.17,155.72
2017,5,9,11,0,13.0,261.0,5.0,27.0,273.0,239.23,179.56
2017,5,9,11,15,13.5,264.0,5.0,27.0,277.0,243.63,182.72
2017,5,9,11,30,14.0,267.0,5.0,27.0,281.0,248.03,185.94
2017,5,9,11,45,7.5,200.5,5.05,27.5,208.0,184.83,137.58
2017,5,9,12,0,1.0,134.0,5.1,28.0,135.0,120.48,87.99
2017,5,9,12,15,1.0,134.5,5.15,28.0,135.5,121.12,88.52
2017,5,9,12,30,1.0,135.0,5.2,28.0,136.0,121.73,88.99
2017,5,9,12,45,2.0,140.5,5.3,28.0,142.5,127.76,93.68
2017,5,9,13,0,3.0,146.0,5.4,28.0,149.0,133.82,98.41
2017,5,9,13,15,1.5,138.5,5.45,28.0,140.5,125.69,92.14
2017,5,9,13,30,0.0,131.0,5.5,28.0,132.0,117.47,85.82
2017,5,9,13,45,11.5,235.0,5.6,28.0,246.0,224.29,167.98
2017,5,9,14,0,23.0,339.0,5.7,28.0,360.0,334.14,250.76
2017,5,9,14,15,16.5,275.5,5.75,28.0,290.5,268.08,201.33
2017,5,9,14,30,10.0,212.0,5.8,28.0,221.0,202.2,151.6
2017,5,9,14,45,33.5,285.5,5.85,28.0,313.0,308.45,233.3
2017,5,9,15,0,57.0,359.0,5.9,28.0,405.0,408.63,308.92
2017,5,9,15,15,28.5,250.0,5.95,27.5,273.0,269.14,204.46
2017,5,9,15,30,0.0,141.0,6.0,27.0,141.0,126.75,94.48
2017,5,9,15,45,1.0,152.5,6.05,27.0,153.0,138.62,104.17
2017,5,9,16,0,2.0,164.0,6.1,27.0,165.0,150.77,114.05
2017,5,9,16,15,12.5,185.5,6.05,26.5,192.5,181.12,138.86
2017,5,9,16,30,23.0,207.0,6.0,26.0,220.0,212.12,164.25
2017,5,9,16,45,11.5,151.5,5.95,26.0,158.0,147.93,113.71
2017,5,9,17,0,0.0,96.0,5.9,26.0,96.0,85.81,64.02
2017,5,9,17,15,0.0,82.5,5.75,25.5,82.5,73.37,54.33
2017,5,9,17,30,0.0,69.0,5.6,25.0,69.0,61.0,44.52
2017,5,9,17,45,82.5,91.0,5.45,25.0,112.0,144.73,114.08
2017,5,9,18,0,165.0,113.0,5.3,25.0,155.0,213.89,169.39
2017,5,9,18,15,120.0,84.0,5.1,24.5,110.5,152.72,118.48
2017,5,9,18,30,75.0,55.0,4.9,24.0,66.0,95.31,70.48
2017,5,9,18,45,37.5,30.5,4.75,23.5,36.0,50.15,31.71
2017,5,9,19,0,0.0,6.0,4.6,23.0,6.0,5.46,0.0
2017,5,9,19,15,0.0,3.0,4.6,22.5,3.0,2.73,0.0
2017,5,9,19,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,1.0,3.35,19.5,1.0,0.91,0.0
2017,5,10,6,0,0.0,2.0,3.4,20.0,2.0,1.75,0.0
2017,5,10,6,15,0.0,8.0,3.55,20.0,8.0,7.02,0.15
2017,5,10,6,30,0.0,14.0,3.7,20.0,14.0,12.3,4.96
2017,5,10,6,45,0.0,21.5,3.9,20.5,21.5,18.91,10.86
2017,5,10,7,0,0.0,29.0,4.1,21.0,29.0,25.53,16.71
2017,5,10,7,15,0.0,37.5,4.35,21.5,37.5,33.05,23.23
2017,5,10,7,30,0.0,46.0,4.6,22.0,46.0,40.58,29.65
2017,5,10,7,45,0.0,87.0,4.9,22.5,87.0,76.3,60.16
2017,5,10,8,0,0.0,128.0,5.2,23.0,128.0,108.97,87.51
2017,5,10,8,15,0.0,107.0,5.35,23.5,107.0,93.53,70.61
2017,5,10,8,30,0.0,86.0,5.5,24.0,86.0,76.18,56.24
2017,5,10,8,45,0.0,113.5,5.7,24.5,113.5,99.75,74.81
2017,5,10,9,0,0.0,141.0,5.9,25.0,141.0,123.07,92.91
2017,5,10,9,15,10.0,203.5,5.9,25.5,211.0,178.34,135.55
2017,5,10,9,30,20.0,266.0,5.9,26.0,281.0,234.59,178.29
2017,5,10,9,45,21.0,280.5,5.95,26.5,297.0,249.75,189.22
2017,5,10,10,0,22.0,295.0,6.0,27.0,313.0,265.06,200.24
2017,5,10,10,15,23.0,307.5,5.95,27.0,327.5,278.84,210.42
2017,5,10,10,30,24.0,320.0,5.9,27.0,342.0,290.26,218.79
2017,5,10,10,45,17.5,263.0,5.9,27.5,279.0,242.35,181.99
2017,5,10,11,0,11.0,206.0,5.9,28.0,216.0,189.83,141.62
2017,5,10,11,15,11.0,210.5,5.85,28.0,221.0,194.75,145.31
2017,5,10,11,30,11.0,215.0,5.8,28.0,226.0,199.67,148.95
2017,5,10,11,45,35.0,335.0,5.8,28.5,369.5,330.42,247.15
2017,5,10,12,0,59.0,455.0,5.8,29.0,513.0,463.67,344.07
2017,5,10,12,15,63.5,462.5,5.8,29.0,525.5,480.45,355.95
2017,5,10,12,30,68.0,470.0,5.8,29.0,538.0,497.34,368.22
2017,5,10,12,45,129.0,485.5,5.8,29.5,612.0,583.6,430.86
2017,5,10,13,0,190.0,501.0,5.8,30.0,686.0,664.14,488.19
2017,5,10,13,15,115.5,457.5,5.8,30.0,569.5,557.89,411.49
2017,5,10,13,30,41.0,414.0,5.8,30.0,453.0,434.91,321.6
2017,5,10,13,45,57.5,425.5,5.8,30.0,479.0,465.63,344.94
2017,5,10,14,0,74.0,437.0,5.8,30.0,505.0,496.6,368.05
2017,5,10,14,15,85.5,429.0,5.75,30.0,505.0,502.64,373.14
2017,5,10,14,30,97.0,421.0,5.7,30.0,505.0,508.19,378.0
2017,5,10,14,45,73.0,386.0,5.7,30.0,447.5,450.29,336.05
2017,5,10,15,0,49.0,351.0,5.7,30.0,390.0,392.21,293.59
2017,5,10,15,15,47.0,330.5,5.65,29.5,366.5,370.3,278.66
2017,5,10,15,30,45.0,310.0,5.6,29.0,343.0,348.11,263.32
2017,5,10,15,45,29.0,263.5,5.6,28.5,284.0,285.38,216.81
2017,5,10,16,0,13.0,217.0,5.6,28.0,225.0,211.92,161.15
2017,5,10,16,15,92.0,233.5,5.6,27.5,285.5,308.06,238.82
2017,5,10,16,30,171.0,250.0,5.6,27.0,346.0,402.08,313.64
2017,5,10,16,45,88.0,200.5,5.6,27.0,250.0,267.17,208.61
2017,5,10,17,0,5.0,151.0,5.6,27.0,154.0,143.68,109.98
2017,5,10,17,15,2.5,131.0,5.45,26.5,132.5,123.08,94.15
2017,5,10,17,30,0.0,111.0,5.3,26.0,111.0,102.66,78.11
2017,5,10,17,45,0.0,90.0,5.2,25.5,90.0,82.81,62.28
2017,5,10,18,0,0.0,69.0,5.1,25.0,69.0,62.85,46.05
2017,5,10,18,15,0.0,50.0,4.85,24.5,50.0,44.85,31.14
2017,5,10,18,30,0.0,31.0,4.6,24.0,31.0,27.33,16.48
2017,5,10,18,45,0.0,17.5,4.45,23.5,17.5,15.4,6.1
2017,5,10,19,0,0.0,4.0,4.3,23.0,4.0,3.5,0.0
2017,5,10,19,15,0.0,2.0,4.2,22.5,2.0,1.82,0.0
2017,5,10,19,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,45,14.5,8.0,0.85,20.5,8.5,7.28,0.0
2017,5,11,6,0,29.0,16.0,0.9,21.0,17.0,13.81,0.0
2017,5,11,6,15,94.0,40.0,1.0,21.5,53.5,31.77,20.61
2017,5,11,6,30,159.0,64.0,1.1,22.0,90.0,49.63,36.81
2017,5,11,6,45,213.0,87.0,1.2,22.5,136.0,66.19,51.47
2017,5,11,7,0,267.0,110.0,1.3,23.0,182.0,82.19,65.3
2017,5,11,7,15,133.5,105.0,1.25,23.0,141.0,82.43,65.5
2017,5,11,7,30,0.0,100.0,1.2,23.0,100.0,85.73,68.16
2017,5,11,7,45,0.0,111.5,1.2,23.0,111.5,95.51,76.19
2017,5,11,8,0,0.0,123.0,1.2,23.0,123.0,105.21,84.03
2017,5,11,8,15,0.0,137.0,1.25,23.0,137.0,117.36,89.64
2017,5,11,8,30,0.0,151.0,1.3,23.0,151.0,129.57,98.99
2017,5,11,8,45,1.0,158.0,1.4,23.5,159.0,136.44,103.81
2017,5,11,9,0,2.0,165.0,1.5,24.0,167.0,143.34,108.66
2017,5,11,9,15,4.0,176.0,1.65,24.5,179.5,153.94,116.37
2017,5,11,9,30,6.0,187.0,1.8,25.0,192.0,164.82,124.27
2017,5,11,9,45,3.0,145.0,2.0,25.5,147.5,128.87,96.06
2017,5,11,10,0,0.0,103.0,2.2,26.0,103.0,91.36,66.59
2017,5,11,10,15,5.0,157.0,2.35,26.5,161.5,141.17,105.02
2017,5,11,10,30,10.0,211.0,2.5,27.0,220.0,191.44,143.01
2017,5,11,10,45,12.0,239.5,2.65,27.5,250.5,218.48,162.91
2017,5,11,11,0,14.0,268.0,2.8,28.0,281.0,245.93,182.98
2017,5,11,11,15,35.0,354.5,2.85,28.0,387.5,339.32,252.01
2017,5,11,11,30,56.0,441.0,2.9,28.0,494.0,436.06,321.67
2017,5,11,11,45,28.0,278.5,2.95,28.5,305.0,273.87,202.94
2017,5,11,12,0,0.0,116.0,3.0,29.0,116.0,103.54,74.38
2017,5,11,12,15,0.5,125.0,3.0,29.0,125.5,112.15,81.15
2017,5,11,12,30,1.0,134.0,3.0,29.0,135.0,120.83,87.77
2017,5,11,12,45,37.0,302.5,3.0,29.5,339.0,315.08,233.58
2017,5,11,13,0,73.0,471.0,3.0,30.0,543.0,513.32,374.29
2017,5,11,13,15,47.0,405.5,2.95,30.0,451.5,428.93,313.63
2017,5,11,13,30,21.0,340.0,2.9,30.0,360.0,330.8,243.1
2017,5,11,13,45,22.0,339.5,2.85,30.5,360.0,332.38,244.26
2017,5,11,14,0,23.0,339.0,2.8,31.0,360.0,333.89,245.1
2017,5,11,14,15,17.5,291.5,2.7,30.5,307.5,284.07,209.44
2017,5,11,14,30,12.0,244.0,2.6,30.0,255.0,234.16,173.25
2017,5,11,14,45,19.0,276.0,2.55,30.0,292.0,271.9,201.81
2017,5,11,15,0,26.0,308.0,2.5,30.0,329.0,325.09,241.23
2017,5,11,15,15,67.5,327.0,2.4,29.5,377.5,385.49,287.33
2017,5,11,15,30,109.0,346.0,2.3,29.0,426.0,445.19,332.4
2017,5,11,15,45,67.0,295.5,2.2,29.0,343.5,353.26,265.01
2017,5,11,16,0,25.0,245.0,2.1,29.0,261.0,250.13,188.21
2017,5,11,16,15,99.5,247.5,1.95,28.5,304.5,329.24,250.99
2017,5,11,16,30,174.0,250.0,1.8,28.0,348.0,403.97,308.7
2017,5,11,16,45,87.0,134.5,1.65,28.0,183.5,205.6,158.47
2017,5,11,17,0,0.0,19.0,1.5,28.0,19.0,16.74,7.89
2017,5,11,17,15,0.0,16.5,1.3,27.5,16.5,14.52,6.22
2017,5,11,17,30,0.0,14.0,1.1,27.0,14.0,12.31,4.46
2017,5,11,17,45,112.0,62.5,0.95,26.5,91.5,136.5,106.82
2017,5,11,18,0,224.0,111.0,0.8,26.0,169.0,249.04,194.31
2017,5,11,18,15,163.5,87.0,0.7,25.5,123.5,183.21,140.53
2017,5,11,18,30,103.0,63.0,0.6,25.0,78.0,116.93,86.59
2017,5,11,18,45,56.0,37.0,0.5,25.0,44.5,65.5,43.2
2017,5,11,19,0,9.0,11.0,0.4,25.0,11.0,12.43,0.0
2017,5,11,19,15,4.5,5.5,0.35,24.5,5.5,5.0,0.0
2017,5,11,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,12,5,45,70.5,10.0,3.4,15.5,14.0,9.1,0.0
2017,5,12,6,0,141.0,20.0,3.6,16.0,28.0,15.75,0.29
2017,5,12,6,15,264.0,34.0,3.95,16.5,69.5,27.44,17.5
2017,5,12,6,30,387.0,48.0,4.3,17.0,111.0,38.03,27.53
2017,5,12,6,45,467.0,58.0,4.7,17.5,163.5,44.55,33.62
2017,5,12,7,0,547.0,68.0,5.1,18.0,216.0,50.81,39.23
2017,5,12,7,15,600.0,75.0,5.2,18.5,272.0,54.26,42.18
2017,5,12,7,30,653.0,82.0,5.3,19.0,328.0,57.57,44.88
2017,5,12,7,45,693.0,87.0,5.4,19.5,385.0,59.16,46.01
2017,5,12,8,0,733.0,92.0,5.5,20.0,442.0,62.22,48.37
2017,5,12,8,15,760.0,96.5,5.45,20.5,497.0,122.31,68.5
2017,5,12,8,30,787.0,101.0,5.4,21.0,552.0,179.35,106.22
2017,5,12,8,45,808.5,104.0,5.4,22.0,604.0,237.15,152.4
2017,5,12,9,0,830.0,107.0,5.4,23.0,656.0,297.01,203.3
2017,5,12,9,15,845.0,110.0,5.35,23.5,703.5,356.57,255.11
2017,5,12,9,30,860.0,113.0,5.3,24.0,751.0,421.34,310.12
2017,5,12,9,45,871.5,115.0,5.25,24.5,793.0,478.94,358.4
2017,5,12,10,0,883.0,117.0,5.2,25.0,835.0,536.22,404.92
2017,5,12,10,15,891.0,119.0,5.15,25.5,870.0,591.0,448.06
2017,5,12,10,30,899.0,121.0,5.1,26.0,905.0,644.59,488.89
2017,5,12,10,45,904.5,122.5,5.05,26.5,933.0,694.72,525.94
2017,5,12,11,0,910.0,124.0,5.0,27.0,961.0,742.96,560.53
2017,5,12,11,15,914.0,125.0,4.95,27.5,981.0,787.56,590.99
2017,5,12,11,30,918.0,126.0,4.9,28.0,1001.0,829.75,618.04
2017,5,12,11,45,924.0,124.0,4.9,28.5,1014.0,868.42,642.63
2017,5,12,12,0,930.0,122.0,4.9,29.0,1027.0,904.44,665.19
2017,5,12,12,15,930.5,122.0,4.9,29.0,1030.5,934.63,685.07
2017,5,12,12,30,931.0,122.0,4.9,29.0,1034.0,961.65,702.85
2017,5,12,12,45,929.0,122.0,4.9,29.5,1028.5,983.09,715.48
2017,5,12,13,0,927.0,122.0,4.9,30.0,1023.0,1000.99,725.83
2017,5,12,13,15,924.5,121.5,4.9,30.0,1010.0,1014.28,734.73
2017,5,12,13,30,922.0,121.0,4.9,30.0,997.0,1023.77,741.29
2017,5,12,13,45,917.0,120.5,4.9,30.0,975.5,1026.97,743.89
2017,5,12,14,0,912.0,120.0,4.9,30.0,954.0,1026.28,744.13
2017,5,12,14,15,906.0,118.5,4.9,30.0,925.5,1019.75,740.71
2017,5,12,14,30,900.0,117.0,4.9,30.0,897.0,1009.41,734.97
2017,5,12,14,45,893.0,114.5,4.9,30.0,861.5,993.35,725.59
2017,5,12,15,0,886.0,112.0,4.9,30.0,826.0,973.7,713.95
2017,5,12,15,15,875.0,109.5,4.85,30.0,784.5,946.84,697.21
2017,5,12,15,30,864.0,107.0,4.8,30.0,743.0,916.86,678.42
2017,5,12,15,45,848.5,105.0,4.8,30.0,695.0,880.51,655.62
2017,5,12,16,0,833.0,103.0,4.8,30.0,647.0,849.47,636.37
2017,5,12,16,15,813.5,99.5,4.7,29.5,595.5,803.07,606.95
2017,5,12,16,30,794.0,96.0,4.6,29.0,544.0,755.02,576.03
2017,5,12,16,45,766.5,92.0,4.5,28.5,489.0,699.02,538.92
2017,5,12,17,0,739.0,88.0,4.4,28.0,434.0,642.65,500.82
2017,5,12,17,15,702.0,83.0,4.0,27.5,377.5,581.54,455.77
2017,5,12,17,30,665.0,78.0,3.6,27.0,321.0,519.24,408.58
2017,5,12,17,45,609.5,71.0,3.2,26.5,265.0,445.91,351.42
2017,5,12,18,0,554.0,64.0,2.8,26.0,209.0,376.75,295.59
2017,5,12,18,15,470.5,54.5,2.5,24.5,157.0,296.59,230.52
2017,5,12,18,30,387.0,45.0,2.2,23.0,105.0,224.77,170.07
2017,5,12,18,45,253.5,31.0,1.95,22.0,64.0,140.39,97.82
2017,5,12,19,0,120.0,17.0,1.7,21.0,23.0,61.24,0.0
2017,5,12,19,15,60.0,8.5,1.7,20.5,11.5,21.46,0.0
2017,5,12,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,13,5,45,71.5,10.5,1.45,14.5,15.0,9.55,0.0
2017,5,13,6,0,143.0,21.0,1.6,15.0,30.0,16.53,1.77
2017,5,13,6,15,267.5,35.5,1.7,15.5,72.5,27.62,17.84
2017,5,13,6,30,392.0,50.0,1.8,16.0,115.0,39.76,29.21
2017,5,13,6,45,472.0,60.0,1.9,17.0,167.5,46.2,35.18
2017,5,13,7,0,552.0,70.0,2.0,18.0,220.0,52.4,40.65
2017,5,13,7,15,605.0,77.0,2.0,19.0,276.5,55.78,43.43
2017,5,13,7,30,658.0,84.0,2.0,20.0,333.0,59.02,45.96
2017,5,13,7,45,695.5,89.5,2.05,21.0,389.5,60.89,47.21
2017,5,13,8,0,733.0,95.0,2.1,22.0,446.0,64.46,49.87
2017,5,13,8,15,760.0,99.5,2.05,22.5,501.5,124.73,69.67
2017,5,13,8,30,787.0,104.0,2.0,23.0,557.0,181.71,106.69
2017,5,13,8,45,807.5,108.0,2.0,24.0,609.0,240.03,152.29
2017,5,13,9,0,828.0,112.0,2.0,25.0,661.0,300.3,202.17
2017,5,13,9,15,843.0,115.0,2.05,25.5,708.5,359.7,252.35
2017,5,13,9,30,858.0,118.0,2.1,26.0,756.0,419.84,302.24
2017,5,13,9,45,870.0,120.0,2.15,26.5,798.0,481.84,352.06
2017,5,13,10,0,882.0,122.0,2.2,27.0,840.0,539.25,396.98
2017,5,13,10,15,890.5,124.0,2.2,27.0,875.5,594.22,439.35
2017,5,13,10,30,899.0,126.0,2.2,27.0,911.0,648.05,479.6
