Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,10,45,906.5,127.0,2.2,27.5,939.5,699.04,515.72
2017,5,13,11,0,914.0,128.0,2.2,28.0,968.0,748.3,549.55
2017,5,13,11,15,918.0,129.0,2.15,28.5,988.5,793.05,578.52
2017,5,13,11,30,922.0,130.0,2.1,29.0,1009.0,835.36,604.02
2017,5,13,11,45,927.5,128.5,2.1,29.5,1022.0,874.18,627.28
2017,5,13,12,0,933.0,127.0,2.1,30.0,1035.0,910.34,648.57
2017,5,13,12,15,934.0,127.0,2.05,30.0,1039.0,941.06,667.07
2017,5,13,12,30,935.0,127.0,2.0,30.0,1043.0,968.66,683.53
2017,5,13,12,45,935.0,126.0,2.0,30.5,1038.5,991.18,695.95
2017,5,13,13,0,935.0,125.0,2.0,31.0,1034.0,1010.21,706.25
2017,5,13,13,15,932.5,124.5,2.0,31.0,1021.0,1023.66,714.62
2017,5,13,13,30,930.0,124.0,2.0,31.0,1008.0,1033.28,720.81
2017,5,13,13,45,927.0,122.0,2.05,31.5,987.0,1037.07,722.74
2017,5,13,14,0,924.0,120.0,2.1,32.0,966.0,1036.9,722.43
2017,5,13,14,15,918.0,118.5,2.1,32.0,937.0,1030.36,719.25
2017,5,13,14,30,912.0,117.0,2.1,32.0,908.0,1019.98,713.9
2017,5,13,14,45,894.0,120.0,2.15,32.0,869.5,998.94,702.65
2017,5,13,15,0,876.0,123.0,2.2,32.0,831.0,974.67,689.48
2017,5,13,15,15,864.5,120.5,2.25,31.5,788.5,947.71,675.95
2017,5,13,15,30,853.0,118.0,2.3,31.0,746.0,926.58,666.06
2017,5,13,15,45,839.0,114.0,2.4,31.0,698.5,889.35,644.68
2017,5,13,16,0,825.0,110.0,2.5,31.0,651.0,849.56,621.4
2017,5,13,16,15,804.5,106.5,2.55,30.5,598.5,802.66,593.8
2017,5,13,16,30,784.0,103.0,2.6,30.0,546.0,754.16,564.52
2017,5,13,16,45,758.0,98.0,2.7,30.0,491.0,698.58,528.74
2017,5,13,17,0,732.0,93.0,2.8,30.0,436.0,645.45,493.48
2017,5,13,17,15,694.5,87.0,2.6,29.0,379.5,580.63,448.16
2017,5,13,17,30,657.0,81.0,2.4,28.0,323.0,517.23,402.26
2017,5,13,17,45,604.0,73.5,2.25,27.0,267.0,445.17,348.08
2017,5,13,18,0,551.0,66.0,2.1,26.0,211.0,377.02,294.6
2017,5,13,18,15,469.0,56.0,2.05,25.0,158.5,297.19,230.08
2017,5,13,18,30,387.0,46.0,2.0,24.0,106.0,225.53,169.98
2017,5,13,18,45,259.0,32.0,2.0,23.0,65.0,143.07,99.85
2017,5,13,19,0,131.0,18.0,2.0,22.0,24.0,65.83,0.0
2017,5,13,19,15,65.5,9.0,2.05,21.5,12.0,23.15,0.0
2017,5,13,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,5,45,61.5,11.0,1.2,15.5,14.5,10.01,0.0
2017,5,14,6,0,123.0,22.0,1.3,16.0,29.0,17.28,3.07
2017,5,14,6,15,235.5,38.0,1.4,16.5,70.5,29.49,19.4
2017,5,14,6,30,348.0,54.0,1.5,17.0,112.0,41.32,30.48
2017,5,14,6,45,428.0,65.0,1.6,18.0,163.5,50.3,38.63
2017,5,14,7,0,508.0,76.0,1.7,19.0,215.0,57.12,44.6
2017,5,14,7,15,561.0,84.0,2.15,20.0,270.0,61.02,47.81
2017,5,14,7,30,614.0,92.0,2.6,21.0,325.0,64.74,50.7
2017,5,14,7,45,655.0,97.5,3.1,22.5,381.0,66.31,51.55
2017,5,14,8,0,696.0,103.0,3.6,24.0,437.0,69.75,53.93
2017,5,14,8,15,723.5,108.0,3.65,24.5,491.5,122.1,68.26
2017,5,14,8,30,751.0,113.0,3.7,25.0,546.0,177.76,104.53
2017,5,14,8,45,772.5,117.0,3.75,26.0,597.5,240.07,153.16
2017,5,14,9,0,794.0,121.0,3.8,27.0,649.0,298.43,201.42
2017,5,14,9,15,810.0,124.0,3.75,27.5,695.5,356.09,250.14
2017,5,14,9,30,826.0,127.0,3.7,28.0,742.0,414.65,298.82
2017,5,14,9,45,838.5,129.5,3.65,28.5,783.5,471.91,345.29
2017,5,14,10,0,851.0,132.0,3.6,29.0,825.0,529.13,390.2
2017,5,14,10,15,859.5,134.0,3.55,29.5,860.0,584.69,432.38
2017,5,14,10,30,868.0,136.0,3.5,30.0,895.0,636.94,470.82
2017,5,14,10,45,874.5,137.5,3.5,30.5,922.5,686.18,506.11
2017,5,14,11,0,881.0,139.0,3.5,31.0,950.0,733.7,539.17
2017,5,14,11,15,885.5,140.0,3.45,31.0,970.0,777.41,569.67
2017,5,14,11,30,890.0,141.0,3.4,31.0,990.0,818.83,596.55
2017,5,14,11,45,890.5,142.5,3.35,31.5,1001.5,854.99,618.43
2017,5,14,12,0,891.0,144.0,3.3,32.0,1013.0,888.32,638.24
2017,5,14,12,15,891.5,144.5,3.25,32.0,1016.5,917.92,656.76
2017,5,14,12,30,892.0,145.0,3.2,32.0,1020.0,944.58,673.33
2017,5,14,12,45,890.5,145.0,3.15,32.5,1015.0,965.89,685.07
2017,5,14,13,0,889.0,145.0,3.1,33.0,1010.0,983.88,694.71
2017,5,14,13,15,886.0,144.0,3.05,33.0,997.0,996.03,702.14
2017,5,14,13,30,883.0,143.0,3.0,33.0,984.0,1004.52,707.4
2017,5,14,13,45,878.0,142.0,3.0,33.0,962.5,1007.33,709.63
2017,5,14,14,0,873.0,141.0,3.0,33.0,941.0,1006.39,709.7
2017,5,14,14,15,866.0,139.5,3.0,33.0,912.5,999.28,706.05
2017,5,14,14,30,859.0,138.0,3.0,33.0,884.0,988.53,700.26
2017,5,14,14,45,853.5,133.5,3.0,33.0,849.5,972.64,691.36
2017,5,14,15,0,848.0,129.0,3.0,33.0,815.0,953.19,680.3
2017,5,14,15,15,836.0,126.5,3.0,33.0,773.0,935.92,670.73
2017,5,14,15,30,824.0,124.0,3.0,33.0,731.0,905.73,652.81
2017,5,14,15,45,512.5,213.0,3.05,33.0,582.5,703.84,517.79
2017,5,14,16,0,201.0,302.0,3.1,33.0,434.0,489.71,363.24
2017,5,14,16,15,476.5,205.0,3.1,32.5,484.5,635.79,476.11
2017,5,14,16,30,752.0,108.0,3.1,32.0,535.0,733.59,549.49
2017,5,14,16,45,726.0,102.5,3.1,31.5,481.0,681.92,515.72
2017,5,14,17,0,700.0,97.0,3.1,31.0,427.0,626.76,478.96
2017,5,14,17,15,662.0,91.0,2.85,30.5,371.5,563.09,433.33
2017,5,14,17,30,624.0,85.0,2.6,30.0,316.0,500.94,387.46
2017,5,14,17,45,572.0,77.0,2.4,29.5,261.5,430.57,333.96
2017,5,14,18,0,520.0,69.0,2.2,29.0,207.0,364.03,281.49
2017,5,14,18,15,440.0,58.5,2.05,27.5,156.0,286.27,219.62
2017,5,14,18,30,360.0,48.0,1.9,26.0,105.0,216.45,161.97
2017,5,14,18,45,240.5,33.5,1.75,25.0,65.0,136.4,94.72
2017,5,14,19,0,121.0,19.0,1.6,24.0,25.0,64.43,0.76
2017,5,14,19,15,60.5,9.5,1.7,23.5,12.5,22.44,0.0
2017,5,14,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,5,45,69.5,12.0,2.05,17.5,16.0,10.91,0.0
2017,5,15,6,0,139.0,24.0,2.3,18.0,32.0,18.88,4.66
2017,5,15,6,15,255.5,38.5,2.6,18.5,74.0,29.89,19.59
2017,5,15,6,30,372.0,53.0,2.9,19.0,116.0,42.23,30.99
2017,5,15,6,45,453.5,63.0,3.2,20.0,168.0,48.54,36.77
2017,5,15,7,0,535.0,73.0,3.5,21.0,220.0,54.63,42.07
2017,5,15,7,15,586.5,80.0,3.55,21.5,275.0,57.88,44.78
2017,5,15,7,30,638.0,87.0,3.6,22.0,330.0,60.99,47.26
2017,5,15,7,45,424.0,144.5,3.7,22.5,316.5,98.06,78.64
2017,5,15,8,0,210.0,202.0,3.8,23.0,303.0,146.47,118.87
2017,5,15,8,15,262.5,220.0,3.85,23.5,361.5,173.06,124.94
2017,5,15,8,30,315.0,238.0,3.9,24.0,420.0,214.11,151.99
2017,5,15,8,45,559.5,176.0,3.95,25.0,534.5,236.71,159.51
2017,5,15,9,0,804.0,114.0,4.0,26.0,649.0,295.3,199.59
2017,5,15,9,15,818.5,117.0,4.0,26.5,695.0,352.95,248.75
2017,5,15,9,30,833.0,120.0,4.0,27.0,741.0,411.31,297.74
2017,5,15,9,45,842.5,123.0,4.05,27.5,781.0,471.4,346.79
2017,5,15,10,0,852.0,126.0,4.1,28.0,821.0,526.7,390.87
2017,5,15,10,15,860.0,128.0,4.1,28.5,855.0,579.68,431.78
2017,5,15,10,30,868.0,130.0,4.1,29.0,889.0,631.52,470.56
2017,5,15,10,45,873.5,131.5,4.1,29.5,916.0,680.0,505.77
2017,5,15,11,0,879.0,133.0,4.1,30.0,943.0,726.65,538.71
2017,5,15,11,15,882.5,134.0,4.1,30.5,962.5,769.42,567.96
2017,5,15,11,30,886.0,135.0,4.1,31.0,982.0,809.83,593.59
2017,5,15,11,45,897.5,129.0,4.1,31.5,996.0,848.3,617.62
2017,5,15,12,0,909.0,123.0,4.1,32.0,1010.0,884.51,639.91
2017,5,15,12,15,909.0,123.0,4.1,32.0,1013.0,913.49,658.6
2017,5,15,12,30,909.0,123.0,4.1,32.0,1016.0,939.39,675.3
2017,5,15,12,45,681.5,280.0,4.1,32.5,947.5,914.53,656.38
2017,5,15,13,0,454.0,437.0,4.1,33.0,879.0,864.81,615.89
2017,5,15,13,15,677.5,279.0,4.1,33.0,929.0,943.38,675.04
2017,5,15,13,30,901.0,121.0,4.1,33.0,979.0,999.93,712.37
2017,5,15,13,45,895.0,120.5,4.15,33.5,957.5,1002.0,712.68
2017,5,15,14,0,889.0,120.0,4.2,34.0,936.0,1000.29,711.07
2017,5,15,14,15,688.5,233.5,4.25,34.0,853.5,938.67,672.39
2017,5,15,14,30,488.0,347.0,4.3,34.0,771.0,853.07,612.18
2017,5,15,14,45,508.5,321.0,4.35,34.0,747.5,844.85,609.27
2017,5,15,15,0,529.0,295.0,4.4,34.0,724.0,833.23,603.69
2017,5,15,15,15,643.0,221.5,4.45,33.5,715.5,861.09,628.43
2017,5,15,15,30,757.0,148.0,4.5,33.0,707.0,869.4,637.17
2017,5,15,15,45,686.0,166.0,4.6,33.0,647.5,813.44,601.17
2017,5,15,16,0,615.0,184.0,4.7,33.0,588.0,752.38,560.77
2017,5,15,16,15,615.0,165.0,4.75,32.5,542.0,712.74,536.44
2017,5,15,16,30,615.0,146.0,4.8,32.0,496.0,670.48,509.54
2017,5,15,16,45,558.0,145.0,4.85,32.0,438.5,602.18,460.95
2017,5,15,17,0,501.0,144.0,4.9,32.0,381.0,531.21,409.47
2017,5,15,17,15,465.0,132.5,4.85,31.5,330.5,472.23,366.57
2017,5,15,17,30,429.0,121.0,4.8,31.0,280.0,415.23,323.86
2017,5,15,17,45,383.0,106.5,4.75,30.5,230.5,351.6,274.72
2017,5,15,18,0,337.0,92.0,4.7,30.0,181.0,291.81,227.08
2017,5,15,18,15,275.5,74.5,4.65,29.0,136.0,225.78,173.61
2017,5,15,18,30,214.0,57.0,4.6,28.0,91.0,166.18,124.12
2017,5,15,18,45,128.0,37.5,4.55,27.5,55.5,95.26,65.24
2017,5,15,19,0,42.0,18.0,4.5,27.0,20.0,35.92,1.3
2017,5,15,19,15,21.0,9.0,4.6,26.5,10.0,12.97,0.0
2017,5,15,19,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,5.15,23.5,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.05,22.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.4,20.5,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,5,45,0.0,10.0,4.0,20.0,10.0,9.1,0.0
2017,5,16,6,0,0.0,20.0,4.1,20.0,20.0,17.52,4.49
2017,5,16,6,15,64.5,46.0,4.3,20.5,57.0,37.07,25.44
2017,5,16,6,30,129.0,72.0,4.5,21.0,94.0,56.41,42.88
2017,5,16,6,45,64.5,47.0,4.75,21.5,58.0,39.64,28.82
2017,5,16,7,0,0.0,22.0,5.0,22.0,22.0,19.35,11.24
2017,5,16,7,15,0.0,45.0,5.15,22.5,45.0,39.69,28.87
2017,5,16,7,30,0.0,68.0,5.3,23.0,68.0,60.11,46.31
2017,5,16,7,45,0.0,93.0,5.45,23.5,93.0,81.21,64.05
2017,5,16,8,0,0.0,118.0,5.6,24.0,118.0,101.51,80.82
2017,5,16,8,15,0.0,133.0,5.7,24.5,133.0,114.35,87.01
2017,5,16,8,30,0.0,148.0,5.8,25.0,148.0,127.28,96.81
2017,5,16,8,45,0.5,153.0,5.9,25.5,153.5,132.35,100.28
2017,5,16,9,0,1.0,158.0,6.0,26.0,159.0,137.38,103.7
2017,5,16,9,15,2.0,161.5,6.0,26.0,163.5,141.3,106.46
2017,5,16,9,30,3.0,165.0,6.0,26.0,168.0,145.26,109.29
2017,5,16,9,45,4.5,172.5,6.05,26.5,177.0,152.91,114.78
2017,5,16,10,0,6.0,180.0,6.1,27.0,186.0,160.74,120.41
2017,5,16,10,15,7.0,185.0,6.1,27.5,191.5,166.34,124.31
2017,5,16,10,30,8.0,190.0,6.1,28.0,197.0,172.04,128.28
2017,5,16,10,45,8.5,194.5,6.15,28.5,202.5,177.09,131.76
2017,5,16,11,0,9.0,199.0,6.2,29.0,208.0,182.19,135.27
2017,5,16,11,15,11.0,201.5,6.2,29.0,212.5,186.68,138.64
2017,5,16,11,30,13.0,204.0,6.2,29.0,217.0,191.32,142.15
2017,5,16,11,45,13.5,232.5,6.2,29.5,246.0,217.98,161.91
2017,5,16,12,0,14.0,261.0,6.2,30.0,275.0,244.91,181.68
2017,5,16,12,15,15.0,275.0,6.2,30.0,290.0,259.5,192.54
2017,5,16,12,30,16.0,289.0,6.2,30.0,305.0,274.22,203.51
2017,5,16,12,45,12.0,233.5,6.25,30.0,246.0,221.1,163.78
2017,5,16,13,0,8.0,178.0,6.3,30.0,187.0,167.46,123.34
2017,5,16,13,15,27.0,301.5,6.35,30.0,328.0,308.38,229.73
2017,5,16,13,30,46.0,425.0,6.4,30.0,469.0,448.9,333.02
2017,5,16,13,45,29.5,339.0,6.45,30.0,367.0,350.88,261.09
2017,5,16,14,0,13.0,253.0,6.5,30.0,265.0,242.55,180.45
2017,5,16,14,15,149.5,336.0,6.55,30.0,466.5,482.7,363.37
2017,5,16,14,30,286.0,419.0,6.6,30.0,668.0,716.61,533.79
2017,5,16,14,45,146.0,301.0,6.65,30.0,428.0,445.43,336.33
2017,5,16,15,0,6.0,183.0,6.7,30.0,188.0,171.23,127.11
2017,5,16,15,15,92.0,268.5,6.7,30.0,337.0,360.26,273.73
2017,5,16,15,30,178.0,354.0,6.7,30.0,486.0,529.52,401.06
2017,5,16,15,45,122.0,320.5,6.75,30.0,408.5,442.02,335.72
2017,5,16,16,0,66.0,287.0,6.8,30.0,331.0,342.44,260.71
2017,5,16,16,15,33.0,217.5,6.75,29.5,239.5,240.6,183.57
2017,5,16,16,30,0.0,148.0,6.7,29.0,148.0,134.52,100.99
2017,5,16,16,45,0.0,112.5,6.65,28.5,112.5,100.97,75.11
2017,5,16,17,0,0.0,77.0,6.6,28.0,77.0,68.13,49.3
2017,5,16,17,15,0.0,66.5,6.5,27.5,66.5,58.78,42.07
2017,5,16,17,30,0.0,56.0,6.4,27.0,56.0,49.45,34.73
2017,5,16,17,45,149.0,80.0,6.3,26.5,120.0,176.9,140.22
2017,5,16,18,0,298.0,104.0,6.2,26.0,184.0,276.13,219.26
2017,5,16,18,15,230.5,84.5,6.05,25.5,137.5,208.51,162.87
2017,5,16,18,30,163.0,65.0,5.9,25.0,91.0,148.06,111.97
2017,5,16,18,45,95.5,41.5,5.75,24.5,55.0,89.45,62.39
2017,5,16,19,0,28.0,18.0,5.6,24.0,19.0,28.36,2.27
2017,5,16,19,15,14.0,9.0,5.6,23.5,9.5,11.37,0.0
2017,5,16,19,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.6,22.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.65,22.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.65,21.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.45,21.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.35,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,5,17,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,17,6,15,0.0,1.5,0.55,21.0,1.5,1.31,0.0
2017,5,17,6,30,0.0,3.0,0.5,21.0,3.0,2.63,0.0
2017,5,17,6,45,0.0,5.0,0.5,21.5,5.0,4.39,0.0
2017,5,17,7,0,0.0,7.0,0.5,22.0,7.0,6.15,0.0
2017,5,17,7,15,0.0,28.0,0.6,22.5,28.0,24.65,15.9
2017,5,17,7,30,0.0,49.0,0.7,23.0,49.0,43.24,31.85
2017,5,17,7,45,0.0,63.5,0.8,23.5,63.5,56.12,42.64
2017,5,17,8,0,0.0,78.0,0.9,24.0,78.0,69.02,53.27
2017,5,17,8,15,0.0,87.5,1.0,24.5,87.5,77.5,57.27
2017,5,17,8,30,0.0,97.0,1.1,25.0,97.0,85.7,63.47
2017,5,17,8,45,3.5,145.0,1.25,25.5,147.5,126.47,95.08
2017,5,17,9,0,7.0,193.0,1.4,26.0,198.0,167.27,126.05
2017,5,17,9,15,12.0,225.5,1.45,26.5,234.5,196.66,147.74
2017,5,17,9,30,17.0,258.0,1.5,27.0,271.0,226.93,169.86
2017,5,17,9,45,38.5,313.5,1.6,27.5,344.5,277.48,206.69
2017,5,17,10,0,60.0,369.0,1.7,28.0,418.0,336.84,249.4
2017,5,17,10,15,65.0,390.0,1.7,28.5,445.5,363.51,267.78
2017,5,17,10,30,70.0,411.0,1.7,29.0,473.0,390.93,286.6
2017,5,17,10,45,252.5,402.0,1.75,29.5,633.5,505.06,368.82
2017,5,17,11,0,435.0,393.0,1.8,30.0,794.0,640.12,462.71
2017,5,17,11,15,438.0,407.0,1.75,30.5,818.5,679.45,487.11
2017,5,17,11,30,441.0,421.0,1.7,31.0,843.0,718.11,511.18
2017,5,17,11,45,652.0,288.5,1.65,31.5,921.0,796.33,565.85
2017,5,17,12,0,863.0,156.0,1.6,32.0,999.0,871.64,614.57
2017,5,17,12,15,633.5,297.5,1.55,32.0,918.0,840.89,591.0
2017,5,17,12,30,404.0,439.0,1.5,32.0,837.0,782.43,547.62
2017,5,17,12,45,637.0,294.5,1.5,32.5,918.0,884.37,618.17
2017,5,17,13,0,870.0,150.0,1.5,33.0,999.0,967.05,668.99
2017,5,17,13,15,867.5,149.5,1.55,33.0,986.5,979.94,676.86
2017,5,17,13,30,865.0,149.0,1.6,33.0,974.0,989.28,683.47
2017,5,17,13,45,862.5,146.0,1.7,33.0,953.5,992.63,687.26
2017,5,17,14,0,860.0,143.0,1.8,33.0,933.0,992.26,688.93
2017,5,17,14,15,852.5,141.5,1.85,33.0,904.5,984.77,685.73
2017,5,17,14,30,845.0,140.0,1.9,33.0,876.0,973.69,680.49
2017,5,17,14,45,833.0,139.0,2.0,33.0,840.0,965.89,677.95
2017,5,17,15,0,821.0,138.0,2.1,33.0,804.0,944.05,666.62
2017,5,17,15,15,808.0,135.0,2.2,32.5,762.5,916.04,652.73
2017,5,17,15,30,795.0,132.0,2.3,32.0,721.0,885.14,636.79
2017,5,17,15,45,772.5,131.0,2.45,32.0,673.0,845.35,613.84
2017,5,17,16,0,750.0,130.0,2.6,32.0,625.0,803.63,589.19
2017,5,17,16,15,727.5,125.5,2.75,31.5,574.5,760.66,564.3
2017,5,17,16,30,705.0,121.0,2.9,31.0,524.0,712.41,535.06
2017,5,17,16,45,475.5,158.0,3.05,31.0,418.0,547.22,417.06
2017,5,17,17,0,246.0,195.0,3.2,31.0,312.0,393.71,302.04
2017,5,17,17,15,230.0,172.5,3.35,30.5,271.0,348.46,269.72
2017,5,17,17,30,214.0,150.0,3.5,30.0,230.0,303.9,236.54
2017,5,17,17,45,319.5,117.0,3.65,29.5,214.5,316.34,247.58
2017,5,17,18,0,425.0,84.0,3.8,29.0,199.0,326.97,255.06
2017,5,17,18,15,347.0,71.0,3.8,28.0,150.5,253.78,195.74
2017,5,17,18,30,269.0,58.0,3.8,27.0,102.0,188.81,141.82
2017,5,17,18,45,160.5,39.5,3.85,26.5,63.0,115.67,81.0
2017,5,17,19,0,52.0,21.0,3.9,26.0,24.0,42.96,9.01
2017,5,17,19,15,26.0,10.5,3.95,25.5,12.0,15.46,0.0
2017,5,17,19,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.15,23.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,45,31.5,12.5,3.35,22.5,14.5,11.37,0.0
2017,5,18,6,0,63.0,25.0,3.4,23.0,29.0,20.25,7.11
2017,5,18,6,15,148.5,46.0,3.55,23.0,68.5,36.39,24.69
2017,5,18,6,30,234.0,67.0,3.7,23.0,108.0,52.11,38.91
2017,5,18,6,45,117.0,77.5,3.9,23.5,98.0,61.89,47.68
2017,5,18,7,0,0.0,88.0,4.1,24.0,88.0,74.45,58.51
2017,5,18,7,15,0.0,90.0,4.3,24.5,90.0,77.27,60.77
2017,5,18,7,30,0.0,92.0,4.5,25.0,92.0,79.76,62.61
2017,5,18,7,45,0.0,88.0,4.7,25.5,88.0,77.24,60.12
2017,5,18,8,0,0.0,84.0,4.9,26.0,84.0,74.36,57.35
2017,5,18,8,15,0.0,106.5,5.05,26.5,106.5,93.21,69.44
2017,5,18,8,30,0.0,129.0,5.2,27.0,129.0,112.08,83.99
2017,5,18,8,45,28.0,207.5,5.35,27.5,226.5,174.33,131.1
2017,5,18,9,0,56.0,286.0,5.5,28.0,324.0,242.66,182.22
2017,5,18,9,15,29.5,222.5,5.55,28.5,242.5,194.54,145.65
2017,5,18,9,30,3.0,159.0,5.6,29.0,161.0,140.21,103.97
2017,5,18,9,45,10.0,217.5,5.7,29.5,225.5,193.03,143.99
2017,5,18,10,0,17.0,276.0,5.8,30.0,290.0,246.65,183.94
2017,5,18,10,15,37.0,337.5,5.8,30.0,369.5,306.39,228.36
2017,5,18,10,30,57.0,399.0,5.8,30.0,449.0,373.34,277.63
2017,5,18,10,45,41.0,376.0,5.85,30.5,413.0,350.81,260.14
2017,5,18,11,0,25.0,353.0,5.9,31.0,377.0,325.55,240.74
2017,5,18,11,15,51.0,409.0,5.9,31.0,458.0,396.78,293.18
2017,5,18,11,30,77.0,465.0,5.9,31.0,539.0,471.38,347.19
2017,5,18,11,45,49.5,409.0,5.95,31.5,457.0,406.69,299.31
2017,5,18,12,0,22.0,353.0,6.0,32.0,375.0,333.78,245.27
2017,5,18,12,15,376.0,296.0,6.0,32.0,666.0,615.67,458.24
2017,5,18,12,30,730.0,239.0,6.0,32.0,957.0,896.5,658.7
2017,5,18,12,45,374.5,284.5,6.05,32.5,653.0,632.6,468.19
2017,5,18,13,0,19.0,330.0,6.1,33.0,349.0,316.68,231.6
2017,5,18,13,15,110.5,409.5,6.1,33.0,516.0,502.89,369.27
2017,5,18,13,30,202.0,489.0,6.1,33.0,683.0,674.14,491.14
2017,5,18,13,45,106.0,349.5,6.1,33.0,451.5,447.97,330.07
2017,5,18,14,0,10.0,210.0,6.1,33.0,220.0,199.6,146.03
2017,5,18,14,15,151.0,314.0,6.1,33.0,446.5,461.13,343.28
2017,5,18,14,30,292.0,418.0,6.1,33.0,673.0,719.98,528.46
2017,5,18,14,45,189.5,401.5,6.15,33.0,564.5,590.45,435.34
2017,5,18,15,0,87.0,385.0,6.2,33.0,456.0,461.47,341.34
2017,5,18,15,15,47.5,292.5,6.25,32.5,331.0,328.88,245.2
2017,5,18,15,30,8.0,200.0,6.3,32.0,206.0,189.42,140.52
2017,5,18,15,45,123.5,250.0,6.35,32.0,332.0,366.9,278.48
2017,5,18,16,0,239.0,300.0,6.4,32.0,458.0,518.05,393.03
2017,5,18,16,15,290.5,265.0,6.4,31.5,442.0,530.85,405.25
2017,5,18,16,30,342.0,230.0,6.4,31.0,426.0,524.27,403.71
2017,5,18,16,45,388.5,205.0,6.4,31.0,406.5,519.67,402.33
2017,5,18,17,0,435.0,180.0,6.4,31.0,387.0,522.13,405.65
2017,5,18,17,15,393.0,165.5,6.35,30.5,335.5,447.86,350.42
2017,5,18,17,30,351.0,151.0,6.3,30.0,284.0,388.77,305.41
2017,5,18,17,45,297.0,134.0,6.25,29.5,233.0,323.36,254.21
2017,5,18,18,0,243.0,117.0,6.2,29.0,182.0,262.98,205.76
2017,5,18,18,15,181.5,93.5,6.0,28.5,136.0,196.64,151.65
2017,5,18,18,30,120.0,70.0,5.8,28.0,90.0,130.13,96.99
2017,5,18,18,45,66.0,43.0,5.6,27.5,53.5,74.62,51.07
2017,5,18,19,0,12.0,16.0,5.4,27.0,17.0,18.14,1.67
2017,5,18,19,15,6.0,8.0,5.3,26.5,8.5,8.64,0.0
2017,5,18,19,30,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.45,23.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.35,22.5,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,45,15.0,11.0,4.55,22.0,12.0,10.01,0.0
2017,5,19,6,0,30.0,22.0,4.6,22.0,24.0,18.66,6.57
2017,5,19,6,15,90.0,48.0,4.75,22.5,62.0,38.67,26.69
2017,5,19,6,30,150.0,74.0,4.9,23.0,100.0,56.69,42.83
2017,5,19,6,45,75.0,52.5,5.1,23.5,65.5,43.9,32.24
2017,5,19,7,0,0.0,31.0,5.3,24.0,31.0,27.3,17.98
2017,5,19,7,15,0.0,46.5,5.4,24.5,46.5,41.02,29.74
2017,5,19,7,30,0.0,62.0,5.5,25.0,62.0,54.78,41.35
2017,5,19,7,45,0.0,104.5,5.65,25.5,104.5,90.32,71.2
2017,5,19,8,0,0.0,147.0,5.8,26.0,147.0,123.4,98.44
2017,5,19,8,15,159.0,193.5,5.85,26.5,286.0,156.68,114.36
2017,5,19,8,30,318.0,240.0,5.9,27.0,425.0,215.45,151.57
2017,5,19,8,45,289.0,270.5,6.0,27.5,450.5,255.35,183.4
2017,5,19,9,0,260.0,301.0,6.1,28.0,476.0,292.16,213.53
2017,5,19,9,15,471.0,246.0,6.15,28.5,589.0,335.53,242.79
2017,5,19,9,30,682.0,191.0,6.2,29.0,702.0,404.31,294.25
2017,5,19,9,45,702.5,192.0,6.3,30.0,743.5,456.62,336.14
2017,5,19,10,0,723.0,193.0,6.4,31.0,785.0,510.06,377.76
2017,5,19,10,15,401.5,306.0,6.45,31.0,637.0,469.64,349.76
2017,5,19,10,30,80.0,419.0,6.5,31.0,489.0,402.88,298.56
2017,5,19,10,45,422.0,310.0,6.55,31.5,698.0,537.07,400.99
2017,5,19,11,0,764.0,201.0,6.6,32.0,907.0,703.51,524.62
2017,5,19,11,15,514.0,340.5,6.6,32.5,820.0,678.69,501.48
2017,5,19,11,30,264.0,480.0,6.6,33.0,733.0,630.19,460.97
2017,5,19,11,45,170.0,478.5,6.6,33.5,643.0,568.19,414.79
2017,5,19,12,0,76.0,477.0,6.6,34.0,553.0,495.23,360.19
2017,5,19,12,15,50.5,428.0,6.6,34.0,478.5,434.77,316.84
2017,5,19,12,30,25.0,379.0,6.6,34.0,404.0,371.2,270.68
2017,5,19,12,45,59.0,433.5,6.6,34.0,492.0,457.15,333.47
2017,5,19,13,0,93.0,488.0,6.6,34.0,580.0,545.72,396.92
2017,5,19,13,15,53.0,368.0,6.55,34.0,420.5,396.44,290.03
2017,5,19,13,30,13.0,248.0,6.5,34.0,261.0,236.9,172.97
2017,5,19,13,45,115.5,356.5,6.5,34.0,463.5,463.8,341.77
2017,5,19,14,0,218.0,465.0,6.5,34.0,666.0,675.62,492.87
2017,5,19,14,15,466.5,337.0,6.45,34.0,750.0,818.21,598.71
2017,5,19,14,30,715.0,209.0,6.4,34.0,834.0,934.36,683.37
2017,5,19,14,45,548.5,280.0,6.4,34.0,748.0,838.05,615.42
2017,5,19,15,0,382.0,351.0,6.4,34.0,662.0,734.44,540.68
2017,5,19,15,15,242.0,350.0,6.35,33.5,543.5,599.28,444.5
2017,5,19,15,30,102.0,349.0,6.3,33.0,425.0,438.93,327.17
2017,5,19,15,45,63.5,299.0,6.3,32.5,345.5,351.53,263.66
2017,5,19,16,0,25.0,249.0,6.3,32.0,266.0,253.06,190.06
2017,5,19,16,15,126.0,250.0,6.2,31.5,324.0,364.77,278.51
2017,5,19,16,30,227.0,251.0,6.1,31.0,382.0,443.22,340.79
2017,5,19,16,45,311.5,210.5,6.0,31.0,370.5,467.73,361.69
2017,5,19,17,0,396.0,170.0,5.9,31.0,359.0,483.44,375.68
2017,5,19,17,15,347.5,160.5,5.75,30.5,311.5,411.63,321.74
2017,5,19,17,30,299.0,151.0,5.6,30.0,264.0,356.46,279.39
2017,5,19,17,45,264.0,130.5,5.45,29.5,218.5,300.24,235.54
2017,5,19,18,0,229.0,110.0,5.3,29.0,173.0,246.97,192.88
2017,5,19,18,15,177.5,88.0,5.1,28.5,130.0,187.56,144.37
2017,5,19,18,30,126.0,66.0,4.9,28.0,87.0,126.68,94.24
2017,5,19,18,45,67.0,43.0,4.7,27.5,54.0,74.54,51.12
2017,5,19,19,0,8.0,20.0,4.5,27.0,21.0,21.84,4.34
2017,5,19,19,15,4.0,10.0,4.35,26.5,10.5,10.0,0.0
2017,5,19,19,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,2.5,1.8,22.0,2.5,2.27,0.0
2017,5,20,6,0,0.0,5.0,1.9,22.0,5.0,4.38,0.0
2017,5,20,6,15,0.0,13.0,1.95,22.0,13.0,11.42,3.96
2017,5,20,6,30,0.0,21.0,2.0,22.0,21.0,18.47,10.28
2017,5,20,6,45,0.0,30.5,2.15,22.5,30.5,26.86,17.69
2017,5,20,7,0,0.0,40.0,2.3,23.0,40.0,35.26,25.0
2017,5,20,7,15,0.0,52.0,2.4,23.0,52.0,45.9,34.18
2017,5,20,7,30,0.0,64.0,2.5,23.0,64.0,56.55,43.24
2017,5,20,7,45,0.0,36.0,2.65,23.5,36.0,31.75,21.72
2017,5,20,8,0,0.0,8.0,2.8,24.0,8.0,7.04,0.4
2017,5,20,8,15,0.0,18.0,2.95,24.0,18.0,15.87,7.36
2017,5,20,8,30,0.0,28.0,3.1,24.0,28.0,24.72,14.53
2017,5,20,8,45,0.0,31.5,3.3,24.5,31.5,27.84,16.95
2017,5,20,9,0,0.0,35.0,3.5,25.0,35.0,30.96,19.35
2017,5,20,9,15,0.0,71.0,3.7,25.5,71.0,62.95,44.78
2017,5,20,9,30,0.0,107.0,3.9,26.0,107.0,94.72,69.62
2017,5,20,9,45,0.0,104.5,4.15,26.5,104.5,92.62,67.65
2017,5,20,10,0,0.0,102.0,4.4,27.0,102.0,90.49,65.71
2017,5,20,10,15,0.0,100.5,4.0,27.0,100.5,89.21,64.59
2017,5,20,10,30,0.0,99.0,3.6,27.0,99.0,87.94,63.48
2017,5,20,10,45,0.0,110.5,3.25,27.5,110.5,98.12,71.14
2017,5,20,11,0,0.0,122.0,2.9,28.0,122.0,108.35,78.76
2017,5,20,11,15,4.0,150.5,2.8,28.0,154.5,136.57,100.39
2017,5,20,11,30,8.0,179.0,2.7,28.0,187.0,165.26,122.19
2017,5,20,11,45,10.0,206.5,2.6,28.5,216.5,191.93,141.95
2017,5,20,12,0,12.0,234.0,2.5,29.0,246.0,218.94,161.73
2017,5,20,12,15,18.5,305.5,2.6,29.0,324.0,289.78,214.07
2017,5,20,12,30,25.0,377.0,2.7,29.0,402.0,369.16,271.55
2017,5,20,12,45,156.5,431.0,2.8,29.0,584.5,552.91,405.35
2017,5,20,13,0,288.0,485.0,2.9,29.0,767.0,743.68,537.64
2017,5,20,13,15,157.5,430.0,2.85,28.5,584.5,566.73,414.34
2017,5,20,13,30,27.0,375.0,2.8,28.0,402.0,380.67,280.55
2017,5,20,13,45,17.5,278.5,2.75,28.0,296.0,269.98,200.53
2017,5,20,14,0,8.0,182.0,2.7,28.0,190.0,171.81,127.25
2017,5,20,14,15,7.0,178.5,2.4,28.0,185.5,167.7,124.36
2017,5,20,14,30,6.0,175.0,2.1,28.0,181.0,163.56,121.27
2017,5,20,14,45,76.0,287.0,1.8,28.0,349.5,348.69,261.54
2017,5,20,15,0,146.0,399.0,1.5,28.0,518.0,546.14,401.51
2017,5,20,15,15,136.5,376.5,1.35,27.5,483.0,513.98,378.42
2017,5,20,15,30,127.0,354.0,1.2,27.0,448.0,481.3,356.47
2017,5,20,15,45,266.0,308.0,1.05,26.5,489.5,568.55,422.5
2017,5,20,16,0,405.0,262.0,0.9,26.0,531.0,631.8,469.48
2017,5,20,16,15,313.0,257.0,1.55,25.5,455.5,539.54,409.17
2017,5,20,16,30,221.0,252.0,2.2,25.0,380.0,439.19,339.06
2017,5,20,16,45,123.0,214.5,2.85,24.5,285.0,318.21,248.76
2017,5,20,17,0,25.0,177.0,3.5,24.0,190.0,183.36,142.87
2017,5,20,17,15,17.5,156.0,3.85,23.0,164.5,157.74,123.5
2017,5,20,17,30,10.0,135.0,4.2,22.0,139.0,132.74,103.97
2017,5,20,17,45,96.5,130.0,4.6,21.5,157.5,195.51,156.81
2017,5,20,18,0,183.0,125.0,5.0,21.0,176.0,233.17,187.63
2017,5,20,18,15,136.0,97.5,4.9,20.5,130.5,172.85,137.05
2017,5,20,18,30,89.0,70.0,4.8,20.0,85.0,116.85,89.68
2017,5,20,18,45,44.5,43.5,4.75,19.5,51.0,67.13,47.47
2017,5,20,19,0,0.0,17.0,4.7,19.0,17.0,14.98,2.17
2017,5,20,19,15,0.0,8.5,4.5,18.5,8.5,7.73,0.0
2017,5,20,19,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,1.5,3.05,18.0,1.5,1.36,0.0
2017,5,21,6,0,0.0,3.0,3.1,18.0,3.0,2.63,0.0
2017,5,21,6,15,0.0,10.5,3.2,18.0,10.5,9.21,2.22
2017,5,21,6,30,0.0,18.0,3.3,18.0,18.0,15.82,8.2
2017,5,21,6,45,0.0,28.0,3.45,18.5,28.0,24.64,16.09
2017,5,21,7,0,0.0,38.0,3.6,19.0,38.0,33.49,23.9
2017,5,21,7,15,0.0,49.5,3.75,19.0,49.5,43.68,32.82
2017,5,21,7,30,0.0,61.0,3.9,19.0,61.0,53.89,41.64
2017,5,21,7,45,0.0,92.5,4.05,19.5,92.5,80.88,64.77
2017,5,21,8,0,0.0,124.0,4.2,20.0,124.0,106.22,86.05
2017,5,21,8,15,0.0,127.0,4.3,20.0,127.0,109.69,84.68
2017,5,21,8,30,0.0,130.0,4.4,20.0,130.0,112.91,86.98
2017,5,21,8,45,1.0,147.0,4.55,20.0,148.0,127.61,98.52
2017,5,21,9,0,2.0,164.0,4.7,20.0,166.0,142.54,110.16
2017,5,21,9,15,4.5,180.0,4.7,20.0,184.0,157.36,121.62
2017,5,21,9,30,7.0,196.0,4.7,20.0,202.0,172.58,133.38
2017,5,21,9,45,7.5,207.5,4.7,20.5,214.0,183.57,141.52
2017,5,21,10,0,8.0,219.0,4.7,21.0,226.0,194.66,149.69
2017,5,21,10,15,15.5,278.5,4.6,21.0,292.5,250.07,192.53
2017,5,21,10,30,23.0,338.0,4.5,21.0,359.0,306.6,235.57
2017,5,21,10,45,24.5,348.0,4.4,21.5,371.0,318.86,244.02
2017,5,21,11,0,26.0,358.0,4.3,22.0,383.0,330.03,251.7
2017,5,21,11,15,44.5,404.5,4.2,22.0,447.5,387.54,294.86
2017,5,21,11,30,63.0,451.0,4.1,22.0,512.0,447.58,339.21
2017,5,21,11,45,81.5,471.0,4.05,22.0,550.5,486.69,367.93
2017,5,21,12,0,100.0,491.0,4.0,22.0,589.0,527.36,397.65
2017,5,21,12,15,104.0,495.0,4.1,22.0,597.5,542.12,408.45
2017,5,21,12,30,108.0,499.0,4.2,22.0,606.0,556.69,419.25
2017,5,21,12,45,90.5,486.0,4.3,22.0,575.0,535.11,403.43
2017,5,21,13,0,73.0,473.0,4.4,22.0,544.0,511.86,386.56
2017,5,21,13,15,68.0,462.0,4.55,22.0,528.0,501.04,379.21
2017,5,21,13,30,63.0,451.0,4.7,22.0,512.0,489.42,371.19
2017,5,21,13,45,63.5,441.0,4.85,22.0,501.5,483.44,367.51
2017,5,21,14,0,64.0,431.0,5.0,22.0,491.0,476.95,363.45
2017,5,21,14,15,58.5,411.5,5.05,21.5,465.0,454.53,347.93
2017,5,21,14,30,53.0,392.0,5.1,21.0,439.0,431.57,331.92
2017,5,21,14,45,55.5,378.5,5.2,21.0,425.5,422.05,325.62
2017,5,21,15,0,58.0,365.0,5.3,21.0,412.0,412.12,318.99
2017,5,21,15,15,31.5,273.0,5.35,21.0,298.5,293.4,228.12
2017,5,21,15,30,5.0,181.0,5.4,21.0,185.0,168.56,130.05
2017,5,21,15,45,2.5,149.0,5.45,21.0,151.0,136.4,104.8
2017,5,21,16,0,0.0,117.0,5.5,21.0,117.0,104.53,79.41
2017,5,21,16,15,0.0,79.0,5.35,20.5,79.0,69.99,51.77
2017,5,21,16,30,0.0,41.0,5.2,20.0,41.0,36.23,24.32
2017,5,21,16,45,0.0,32.5,5.1,19.5,32.5,28.68,18.23
2017,5,21,17,0,0.0,24.0,5.0,19.0,24.0,21.16,12.07
2017,5,21,17,15,0.0,21.0,4.8,18.5,21.0,18.5,9.93
2017,5,21,17,30,0.0,18.0,4.6,18.0,18.0,15.84,7.76
2017,5,21,17,45,0.0,14.5,4.45,18.0,14.5,12.75,5.17
2017,5,21,18,0,0.0,11.0,4.3,18.0,11.0,9.66,2.55
2017,5,21,18,15,0.0,7.5,4.3,17.5,7.5,6.58,0.0
2017,5,21,18,30,0.0,4.0,4.3,17.0,4.0,3.51,0.0
2017,5,21,18,45,0.0,2.0,4.3,17.0,2.0,1.75,0.0
2017,5,21,19,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,21,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,5,21,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,45,23.5,12.5,3.45,15.0,14.5,11.37,0.0
2017,5,22,6,0,47.0,25.0,3.4,15.0,29.0,21.02,9.54
2017,5,22,6,15,112.5,49.0,3.4,15.0,67.0,38.53,27.61
2017,5,22,6,30,178.0,73.0,3.4,15.0,105.0,56.15,43.88
2017,5,22,6,45,89.0,57.0,3.4,15.5,73.0,47.35,36.47
2017,5,22,7,0,0.0,41.0,3.4,16.0,41.0,36.14,26.58
2017,5,22,7,15,0.0,39.0,3.4,16.0,39.0,34.38,24.99
2017,5,22,7,30,0.0,37.0,3.4,16.0,37.0,32.62,23.36
2017,5,22,7,45,0.0,85.5,3.4,16.5,85.5,75.26,60.65
2017,5,22,8,0,0.0,134.0,3.4,17.0,134.0,113.83,93.6
2017,5,22,8,15,0.0,145.0,3.45,17.5,145.0,123.75,96.98
2017,5,22,8,30,0.0,156.0,3.5,18.0,156.0,133.64,104.46
2017,5,22,8,45,6.5,189.5,3.6,18.5,194.0,162.55,126.91
2017,5,22,9,0,13.0,223.0,3.7,19.0,232.0,192.48,149.91
2017,5,22,9,15,29.5,271.0,3.85,19.5,293.0,230.74,178.99
2017,5,22,9,30,46.0,319.0,4.0,20.0,354.0,277.89,214.81
2017,5,22,9,45,29.5,283.5,4.15,20.5,306.5,249.91,192.79
2017,5,22,10,0,13.0,248.0,4.3,21.0,259.0,221.34,170.26
2017,5,22,10,15,9.5,208.5,4.45,21.0,216.5,187.69,143.93
2017,5,22,10,30,6.0,169.0,4.6,21.0,174.0,152.59,116.3
2017,5,22,10,45,19.0,274.5,4.85,21.5,292.0,252.68,194.05
2017,5,22,11,0,32.0,380.0,5.1,22.0,410.0,352.57,269.66
2017,5,22,11,15,29.5,378.5,5.15,22.0,407.0,354.12,270.44
2017,5,22,11,30,27.0,377.0,5.2,22.0,404.0,355.23,271.13
2017,5,22,11,45,23.5,358.5,5.3,22.5,382.0,337.39,257.11
2017,5,22,12,0,20.0,340.0,5.4,23.0,360.0,320.16,243.6
2017,5,22,12,15,17.0,299.0,5.05,23.0,316.0,282.51,214.87
2017,5,22,12,30,14.0,258.0,4.7,23.0,272.0,244.08,185.48
2017,5,22,12,45,11.0,220.0,4.35,23.5,231.5,207.74,157.24
2017,5,22,13,0,8.0,182.0,4.0,24.0,191.0,170.97,128.65
2017,5,22,13,15,11.5,232.5,3.7,24.0,244.5,220.64,166.88
2017,5,22,13,30,15.0,283.0,3.4,24.0,298.0,271.0,205.02
2017,5,22,13,45,19.0,313.5,3.15,24.0,332.0,303.96,229.75
2017,5,22,14,0,23.0,344.0,2.9,24.0,366.0,337.42,254.68
2017,5,22,14,15,23.0,334.5,2.85,24.0,356.0,329.3,248.8
2017,5,22,14,30,23.0,325.0,2.8,24.0,346.0,321.04,242.99
2017,5,22,14,45,63.0,358.5,2.8,24.5,411.5,408.38,308.88
2017,5,22,15,0,103.0,392.0,2.8,25.0,477.0,482.57,363.5
2017,5,22,15,15,55.5,300.0,2.8,25.0,345.5,343.2,260.63
2017,5,22,15,30,8.0,208.0,2.8,25.0,214.0,196.87,149.27
2017,5,22,15,45,4.0,154.0,2.85,25.0,157.0,142.39,107.55
2017,5,22,16,0,0.0,100.0,2.9,25.0,100.0,88.87,65.59
2017,5,22,16,15,0.0,119.0,2.9,24.5,119.0,106.49,80.02
2017,5,22,16,30,0.0,138.0,2.9,24.0,138.0,124.7,94.96
2017,5,22,16,45,0.0,137.5,2.9,24.0,137.5,124.8,95.36
2017,5,22,17,0,0.0,137.0,2.9,24.0,137.0,125.16,96.02
2017,5,22,17,15,0.0,119.5,2.8,23.5,119.5,108.92,83.48
2017,5,22,17,30,0.0,102.0,2.7,23.0,102.0,92.67,70.73
2017,5,22,17,45,248.5,88.0,2.6,23.0,157.5,252.35,202.84
2017,5,22,18,0,497.0,74.0,2.5,23.0,213.0,355.44,282.7
2017,5,22,18,15,423.5,63.5,2.25,22.0,163.5,282.33,221.98
2017,5,22,18,30,350.0,53.0,2.0,21.0,114.0,214.02,164.29
2017,5,22,18,45,241.5,38.5,1.75,20.5,73.0,140.76,102.09
2017,5,22,19,0,133.0,24.0,1.5,20.0,32.0,75.83,36.31
2017,5,22,19,15,66.5,12.0,1.6,19.5,16.0,26.04,0.0
2017,5,22,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,5,45,59.0,13.5,0.5,16.5,18.0,12.28,0.0
2017,5,23,6,0,118.0,27.0,0.6,17.0,36.0,21.09,9.78
2017,5,23,6,15,211.5,44.5,0.8,17.5,76.5,34.28,23.78
2017,5,23,6,30,305.0,62.0,1.0,18.0,117.0,47.02,35.46
2017,5,23,6,45,152.5,63.5,1.2,18.5,91.0,49.58,37.99
2017,5,23,7,0,0.0,65.0,1.4,19.0,65.0,56.98,44.5
2017,5,23,7,15,0.0,75.0,1.5,19.5,75.0,65.68,51.94
2017,5,23,7,30,0.0,85.0,1.6,20.0,85.0,74.32,59.14
2017,5,23,7,45,4.5,124.5,1.7,21.0,127.0,105.69,85.45
2017,5,23,8,0,9.0,164.0,1.8,22.0,169.0,135.86,110.07
2017,5,23,8,15,13.5,185.5,1.8,22.5,193.5,155.02,119.27
2017,5,23,8,30,18.0,207.0,1.8,23.0,218.0,174.93,133.9
2017,5,23,8,45,11.5,196.0,1.8,23.5,203.0,168.58,128.49
2017,5,23,9,0,5.0,185.0,1.8,24.0,188.0,160.32,121.72
2017,5,23,9,15,21.0,246.0,1.75,24.0,262.0,215.7,163.76
2017,5,23,9,30,37.0,307.0,1.7,24.0,336.0,265.52,200.83
2017,5,23,9,45,46.0,336.0,1.65,24.5,373.5,297.23,223.64
