Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,10,0,55.0,365.0,1.6,25.0,411.0,330.42,247.32
2017,5,23,10,15,34.5,317.5,1.55,25.5,347.0,288.35,215.55
2017,5,23,10,30,14.0,270.0,1.5,26.0,283.0,243.9,181.98
2017,5,23,10,45,404.5,224.5,1.5,26.5,599.0,453.12,340.17
2017,5,23,11,0,795.0,179.0,1.5,27.0,915.0,703.02,516.17
2017,5,23,11,15,800.0,180.0,1.5,27.0,934.5,744.52,542.81
2017,5,23,11,30,805.0,181.0,1.5,27.0,954.0,784.1,569.53
2017,5,23,11,45,812.5,178.5,1.5,27.5,967.0,820.57,591.94
2017,5,23,12,0,820.0,176.0,1.5,28.0,980.0,854.92,612.31
2017,5,23,12,15,494.5,343.5,1.55,28.0,829.0,757.85,543.76
2017,5,23,12,30,169.0,511.0,1.6,28.0,678.0,627.95,449.98
2017,5,23,12,45,484.0,350.5,1.65,28.0,825.5,791.16,568.83
2017,5,23,13,0,799.0,190.0,1.7,28.0,973.0,942.39,670.62
2017,5,23,13,15,440.5,329.0,1.75,28.0,760.0,756.88,544.67
2017,5,23,13,30,82.0,468.0,1.8,28.0,547.0,523.78,379.1
2017,5,23,13,45,426.5,330.0,1.9,28.0,725.5,761.17,552.94
2017,5,23,14,0,771.0,192.0,2.0,28.0,904.0,959.28,686.82
2017,5,23,14,15,762.5,189.5,2.3,27.5,876.0,950.49,684.37
2017,5,23,14,30,754.0,187.0,2.6,27.0,848.0,938.33,681.55
2017,5,23,14,45,379.5,179.5,2.9,26.5,512.5,567.16,429.32
2017,5,23,15,0,5.0,172.0,3.2,26.0,177.0,159.86,119.37
2017,5,23,15,15,2.5,148.5,3.75,25.5,151.0,135.78,101.76
2017,5,23,15,30,0.0,125.0,4.3,25.0,125.0,111.82,83.37
2017,5,23,15,45,42.5,212.0,4.85,24.5,240.5,241.48,186.93
2017,5,23,16,0,85.0,299.0,5.4,24.0,356.0,369.64,287.62
2017,5,23,16,15,42.5,194.5,5.9,23.0,223.0,223.16,174.62
2017,5,23,16,30,0.0,90.0,6.4,22.0,90.0,79.75,59.53
2017,5,23,16,45,0.0,55.5,6.9,21.0,55.5,49.05,34.87
2017,5,23,17,0,0.0,21.0,7.4,20.0,21.0,18.51,9.78
2017,5,23,17,15,0.0,18.5,7.1,19.5,18.5,16.29,8.01
2017,5,23,17,30,0.0,16.0,6.8,19.0,16.0,14.08,6.21
2017,5,23,17,45,0.0,13.5,6.55,18.5,13.5,11.87,4.39
2017,5,23,18,0,0.0,11.0,6.3,18.0,11.0,9.66,2.54
2017,5,23,18,15,159.0,33.5,5.9,17.5,61.5,119.59,95.12
2017,5,23,18,30,318.0,56.0,5.5,17.0,112.0,204.63,161.11
2017,5,23,18,45,223.0,40.5,5.15,17.0,72.5,136.71,101.29
2017,5,23,19,0,128.0,25.0,4.8,17.0,33.0,75.93,39.0
2017,5,23,19,15,64.0,12.5,4.7,16.5,16.5,25.94,0.0
2017,5,23,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,45,86.0,14.0,3.4,12.5,20.5,12.73,0.0
2017,5,24,6,0,172.0,28.0,3.7,13.0,41.0,21.95,10.81
2017,5,24,6,15,286.0,42.0,3.65,13.5,85.0,32.49,22.62
2017,5,24,6,30,400.0,56.0,3.6,14.0,129.0,44.29,33.63
2017,5,24,6,45,472.5,66.0,3.55,15.0,181.5,50.53,39.38
2017,5,24,7,0,545.0,76.0,3.5,16.0,234.0,56.51,44.64
2017,5,24,7,15,596.0,83.5,3.6,17.0,289.5,60.1,47.57
2017,5,24,7,30,647.0,91.0,3.7,18.0,345.0,63.5,50.21
2017,5,24,7,45,686.0,96.0,3.8,19.5,401.5,64.8,50.84
2017,5,24,8,0,725.0,101.0,3.9,21.0,458.0,68.21,53.25
2017,5,24,8,15,751.5,105.5,3.9,21.5,512.5,121.23,67.5
2017,5,24,8,30,778.0,110.0,3.9,22.0,567.0,183.28,109.0
2017,5,24,8,45,801.0,112.5,3.95,23.0,619.0,239.58,153.22
2017,5,24,9,0,824.0,115.0,4.0,24.0,671.0,298.11,202.21
2017,5,24,9,15,838.5,118.0,3.95,24.5,717.5,356.31,252.13
2017,5,24,9,30,853.0,121.0,3.9,25.0,764.0,415.18,301.86
2017,5,24,9,45,866.5,122.5,3.9,25.5,806.0,476.57,352.18
2017,5,24,10,0,880.0,124.0,3.9,26.0,848.0,533.35,397.62
2017,5,24,10,15,888.5,126.0,3.85,26.0,883.0,587.47,440.44
2017,5,24,10,30,897.0,128.0,3.8,26.0,918.0,640.47,481.19
2017,5,24,10,45,906.5,127.0,3.8,26.5,946.5,690.34,517.78
2017,5,24,11,0,916.0,126.0,3.8,27.0,975.0,738.66,552.24
2017,5,24,11,15,920.0,127.0,3.8,27.0,995.0,782.85,583.84
2017,5,24,11,30,924.0,128.0,3.8,27.0,1015.0,824.64,611.75
2017,5,24,11,45,934.5,122.5,3.8,27.5,1029.5,863.59,636.28
2017,5,24,12,0,945.0,117.0,3.8,28.0,1044.0,900.13,658.95
2017,5,24,12,15,945.5,117.0,3.75,28.0,1047.5,930.26,678.25
2017,5,24,12,30,946.0,117.0,3.7,28.0,1051.0,957.28,695.47
2017,5,24,12,45,947.5,115.0,3.7,28.5,1047.0,980.2,708.91
2017,5,24,13,0,949.0,113.0,3.7,29.0,1043.0,999.69,720.13
2017,5,24,13,15,946.5,112.5,3.6,29.0,1030.0,1013.17,728.29
2017,5,24,13,30,944.0,112.0,3.5,29.0,1017.0,1022.81,734.09
2017,5,24,13,45,942.0,109.5,3.45,29.5,996.5,1027.08,735.45
2017,5,24,14,0,940.0,107.0,3.4,30.0,976.0,1027.38,734.44
2017,5,24,14,15,934.0,106.0,3.3,30.0,947.5,1021.36,730.65
2017,5,24,14,30,928.0,105.0,3.2,30.0,919.0,1011.51,724.58
2017,5,24,14,45,918.0,104.0,3.1,30.0,883.0,994.09,713.82
2017,5,24,15,0,908.0,103.0,3.0,30.0,847.0,973.14,700.93
2017,5,24,15,15,897.5,101.0,2.9,30.0,805.0,947.29,684.97
2017,5,24,15,30,887.0,99.0,2.8,30.0,763.0,918.26,667.01
2017,5,24,15,45,875.0,96.0,2.7,30.0,716.5,883.84,645.51
2017,5,24,16,0,863.0,93.0,2.6,30.0,670.0,846.72,622.19
2017,5,24,16,15,845.0,90.0,2.4,29.5,618.5,802.24,594.3
2017,5,24,16,30,827.0,87.0,2.2,29.0,567.0,762.21,569.15
2017,5,24,16,45,804.0,83.0,2.05,29.0,512.5,709.16,533.89
2017,5,24,17,0,781.0,79.0,1.9,29.0,458.0,655.3,497.64
2017,5,24,17,15,748.0,74.5,1.6,28.5,402.0,593.82,453.85
2017,5,24,17,30,715.0,70.0,1.3,28.0,346.0,533.16,409.11
2017,5,24,17,45,667.0,65.0,1.05,27.5,290.0,466.6,358.75
2017,5,24,18,0,619.0,60.0,0.8,27.0,234.0,401.58,307.83
2017,5,24,18,15,547.0,52.5,0.85,26.0,181.5,326.35,249.17
2017,5,24,18,30,475.0,45.0,0.9,25.0,129.0,257.97,193.24
2017,5,24,18,45,354.0,34.0,0.95,24.5,84.5,176.31,125.71
2017,5,24,19,0,233.0,23.0,1.0,24.0,40.0,105.28,55.28
2017,5,24,19,15,116.5,11.5,1.1,23.0,20.0,36.99,0.0
2017,5,24,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,25,5,45,122.0,13.0,3.95,15.5,22.5,11.82,0.0
2017,5,25,6,0,244.0,26.0,4.1,16.0,45.0,21.25,10.3
2017,5,25,6,15,358.5,37.0,4.25,16.5,90.0,29.47,19.73
2017,5,25,6,30,473.0,48.0,4.4,17.0,135.0,37.38,27.17
2017,5,25,6,45,543.5,55.5,4.6,18.0,187.5,41.92,31.33
2017,5,25,7,0,614.0,63.0,4.8,19.0,240.0,46.32,35.15
2017,5,25,7,15,660.0,68.5,5.2,19.5,295.5,48.9,37.3
2017,5,25,7,30,706.0,74.0,5.6,20.0,351.0,56.39,43.62
2017,5,25,7,45,737.5,78.5,6.1,21.0,406.5,58.15,44.79
2017,5,25,8,0,769.0,83.0,6.6,22.0,462.0,61.88,47.62
2017,5,25,8,15,792.0,86.5,6.7,22.5,515.5,115.94,61.73
2017,5,25,8,30,815.0,90.0,6.8,23.0,569.0,172.65,98.88
2017,5,25,8,45,829.0,94.5,6.95,24.0,618.0,230.79,145.38
2017,5,25,9,0,843.0,99.0,7.1,25.0,667.0,296.49,200.95
2017,5,25,9,15,855.5,101.5,7.1,25.5,712.5,353.95,251.15
2017,5,25,9,30,868.0,104.0,7.1,26.0,758.0,411.71,301.08
2017,5,25,9,45,873.5,108.5,7.15,27.0,797.0,468.09,348.23
2017,5,25,10,0,879.0,113.0,7.2,28.0,836.0,523.53,393.09
2017,5,25,10,15,886.5,114.5,7.1,28.5,870.0,576.5,435.24
2017,5,25,10,30,894.0,116.0,7.0,29.0,904.0,628.26,475.16
2017,5,25,10,45,896.5,119.5,6.9,29.5,930.5,677.01,511.64
2017,5,25,11,0,899.0,123.0,6.8,30.0,957.0,723.66,545.53
2017,5,25,11,15,903.0,124.0,6.7,30.5,977.0,767.06,576.1
2017,5,25,11,30,907.0,125.0,6.6,31.0,997.0,808.11,602.83
2017,5,25,11,45,906.5,127.5,6.55,31.5,1008.0,844.3,626.05
2017,5,25,12,0,906.0,130.0,6.5,32.0,1019.0,877.6,647.05
2017,5,25,12,15,906.5,130.0,6.4,32.0,1022.5,906.68,666.17
2017,5,25,12,30,907.0,130.0,6.3,32.0,1026.0,932.84,683.24
2017,5,25,12,45,905.5,130.0,6.25,32.5,1021.5,954.15,695.83
2017,5,25,13,0,904.0,130.0,6.2,33.0,1017.0,972.17,706.23
2017,5,25,13,15,901.0,129.5,6.1,33.0,1004.0,984.83,714.29
2017,5,25,13,30,898.0,129.0,6.0,33.0,991.0,993.81,720.01
2017,5,25,13,45,893.0,128.0,5.9,33.5,970.0,996.67,720.27
2017,5,25,14,0,888.0,127.0,5.8,34.0,949.0,995.76,718.2
2017,5,25,14,15,881.5,125.5,5.7,34.0,920.5,989.18,714.04
2017,5,25,14,30,875.0,124.0,5.6,34.0,892.0,978.94,707.62
2017,5,25,14,45,861.5,124.5,5.55,34.0,856.0,960.5,696.25
2017,5,25,15,0,848.0,125.0,5.5,34.0,820.0,938.85,682.85
2017,5,25,15,15,836.0,122.5,5.4,34.0,779.0,912.45,666.07
2017,5,25,15,30,824.0,120.0,5.3,34.0,738.0,891.79,653.21
2017,5,25,15,45,809.0,117.0,5.2,34.0,692.0,856.17,630.26
2017,5,25,16,0,794.0,114.0,5.1,34.0,646.0,818.18,605.69
2017,5,25,16,15,774.0,110.5,5.0,33.5,595.5,773.42,577.52
2017,5,25,16,30,754.0,107.0,4.9,33.0,545.0,727.15,547.93
2017,5,25,16,45,727.0,102.5,4.85,32.5,492.0,676.12,514.66
2017,5,25,17,0,700.0,98.0,4.8,32.0,439.0,622.09,477.65
2017,5,25,17,15,664.5,92.5,4.5,31.5,384.5,561.41,433.52
2017,5,25,17,30,629.0,87.0,4.2,31.0,330.0,501.98,389.35
2017,5,25,17,45,578.0,80.0,3.95,30.5,276.0,433.78,337.22
2017,5,25,18,0,527.0,73.0,3.7,30.0,222.0,369.22,286.18
2017,5,25,18,15,454.5,63.0,3.55,29.0,171.5,295.67,227.21
2017,5,25,18,30,382.0,53.0,3.4,28.0,121.0,229.07,172.03
2017,5,25,18,45,270.5,39.5,3.3,27.0,79.0,151.37,107.94
2017,5,25,19,0,159.0,26.0,3.2,26.0,37.0,86.54,46.56
2017,5,25,19,15,79.5,13.0,3.45,25.5,18.5,29.94,0.0
2017,5,25,19,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.3,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,2.5,3.35,21.5,2.5,2.27,0.0
2017,5,26,6,0,0.0,5.0,3.5,22.0,5.0,4.38,0.0
2017,5,26,6,15,0.0,10.5,3.65,22.5,10.5,9.21,2.12
2017,5,26,6,30,0.0,16.0,3.8,23.0,16.0,14.06,6.45
2017,5,26,6,45,0.0,23.0,4.0,23.5,23.0,20.23,11.87
2017,5,26,7,0,0.0,30.0,4.2,24.0,30.0,26.41,17.23
2017,5,26,7,15,0.0,37.5,4.3,24.5,37.5,33.05,22.89
2017,5,26,7,30,0.0,45.0,4.4,25.0,45.0,39.7,28.45
2017,5,26,7,45,16.5,116.5,4.55,25.5,124.5,99.8,79.13
2017,5,26,8,0,33.0,188.0,4.7,26.0,204.0,144.22,115.59
2017,5,26,8,15,32.5,207.5,4.7,26.5,225.5,163.46,123.8
2017,5,26,8,30,32.0,227.0,4.7,27.0,247.0,182.78,137.88
2017,5,26,8,45,17.5,197.5,4.75,27.5,208.5,170.89,128.6
2017,5,26,9,0,3.0,168.0,4.8,28.0,170.0,146.04,109.32
2017,5,26,9,15,17.5,233.5,4.7,28.0,246.5,204.62,153.81
2017,5,26,9,30,32.0,299.0,4.6,28.0,323.0,257.41,193.27
2017,5,26,9,45,34.0,314.0,4.6,28.5,341.0,274.99,205.8
2017,5,26,10,0,36.0,329.0,4.6,29.0,359.0,292.87,218.51
2017,5,26,10,15,28.5,312.5,4.55,29.5,336.5,280.75,208.82
2017,5,26,10,30,21.0,296.0,4.5,30.0,314.0,269.86,200.1
2017,5,26,10,45,20.0,306.0,4.45,30.5,324.0,280.01,206.99
2017,5,26,11,0,19.0,316.0,4.4,31.0,334.0,290.08,213.74
2017,5,26,11,15,21.0,320.5,4.3,31.0,341.0,297.5,219.02
2017,5,26,11,30,23.0,325.0,4.2,31.0,348.0,306.11,225.19
2017,5,26,11,45,24.0,330.5,4.15,31.5,354.5,315.02,231.12
2017,5,26,12,0,25.0,336.0,4.1,32.0,361.0,324.03,237.11
2017,5,26,12,15,67.0,402.5,4.0,32.5,469.5,424.12,309.24
2017,5,26,12,30,109.0,469.0,3.9,33.0,578.0,534.56,386.26
2017,5,26,12,45,98.5,477.5,3.85,33.5,575.5,532.77,383.47
2017,5,26,13,0,88.0,486.0,3.8,34.0,573.0,536.72,385.08
2017,5,26,13,15,256.5,453.0,3.7,34.0,700.5,689.43,493.82
2017,5,26,13,30,425.0,420.0,3.6,34.0,828.0,835.27,593.59
2017,5,26,13,45,317.5,443.5,3.55,34.0,745.0,753.83,536.82
2017,5,26,14,0,210.0,467.0,3.5,34.0,662.0,666.04,476.16
2017,5,26,14,15,197.0,453.0,3.45,34.0,631.5,642.83,461.17
2017,5,26,14,30,184.0,439.0,3.4,34.0,601.0,618.5,445.03
2017,5,26,14,45,187.5,420.0,3.4,34.0,580.0,603.84,436.12
2017,5,26,15,0,191.0,401.0,3.4,34.0,559.0,587.96,426.32
2017,5,26,15,15,474.0,272.0,3.35,34.0,634.5,742.99,540.85
2017,5,26,15,30,757.0,143.0,3.3,34.0,710.0,855.35,619.94
2017,5,26,15,45,534.0,216.5,3.3,34.0,604.5,718.59,526.72
2017,5,26,16,0,311.0,290.0,3.3,34.0,499.0,579.03,426.95
2017,5,26,16,15,275.5,271.5,3.25,33.5,446.5,521.94,388.62
2017,5,26,16,30,240.0,253.0,3.2,33.0,394.0,466.07,349.9
2017,5,26,16,45,282.5,220.5,3.2,33.0,370.5,454.45,343.77
2017,5,26,17,0,325.0,188.0,3.2,33.0,347.0,438.13,333.68
2017,5,26,17,15,305.5,168.0,2.95,32.0,303.0,390.06,299.42
2017,5,26,17,30,286.0,148.0,2.7,31.0,259.0,342.82,264.93
2017,5,26,17,45,250.5,129.0,2.45,30.5,215.0,288.82,223.57
2017,5,26,18,0,215.0,110.0,2.2,30.0,171.0,237.82,183.53
2017,5,26,18,15,175.5,88.5,2.15,29.5,131.5,185.28,141.45
2017,5,26,18,30,136.0,67.0,2.1,29.0,92.0,136.58,101.59
2017,5,26,18,45,78.0,45.5,2.05,28.5,59.0,79.46,55.2
2017,5,26,19,0,20.0,24.0,2.0,28.0,26.0,29.6,13.36
2017,5,26,19,15,10.0,12.0,2.3,27.5,13.0,13.2,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,36.5,14.0,3.55,23.5,17.0,12.73,0.0
2017,5,27,6,0,73.0,28.0,3.6,24.0,34.0,22.63,11.13
2017,5,27,6,15,145.5,49.5,3.8,24.0,73.0,39.03,27.06
2017,5,27,6,30,218.0,71.0,4.0,24.0,112.0,54.96,41.31
2017,5,27,6,45,277.0,89.0,4.25,24.5,158.5,68.0,52.75
2017,5,27,7,0,336.0,107.0,4.5,25.0,205.0,77.47,60.86
2017,5,27,7,15,385.0,120.5,4.6,25.5,255.5,85.35,67.36
2017,5,27,7,30,434.0,134.0,4.7,26.0,306.0,92.82,73.33
2017,5,27,7,45,270.0,174.5,4.85,26.5,287.0,122.35,97.61
2017,5,27,8,0,106.0,215.0,5.0,27.0,268.0,160.7,128.71
2017,5,27,8,15,113.5,238.5,5.05,27.5,300.5,180.45,133.89
2017,5,27,8,30,121.0,262.0,5.1,28.0,333.0,209.46,154.29
2017,5,27,8,45,124.0,286.5,5.15,28.5,365.0,239.42,176.54
2017,5,27,9,0,127.0,311.0,5.2,29.0,397.0,270.05,199.62
2017,5,27,9,15,71.5,279.5,5.2,29.5,328.5,249.8,185.81
2017,5,27,9,30,16.0,248.0,5.2,30.0,260.0,218.25,162.66
2017,5,27,9,45,16.5,262.0,5.2,30.5,275.0,232.22,172.66
2017,5,27,10,0,17.0,276.0,5.2,31.0,290.0,246.3,182.58
2017,5,27,10,15,19.0,286.0,5.15,31.0,302.5,257.95,191.02
2017,5,27,10,30,21.0,296.0,5.1,31.0,315.0,269.81,199.61
2017,5,27,10,45,23.5,314.5,5.05,31.5,336.5,287.13,211.79
2017,5,27,11,0,26.0,333.0,5.0,32.0,358.0,308.01,226.47
2017,5,27,11,15,24.0,342.0,4.95,32.0,365.5,318.0,233.49
2017,5,27,11,30,22.0,351.0,4.9,32.0,373.0,326.93,239.74
2017,5,27,11,45,22.0,355.0,4.85,32.5,377.5,332.68,243.27
2017,5,27,12,0,22.0,359.0,4.8,33.0,382.0,338.37,246.76
2017,5,27,12,15,31.0,395.0,4.75,33.0,426.5,385.96,281.02
2017,5,27,12,30,40.0,431.0,4.7,33.0,471.0,431.12,313.13
2017,5,27,12,45,40.5,430.0,4.7,33.5,470.0,434.93,315.12
2017,5,27,13,0,41.0,429.0,4.7,34.0,469.0,438.35,317.01
2017,5,27,13,15,59.0,447.5,4.7,34.0,505.0,476.76,344.67
2017,5,27,13,30,77.0,466.0,4.7,34.0,541.0,515.78,372.5
2017,5,27,13,45,130.0,468.0,4.7,34.0,590.5,584.84,422.12
2017,5,27,14,0,183.0,470.0,4.7,34.0,640.0,642.41,463.29
2017,5,27,14,15,440.5,344.5,4.7,34.0,736.5,794.24,574.32
2017,5,27,14,30,698.0,219.0,4.7,34.0,833.0,920.94,664.71
2017,5,27,14,45,715.5,198.5,4.7,34.0,806.5,912.57,659.41
2017,5,27,15,0,733.0,178.0,4.7,34.0,780.0,900.08,652.33
2017,5,27,15,15,547.5,250.5,4.65,34.0,687.5,787.93,575.77
2017,5,27,15,30,362.0,323.0,4.6,34.0,595.0,672.24,493.25
2017,5,27,15,45,515.5,242.0,4.6,34.0,603.0,728.79,538.1
2017,5,27,16,0,669.0,161.0,4.6,34.0,611.0,766.22,568.24
2017,5,27,16,15,645.5,155.5,4.45,33.5,562.5,720.37,538.41
2017,5,27,16,30,622.0,150.0,4.3,33.0,514.0,673.58,507.3
2017,5,27,16,45,580.5,146.5,4.2,33.0,460.5,614.83,465.94
2017,5,27,17,0,539.0,143.0,4.1,33.0,407.0,551.63,420.73
2017,5,27,17,15,500.0,134.0,3.7,32.0,356.0,492.39,378.49
2017,5,27,17,30,461.0,125.0,3.3,31.0,305.0,435.25,336.58
2017,5,27,17,45,369.0,120.0,2.95,30.5,250.0,355.19,275.13
2017,5,27,18,0,277.0,115.0,2.6,30.0,195.0,275.18,212.6
2017,5,27,18,15,220.5,94.5,2.5,29.5,149.5,212.92,162.94
2017,5,27,18,30,164.0,74.0,2.4,29.0,104.0,156.43,116.9
2017,5,27,18,45,82.0,48.0,2.35,28.5,63.0,83.96,58.7
2017,5,27,19,0,0.0,22.0,2.3,28.0,22.0,19.65,7.54
2017,5,27,19,15,0.0,11.0,2.9,27.5,11.0,10.01,0.0
2017,5,27,19,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,28,5,45,28.5,13.5,1.3,22.5,16.0,12.28,0.0
2017,5,28,6,0,57.0,27.0,1.4,23.0,32.0,22.66,11.37
2017,5,28,6,15,121.0,50.5,1.4,23.0,70.0,39.7,27.79
2017,5,28,6,30,185.0,74.0,1.4,23.0,108.0,56.94,43.18
2017,5,28,6,45,264.0,84.0,1.4,23.5,151.0,64.51,49.98
2017,5,28,7,0,343.0,94.0,1.4,24.0,194.0,68.0,52.98
2017,5,28,7,15,397.0,107.0,1.3,24.5,246.5,75.82,59.46
2017,5,28,7,30,451.0,120.0,1.2,25.0,299.0,83.26,65.43
2017,5,28,7,45,423.5,148.0,1.2,25.5,335.5,99.71,78.81
2017,5,28,8,0,396.0,176.0,1.2,26.0,372.0,115.94,91.74
2017,5,28,8,15,330.0,214.0,1.2,26.0,390.0,172.83,120.71
2017,5,28,8,30,264.0,252.0,1.2,26.0,408.0,214.31,151.81
2017,5,28,8,45,292.0,271.0,1.2,26.5,457.5,254.25,180.47
2017,5,28,9,0,320.0,290.0,1.2,27.0,507.0,297.6,212.72
2017,5,28,9,15,251.0,325.5,1.2,27.0,503.0,325.4,236.64
2017,5,28,9,30,182.0,361.0,1.2,27.0,499.0,351.85,258.23
2017,5,28,9,45,256.5,367.5,1.25,27.5,573.0,398.81,291.74
2017,5,28,10,0,331.0,374.0,1.3,28.0,647.0,459.75,335.15
2017,5,28,10,15,264.0,407.0,1.3,28.0,630.5,472.53,344.53
2017,5,28,10,30,197.0,440.0,1.3,28.0,614.0,482.47,351.28
2017,5,28,10,45,193.5,455.5,1.35,28.5,630.5,507.99,368.56
2017,5,28,11,0,190.0,471.0,1.4,29.0,647.0,532.99,385.06
2017,5,28,11,15,301.0,445.5,1.45,29.0,732.0,605.14,436.41
2017,5,28,11,30,412.0,420.0,1.5,29.0,817.0,686.33,492.78
2017,5,28,11,45,273.5,462.0,1.6,29.5,727.0,633.57,454.09
2017,5,28,12,0,135.0,504.0,1.7,30.0,637.0,568.85,407.3
2017,5,28,12,15,151.0,490.5,1.7,30.0,639.5,580.89,416.5
2017,5,28,12,30,167.0,477.0,1.7,30.0,642.0,592.67,425.03
2017,5,28,12,45,127.0,481.5,1.75,30.5,607.0,569.56,407.77
2017,5,28,13,0,87.0,486.0,1.8,31.0,572.0,535.17,383.03
2017,5,28,13,15,111.5,488.0,1.85,31.0,597.0,565.26,404.81
2017,5,28,13,30,136.0,490.0,1.9,31.0,622.0,606.55,433.53
2017,5,28,13,45,201.5,473.5,1.95,31.0,663.0,658.77,470.8
2017,5,28,14,0,267.0,457.0,2.0,31.0,704.0,722.55,515.08
2017,5,28,14,15,272.0,440.5,2.0,31.0,686.5,714.83,510.41
2017,5,28,14,30,277.0,424.0,2.0,31.0,669.0,705.35,505.21
2017,5,28,14,45,287.0,403.5,2.05,31.0,648.0,694.78,499.83
2017,5,28,15,0,297.0,383.0,2.1,31.0,627.0,682.27,493.17
2017,5,28,15,15,184.0,361.5,2.1,31.0,510.5,538.86,394.01
2017,5,28,15,30,71.0,340.0,2.1,31.0,394.0,398.63,293.76
2017,5,28,15,45,35.5,216.0,2.15,31.0,243.0,238.83,177.92
2017,5,28,16,0,0.0,92.0,2.2,31.0,92.0,81.61,58.15
2017,5,28,16,15,2.0,131.5,2.15,31.0,133.0,119.74,88.1
2017,5,28,16,30,4.0,171.0,2.1,31.0,174.0,159.45,118.93
2017,5,28,16,45,2.0,116.0,2.1,31.0,117.5,105.56,77.59
2017,5,28,17,0,0.0,61.0,2.1,31.0,61.0,53.92,37.3
2017,5,28,17,15,0.0,53.0,1.9,30.5,53.0,46.8,31.9
2017,5,28,17,30,0.0,45.0,1.7,30.0,45.0,39.7,26.4
2017,5,28,17,45,0.0,37.5,1.5,29.5,37.5,33.05,21.18
2017,5,28,18,0,0.0,30.0,1.3,29.0,30.0,26.41,15.87
2017,5,28,18,15,0.0,23.0,1.3,28.0,23.0,20.23,10.87
2017,5,28,18,30,0.0,16.0,1.3,27.0,16.0,14.06,5.77
2017,5,28,18,45,0.0,10.0,1.3,26.5,10.0,8.77,1.34
2017,5,28,19,0,0.0,4.0,1.3,26.0,4.0,3.5,0.0
2017,5,28,19,15,0.0,2.0,1.4,25.5,2.0,1.82,0.0
2017,5,28,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,6.5,3.0,20.0,6.5,5.91,0.0
2017,5,29,6,0,0.0,13.0,3.1,20.0,13.0,11.42,3.08
2017,5,29,6,15,0.0,29.0,3.2,19.5,29.0,25.56,16.2
2017,5,29,6,30,0.0,45.0,3.3,19.0,45.0,39.5,28.81
2017,5,29,6,45,0.0,64.0,3.4,19.0,64.0,55.36,42.97
2017,5,29,7,0,0.0,83.0,3.5,19.0,83.0,71.04,56.77
2017,5,29,7,15,0.0,97.5,3.6,19.0,97.5,83.19,67.27
2017,5,29,7,30,0.0,112.0,3.7,19.0,112.0,95.27,77.52
2017,5,29,7,45,13.5,148.5,3.85,19.0,155.0,123.38,101.37
2017,5,29,8,0,27.0,185.0,4.0,19.0,198.0,142.31,117.07
2017,5,29,8,15,22.0,195.5,4.0,19.0,207.0,162.82,127.28
2017,5,29,8,30,17.0,206.0,4.0,19.0,216.0,174.01,135.78
2017,5,29,8,45,14.5,211.5,4.0,19.5,220.5,181.03,140.8
2017,5,29,9,0,12.0,217.0,4.0,20.0,225.0,187.42,145.34
2017,5,29,9,15,19.5,253.0,3.9,20.5,267.5,220.55,170.56
2017,5,29,9,30,27.0,289.0,3.8,21.0,310.0,247.8,190.92
2017,5,29,9,45,42.5,329.0,3.7,21.5,364.0,289.7,222.3
2017,5,29,10,0,58.0,369.0,3.6,22.0,418.0,334.01,255.12
2017,5,29,10,15,73.0,396.5,3.4,22.0,460.0,370.72,282.31
2017,5,29,10,30,88.0,424.0,3.2,22.0,502.0,409.37,310.71
2017,5,29,10,45,151.5,445.5,3.0,22.5,584.5,473.05,357.14
2017,5,29,11,0,215.0,467.0,2.8,23.0,667.0,546.32,409.46
2017,5,29,11,15,201.0,479.5,2.65,23.0,670.0,561.75,419.44
2017,5,29,11,30,187.0,492.0,2.5,23.0,673.0,575.71,428.46
2017,5,29,11,45,146.0,493.5,2.45,23.5,636.0,557.32,413.58
2017,5,29,12,0,105.0,495.0,2.4,24.0,599.0,532.47,394.2
2017,5,29,12,15,261.5,468.0,2.4,24.0,727.0,659.08,486.99
2017,5,29,12,30,418.0,441.0,2.4,24.0,855.0,787.36,577.28
2017,5,29,12,45,426.5,440.0,2.4,24.5,860.5,814.29,593.44
2017,5,29,13,0,435.0,439.0,2.4,25.0,866.0,836.36,607.14
2017,5,29,13,15,457.5,427.5,2.25,25.0,872.0,860.16,622.45
2017,5,29,13,30,480.0,416.0,2.1,25.0,878.0,881.87,636.17
2017,5,29,13,45,393.5,430.5,2.0,25.0,804.0,812.38,588.27
2017,5,29,14,0,307.0,445.0,1.9,25.0,730.0,748.72,544.19
2017,5,29,14,15,518.0,324.0,1.7,25.0,788.0,847.55,615.59
2017,5,29,14,30,729.0,203.0,1.5,25.0,846.0,932.76,672.59
2017,5,29,14,45,718.0,200.0,1.3,25.0,812.5,915.02,658.49
2017,5,29,15,0,707.0,197.0,1.1,25.0,779.0,894.32,643.65
2017,5,29,15,15,692.5,193.0,1.0,25.0,739.5,866.57,625.84
2017,5,29,15,30,678.0,189.0,0.9,25.0,700.0,836.35,606.53
2017,5,29,15,45,507.5,237.0,0.85,25.5,606.0,715.56,524.05
2017,5,29,16,0,337.0,285.0,0.8,26.0,512.0,594.51,439.34
2017,5,29,16,15,217.0,271.5,0.85,26.0,413.5,459.53,345.37
2017,5,29,16,30,97.0,258.0,0.9,26.0,315.0,333.05,252.91
2017,5,29,16,45,324.5,200.5,0.95,26.0,365.0,462.72,354.91
2017,5,29,17,0,552.0,143.0,1.0,26.0,415.0,560.23,428.54
2017,5,29,17,15,513.0,133.5,0.95,25.5,362.5,499.96,384.77
2017,5,29,17,30,474.0,124.0,0.9,25.0,310.0,441.74,342.6
2017,5,29,17,45,419.0,113.0,0.9,24.5,258.5,375.34,292.98
2017,5,29,18,0,364.0,102.0,0.9,24.0,207.0,313.47,245.07
2017,5,29,18,15,295.5,86.5,1.0,23.5,160.0,245.51,191.0
2017,5,29,18,30,227.0,71.0,1.1,23.0,113.0,177.53,135.44
2017,5,29,18,45,142.0,50.0,1.2,22.5,73.5,112.71,81.96
2017,5,29,19,0,57.0,29.0,1.3,22.0,34.0,51.02,29.27
2017,5,29,19,15,28.5,14.5,1.5,22.0,17.0,19.72,0.0
2017,5,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,5,30,5,45,23.5,15.5,0.3,19.5,17.5,14.1,0.0
2017,5,30,6,0,47.0,31.0,0.3,20.0,35.0,25.58,14.07
2017,5,30,6,15,117.0,54.5,0.4,20.5,74.0,42.54,30.6
2017,5,30,6,30,187.0,78.0,0.5,21.0,113.0,59.7,45.96
2017,5,30,6,45,259.5,95.0,0.65,21.5,161.0,72.0,56.82
2017,5,30,7,0,332.0,112.0,0.8,22.0,209.0,83.93,67.05
2017,5,30,7,15,384.0,125.0,1.05,22.5,260.0,88.46,70.7
2017,5,30,7,30,436.0,138.0,1.3,23.0,311.0,95.52,76.36
2017,5,30,7,45,450.5,149.0,1.55,24.0,351.0,100.54,80.01
2017,5,30,8,0,465.0,160.0,1.8,25.0,391.0,105.65,83.65
2017,5,30,8,15,458.5,184.0,1.9,25.0,432.5,154.25,102.7
2017,5,30,8,30,452.0,208.0,2.0,25.0,474.0,202.48,135.94
2017,5,30,8,45,397.0,246.0,2.15,25.5,495.0,257.22,180.18
2017,5,30,9,0,342.0,284.0,2.3,26.0,516.0,298.4,214.76
2017,5,30,9,15,333.5,309.0,2.35,26.5,548.0,338.97,246.93
2017,5,30,9,30,325.0,334.0,2.4,27.0,580.0,378.66,277.82
2017,5,30,9,45,525.0,263.0,2.45,27.5,685.0,430.07,315.19
2017,5,30,10,0,725.0,192.0,2.5,28.0,790.0,502.59,369.28
2017,5,30,10,15,735.5,195.0,2.5,28.0,823.5,552.57,407.65
2017,5,30,10,30,746.0,198.0,2.5,28.0,857.0,602.13,444.8
2017,5,30,10,45,757.5,198.5,2.55,28.0,885.0,650.01,480.09
2017,5,30,11,0,769.0,199.0,2.6,28.0,913.0,695.66,513.11
2017,5,30,11,15,606.5,310.0,2.65,28.0,880.5,708.27,519.29
2017,5,30,11,30,444.0,421.0,2.7,28.0,848.0,710.03,517.29
2017,5,30,11,45,443.0,430.5,2.75,28.5,861.5,740.61,537.3
2017,5,30,12,0,442.0,440.0,2.8,29.0,875.0,769.98,556.01
2017,5,30,12,15,409.5,444.0,2.8,28.5,848.0,764.48,552.91
2017,5,30,12,30,377.0,448.0,2.8,28.0,821.0,756.63,548.37
2017,5,30,12,45,256.5,475.5,2.85,28.0,729.5,687.35,499.15
2017,5,30,13,0,136.0,503.0,2.9,28.0,638.0,604.89,440.14
2017,5,30,13,15,104.0,482.0,2.95,28.0,584.5,551.74,403.48
2017,5,30,13,30,72.0,461.0,3.0,28.0,531.0,505.27,370.69
2017,5,30,13,45,39.5,316.0,3.05,28.0,354.5,335.86,249.47
2017,5,30,14,0,7.0,171.0,3.1,28.0,178.0,160.58,118.65
2017,5,30,14,15,4.5,157.5,3.1,28.0,162.5,145.87,107.74
2017,5,30,14,30,2.0,144.0,3.1,28.0,147.0,131.12,96.51
2017,5,30,14,45,4.0,159.0,3.1,28.0,163.0,146.77,108.77
2017,5,30,15,0,6.0,174.0,3.1,28.0,179.0,162.53,121.09
2017,5,30,15,15,3.0,147.0,3.05,28.0,149.5,134.78,99.86
2017,5,30,15,30,0.0,120.0,3.0,28.0,120.0,107.21,78.65
2017,5,30,15,45,0.0,81.0,3.0,28.0,81.0,71.86,51.24
2017,5,30,16,0,0.0,42.0,3.0,28.0,42.0,37.16,23.98
2017,5,30,16,15,0.0,95.5,2.85,27.5,95.5,84.74,61.91
2017,5,30,16,30,0.0,149.0,2.7,27.0,149.0,135.01,101.83
2017,5,30,16,45,12.5,165.5,2.6,27.0,172.0,161.08,122.94
2017,5,30,17,0,25.0,182.0,2.5,27.0,195.0,187.35,144.15
2017,5,30,17,15,19.5,161.0,2.2,26.5,170.5,163.11,125.6
2017,5,30,17,30,14.0,140.0,1.9,26.0,146.0,139.28,107.19
2017,5,30,17,45,8.0,118.5,1.6,25.5,122.0,115.08,88.18
2017,5,30,18,0,2.0,97.0,1.3,25.0,98.0,91.39,69.23
2017,5,30,18,15,1.0,75.5,1.25,24.5,76.0,70.48,52.25
2017,5,30,18,30,0.0,54.0,1.2,24.0,54.0,49.49,34.86
2017,5,30,18,45,0.0,35.5,1.15,23.5,35.5,31.9,20.05
2017,5,30,19,0,0.0,17.0,1.1,23.0,17.0,14.96,5.12
2017,5,30,19,15,0.0,8.5,1.1,22.5,8.5,7.73,0.0
2017,5,30,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,31,5,45,0.0,2.5,0.3,20.5,2.5,2.27,0.0
2017,5,31,6,0,0.0,5.0,0.3,21.0,5.0,4.38,0.0
2017,5,31,6,15,0.0,11.5,0.4,21.0,11.5,10.09,2.98
2017,5,31,6,30,0.0,18.0,0.5,21.0,18.0,15.82,8.13
2017,5,31,6,45,0.0,25.5,0.65,21.5,25.5,22.44,14.0
2017,5,31,7,0,0.0,33.0,0.8,22.0,33.0,29.07,19.77
2017,5,31,7,15,11.5,88.5,0.95,22.5,93.0,76.43,60.53
2017,5,31,7,30,23.0,144.0,1.1,23.0,153.0,118.52,95.76
2017,5,31,7,45,25.0,164.5,1.3,23.5,175.5,134.67,108.65
2017,5,31,8,0,27.0,185.0,1.5,24.0,198.0,142.27,114.32
2017,5,31,8,15,32.0,209.0,1.7,24.5,226.5,164.21,124.82
2017,5,31,8,30,37.0,233.0,1.9,25.0,255.0,187.16,141.48
2017,5,31,8,45,36.0,251.0,2.1,25.5,274.0,205.84,155.25
2017,5,31,9,0,35.0,269.0,2.3,26.0,293.0,224.48,169.04
2017,5,31,9,15,26.5,266.0,2.35,26.0,285.0,225.47,169.82
2017,5,31,9,30,18.0,263.0,2.4,26.0,277.0,230.86,173.9
2017,5,31,9,45,17.5,271.5,2.5,26.5,286.0,240.21,180.4
2017,5,31,10,0,17.0,280.0,2.6,27.0,295.0,249.41,186.75
2017,5,31,10,15,21.5,310.0,2.55,27.0,329.5,279.0,208.54
2017,5,31,10,30,26.0,340.0,2.5,27.0,364.0,305.3,227.66
2017,5,31,10,45,27.0,353.0,2.5,27.0,378.5,320.87,238.83
2017,5,31,11,0,28.0,366.0,2.5,27.0,393.0,336.67,250.17
2017,5,31,11,15,170.0,415.5,2.45,27.0,580.0,485.43,359.83
2017,5,31,11,30,312.0,465.0,2.4,27.0,767.0,646.73,473.57
2017,5,31,11,45,374.5,452.5,2.35,27.0,818.5,704.13,512.77
2017,5,31,12,0,437.0,440.0,2.3,27.0,870.0,765.03,554.43
2017,5,31,12,15,439.5,444.0,2.25,27.0,877.5,791.31,571.26
2017,5,31,12,30,442.0,448.0,2.2,27.0,885.0,816.27,587.31
2017,5,31,12,45,242.5,440.5,2.2,27.0,680.5,641.67,466.8
2017,5,31,13,0,43.0,433.0,2.2,27.0,476.0,443.15,324.69
2017,5,31,13,15,32.5,392.0,2.15,27.0,424.5,397.62,293.13
2017,5,31,13,30,22.0,351.0,2.1,27.0,373.0,340.2,251.83
2017,5,31,13,45,22.0,344.0,2.1,27.0,365.0,334.7,248.29
2017,5,31,14,0,22.0,337.0,2.1,27.0,357.0,329.05,244.44
2017,5,31,14,15,20.5,321.5,2.1,27.0,340.5,313.77,233.55
2017,5,31,14,30,19.0,306.0,2.1,27.0,324.0,298.31,222.53
2017,5,31,14,45,19.5,300.0,2.15,27.0,318.0,293.68,219.59
2017,5,31,15,0,20.0,294.0,2.2,27.0,312.0,288.99,216.59
2017,5,31,15,15,13.5,246.0,2.2,26.5,258.0,237.4,178.67
2017,5,31,15,30,7.0,198.0,2.2,26.0,204.0,186.13,140.34
2017,5,31,15,45,30.5,242.5,2.2,26.0,264.0,261.17,198.83
2017,5,31,16,0,54.0,287.0,2.2,26.0,324.0,328.57,250.37
2017,5,31,16,15,179.0,266.0,2.1,26.0,374.0,422.03,323.7
2017,5,31,16,30,304.0,245.0,2.0,26.0,424.0,505.81,387.83
2017,5,31,16,45,297.0,221.0,1.9,26.0,382.5,464.35,357.7
2017,5,31,17,0,290.0,197.0,1.8,26.0,341.0,422.28,327.38
2017,5,31,17,15,255.0,182.5,1.6,25.5,298.0,371.96,290.0
2017,5,31,17,30,220.0,168.0,1.4,25.0,255.0,314.05,246.18
2017,5,31,17,45,194.5,145.0,1.2,24.5,213.5,265.58,208.77
2017,5,31,18,0,169.0,122.0,1.0,24.0,172.0,219.13,171.96
2017,5,31,18,15,131.5,98.5,0.95,23.5,132.5,168.79,131.28
2017,5,31,18,30,94.0,75.0,0.9,23.0,93.0,122.03,92.74
2017,5,31,18,45,52.5,51.5,0.9,23.0,60.5,77.44,55.62
2017,5,31,19,0,11.0,28.0,0.9,23.0,28.0,31.77,17.2
2017,5,31,19,15,5.5,14.0,0.95,22.5,14.0,14.0,0.0
2017,5,31,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,1,5,45,88.5,15.0,1.2,19.5,22.5,13.64,0.0
2017,6,1,6,0,177.0,30.0,1.4,20.0,45.0,23.45,12.54
2017,6,1,6,15,282.5,43.0,1.5,20.5,87.5,33.16,22.62
2017,6,1,6,30,388.0,56.0,1.6,21.0,130.0,43.88,32.37
2017,6,1,6,45,463.5,64.0,1.7,21.5,180.5,48.45,36.56
2017,6,1,7,0,539.0,72.0,1.8,22.0,231.0,52.91,40.42
2017,6,1,7,15,270.0,100.0,1.85,22.5,179.5,75.32,59.55
2017,6,1,7,30,1.0,128.0,1.9,23.0,128.0,107.07,86.21
2017,6,1,7,45,35.5,166.5,1.95,23.5,184.0,129.27,104.31
2017,6,1,8,0,70.0,205.0,2.0,24.0,240.0,154.47,124.56
2017,6,1,8,15,55.0,220.0,2.0,24.5,249.0,172.66,130.75
2017,6,1,8,30,40.0,235.0,2.0,25.0,258.0,188.8,142.64
2017,6,1,8,45,26.0,227.0,2.0,25.5,242.5,187.27,141.31
2017,6,1,9,0,12.0,219.0,2.0,26.0,227.0,188.92,142.53
2017,6,1,9,15,15.0,241.5,2.05,26.5,252.5,210.0,157.97
2017,6,1,9,30,18.0,264.0,2.1,27.0,278.0,231.62,173.64
2017,6,1,9,45,28.5,304.5,2.15,27.5,328.0,264.76,197.69
2017,6,1,10,0,39.0,345.0,2.2,28.0,378.0,306.0,227.44
2017,6,1,10,15,89.5,392.5,2.2,28.0,471.0,375.83,278.18
2017,6,1,10,30,140.0,440.0,2.2,28.0,564.0,447.73,329.7
2017,6,1,10,45,136.5,454.0,2.25,28.5,578.0,469.25,344.04
2017,6,1,11,0,133.0,468.0,2.3,29.0,592.0,490.34,358.11
2017,6,1,11,15,125.0,477.0,2.3,29.0,595.5,503.7,367.15
2017,6,1,11,30,117.0,486.0,2.3,29.0,599.0,516.2,375.55
2017,6,1,11,45,95.5,481.0,2.35,29.5,574.0,503.47,365.57
2017,6,1,12,0,74.0,476.0,2.4,30.0,549.0,488.9,354.39
2017,6,1,12,15,231.5,460.0,2.4,30.0,689.0,624.41,451.82
2017,6,1,12,30,389.0,444.0,2.4,30.0,829.0,762.27,546.87
2017,6,1,12,45,646.5,278.0,2.4,30.5,915.5,863.44,618.57
2017,6,1,13,0,904.0,112.0,2.4,31.0,1002.0,948.83,672.93
2017,6,1,13,15,554.5,301.5,2.4,31.0,845.5,830.95,593.59
2017,6,1,13,30,205.0,491.0,2.4,31.0,689.0,671.69,479.54
2017,6,1,13,45,231.0,475.5,2.4,31.0,694.0,687.29,492.33
2017,6,1,14,0,257.0,460.0,2.4,31.0,699.0,713.71,510.96
2017,6,1,14,15,568.0,283.5,2.4,31.0,791.5,855.6,614.2
2017,6,1,14,30,879.0,107.0,2.4,31.0,884.0,960.05,683.48
2017,6,1,14,45,851.5,117.0,2.4,31.0,845.5,938.22,669.61
2017,6,1,15,0,824.0,127.0,2.4,31.0,807.0,913.63,655.17
2017,6,1,15,15,812.5,124.5,2.4,30.5,767.5,897.45,647.5
2017,6,1,15,30,801.0,122.0,2.4,30.0,728.0,869.11,631.82
2017,6,1,15,45,785.5,119.0,2.4,30.0,683.0,834.03,610.4
2017,6,1,16,0,770.0,116.0,2.4,30.0,638.0,796.69,587.35
2017,6,1,16,15,750.5,112.5,2.4,29.5,589.5,753.54,561.23
2017,6,1,16,30,731.0,109.0,2.4,29.0,541.0,708.91,533.64
2017,6,1,16,45,703.0,105.5,2.45,29.0,489.0,659.55,501.4
2017,6,1,17,0,675.0,102.0,2.5,29.0,437.0,607.35,465.27
2017,6,1,17,15,640.0,96.5,2.4,28.5,384.0,548.47,423.43
2017,6,1,17,30,605.0,91.0,2.3,28.0,331.0,490.82,381.21
2017,6,1,17,45,550.0,85.0,2.2,28.0,278.0,422.95,329.15
2017,6,1,18,0,495.0,79.0,2.1,28.0,225.0,359.03,278.62
2017,6,1,18,15,425.5,69.0,1.95,27.0,176.0,288.67,222.62
2017,6,1,18,30,356.0,59.0,1.8,26.0,127.0,222.55,168.35
2017,6,1,18,45,251.0,45.0,1.65,25.5,85.0,150.65,109.02
2017,6,1,19,0,146.0,31.0,1.5,25.0,43.0,91.02,56.83
2017,6,1,19,15,73.0,15.5,1.6,24.5,21.5,30.92,0.0
2017,6,1,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,10.5,1.2,21.5,10.5,9.55,0.0
2017,6,2,6,0,0.0,21.0,1.3,22.0,21.0,18.51,8.65
2017,6,2,6,15,0.0,41.5,1.4,22.0,42.0,35.74,24.66
2017,6,2,6,30,0.0,62.0,1.5,22.0,63.0,52.55,39.66
2017,6,2,6,45,12.5,83.5,1.65,22.5,88.0,69.97,54.89
2017,6,2,7,0,25.0,105.0,1.8,23.0,113.0,84.4,67.24
2017,6,2,7,15,62.5,133.0,1.8,23.0,157.0,104.62,84.35
2017,6,2,7,30,100.0,161.0,1.8,23.0,201.0,119.0,96.22
2017,6,2,7,45,119.0,186.5,1.85,23.5,241.0,135.26,109.27
2017,6,2,8,0,138.0,212.0,1.9,24.0,281.0,150.92,121.58
2017,6,2,8,15,221.0,228.5,1.95,24.0,353.0,181.38,132.4
2017,6,2,8,30,304.0,245.0,2.0,24.0,425.0,213.83,151.48
