Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,8,45,257.5,278.0,2.05,24.5,439.5,250.82,181.37
2017,6,2,9,0,211.0,311.0,2.1,25.0,454.0,290.04,213.32
2017,6,2,9,15,128.0,314.5,2.1,25.5,403.5,285.03,212.26
2017,6,2,9,30,45.0,318.0,2.1,26.0,353.0,275.56,206.66
2017,6,2,9,45,101.0,361.0,2.15,26.5,443.5,337.97,251.97
2017,6,2,10,0,157.0,404.0,2.2,27.0,534.0,401.82,297.81
2017,6,2,10,15,89.5,363.5,2.15,27.5,438.5,352.94,261.73
2017,6,2,10,30,22.0,323.0,2.1,28.0,343.0,292.7,216.83
2017,6,2,10,45,116.5,395.5,2.1,28.5,504.0,409.78,302.36
2017,6,2,11,0,211.0,468.0,2.1,29.0,665.0,542.71,395.55
2017,6,2,11,15,291.0,451.5,2.1,29.0,729.0,600.06,435.85
2017,6,2,11,30,371.0,435.0,2.1,29.0,793.0,665.03,481.34
2017,6,2,11,45,360.0,446.5,2.1,29.5,797.5,686.14,494.02
2017,6,2,12,0,349.0,458.0,2.1,30.0,802.0,705.69,505.75
2017,6,2,12,15,286.0,482.5,2.05,30.0,765.0,690.67,493.93
2017,6,2,12,30,223.0,507.0,2.0,30.0,728.0,667.34,476.72
2017,6,2,12,45,305.0,473.5,2.0,30.5,774.5,727.82,518.35
2017,6,2,13,0,387.0,440.0,2.0,31.0,821.0,784.58,556.33
2017,6,2,13,15,378.5,438.0,2.0,31.0,807.0,786.06,556.99
2017,6,2,13,30,370.0,436.0,2.0,31.0,793.0,785.37,556.76
2017,6,2,13,45,579.5,305.0,2.0,31.0,850.5,877.19,622.65
2017,6,2,14,0,789.0,174.0,2.0,31.0,908.0,950.57,671.73
2017,6,2,14,15,551.0,295.0,2.0,30.5,800.5,847.92,604.58
2017,6,2,14,30,313.0,416.0,2.0,30.0,693.0,729.25,522.89
2017,6,2,14,45,311.0,398.5,2.05,30.0,665.0,710.07,512.38
2017,6,2,15,0,309.0,381.0,2.1,30.0,637.0,689.17,499.86
2017,6,2,15,15,301.0,362.5,2.1,30.0,601.5,660.1,481.34
2017,6,2,15,30,293.0,344.0,2.1,30.0,566.0,629.76,461.85
2017,6,2,15,45,495.5,246.0,2.15,30.0,594.0,712.84,525.61
2017,6,2,16,0,698.0,148.0,2.2,30.0,622.0,774.15,571.77
2017,6,2,16,15,677.0,143.0,2.2,29.5,574.0,730.36,544.25
2017,6,2,16,30,656.0,138.0,2.2,29.0,526.0,685.39,515.99
2017,6,2,16,45,463.5,170.0,2.2,29.0,431.0,545.52,415.31
2017,6,2,17,0,271.0,202.0,2.2,29.0,336.0,414.09,317.6
2017,6,2,17,15,397.5,157.0,2.0,28.5,328.5,448.89,346.77
2017,6,2,17,30,524.0,112.0,1.8,28.0,321.0,458.49,355.47
2017,6,2,17,45,472.5,102.5,1.65,27.5,269.5,393.4,305.82
2017,6,2,18,0,421.0,93.0,1.5,27.0,218.0,332.37,258.18
2017,6,2,18,15,355.0,80.0,1.5,26.5,170.0,265.28,204.71
2017,6,2,18,30,289.0,67.0,1.5,26.0,122.0,204.79,155.03
2017,6,2,18,45,202.5,49.5,1.5,25.5,82.0,139.16,100.99
2017,6,2,19,0,116.0,32.0,1.5,25.0,42.0,77.14,48.06
2017,6,2,19,15,58.0,16.0,1.6,25.0,21.0,27.95,0.0
2017,6,2,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,5,45,0.0,12.5,1.05,21.5,12.5,11.37,0.0
2017,6,3,6,0,0.0,25.0,1.2,22.0,25.0,21.86,11.29
2017,6,3,6,15,13.0,45.5,1.25,22.0,48.0,38.23,26.77
2017,6,3,6,30,26.0,66.0,1.3,22.0,71.0,54.37,41.22
2017,6,3,6,45,42.5,88.5,1.4,22.5,99.5,71.58,56.27
2017,6,3,7,0,59.0,111.0,1.5,23.0,128.0,88.46,70.69
2017,6,3,7,15,232.0,120.0,1.55,23.5,209.0,88.5,70.48
2017,6,3,7,30,405.0,129.0,1.6,24.0,290.0,89.01,70.57
2017,6,3,7,45,249.5,169.0,1.65,25.0,273.0,118.74,94.89
2017,6,3,8,0,94.0,209.0,1.7,26.0,256.0,157.0,125.56
2017,6,3,8,15,170.5,232.0,1.75,26.5,328.5,179.78,131.4
2017,6,3,8,30,247.0,255.0,1.8,27.0,401.0,212.53,150.94
2017,6,3,8,45,217.0,284.0,1.85,27.5,420.5,254.42,183.38
2017,6,3,9,0,187.0,313.0,1.9,28.0,440.0,285.09,207.65
2017,6,3,9,15,149.0,334.5,1.9,28.0,440.5,305.02,224.2
2017,6,3,9,30,111.0,356.0,1.9,28.0,441.0,327.18,241.67
2017,6,3,9,45,240.5,358.0,1.95,28.5,553.5,382.76,280.87
2017,6,3,10,0,370.0,360.0,2.0,29.0,666.0,465.08,339.69
2017,6,3,10,15,352.0,384.0,2.0,29.0,685.0,498.99,364.41
2017,6,3,10,30,334.0,408.0,2.0,29.0,704.0,530.86,387.24
2017,6,3,10,45,318.0,427.5,2.05,29.5,716.5,558.45,405.97
2017,6,3,11,0,302.0,447.0,2.1,30.0,729.0,584.22,422.99
2017,6,3,11,15,202.0,464.0,2.05,30.0,654.0,547.56,396.13
2017,6,3,11,30,102.0,481.0,2.0,30.0,579.0,499.73,361.17
2017,6,3,11,45,214.5,476.5,2.0,30.5,686.5,595.13,428.5
2017,6,3,12,0,327.0,472.0,2.0,31.0,794.0,699.09,498.83
2017,6,3,12,15,367.0,457.0,1.95,31.0,819.5,736.88,523.72
2017,6,3,12,30,407.0,442.0,1.9,31.0,845.0,775.06,549.12
2017,6,3,12,45,330.5,469.0,1.85,31.0,796.0,746.21,527.99
2017,6,3,13,0,254.0,496.0,1.8,31.0,747.0,713.3,504.55
2017,6,3,13,15,238.5,492.5,1.75,31.0,726.0,696.89,493.8
2017,6,3,13,30,223.0,489.0,1.7,31.0,705.0,686.05,486.48
2017,6,3,13,45,209.0,480.0,1.65,31.0,679.0,669.75,475.65
2017,6,3,14,0,195.0,471.0,1.6,31.0,653.0,652.03,463.93
2017,6,3,14,15,234.5,449.0,1.55,30.5,661.5,671.53,479.43
2017,6,3,14,30,274.0,427.0,1.5,30.0,670.0,702.6,502.06
2017,6,3,14,45,349.5,380.5,1.45,30.0,678.0,727.73,521.09
2017,6,3,15,0,425.0,334.0,1.4,30.0,686.0,761.65,545.54
2017,6,3,15,15,329.0,345.0,1.35,30.0,610.0,667.22,481.53
2017,6,3,15,30,233.0,356.0,1.3,30.0,534.0,573.96,417.81
2017,6,3,15,45,331.5,307.0,1.3,30.0,542.5,619.03,452.89
2017,6,3,16,0,430.0,258.0,1.3,30.0,551.0,656.48,481.31
2017,6,3,16,15,382.0,249.0,1.25,29.5,494.5,582.01,431.23
2017,6,3,16,30,334.0,240.0,1.2,29.0,438.0,523.08,391.43
2017,6,3,16,45,226.0,226.5,1.2,29.0,355.0,404.64,306.34
2017,6,3,17,0,118.0,213.0,1.2,29.0,272.0,306.99,233.71
2017,6,3,17,15,107.5,189.5,1.15,28.5,238.5,271.21,208.11
2017,6,3,17,30,97.0,166.0,1.1,28.0,205.0,226.32,174.64
2017,6,3,17,45,85.5,141.5,1.05,28.0,172.0,190.84,147.3
2017,6,3,18,0,74.0,117.0,1.0,28.0,139.0,156.17,119.97
2017,6,3,18,15,56.0,93.5,0.9,27.0,108.5,120.54,91.65
2017,6,3,18,30,38.0,70.0,0.8,26.0,78.0,86.46,63.97
2017,6,3,18,45,19.0,48.0,0.75,25.5,52.0,55.33,38.29
2017,6,3,19,0,0.0,26.0,0.7,25.0,26.0,23.6,11.86
2017,6,3,19,15,0.0,13.0,0.7,24.5,13.0,11.82,0.0
2017,6,3,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,4,5,45,0.0,6.0,1.5,20.5,6.0,5.46,0.0
2017,6,4,6,0,0.0,12.0,1.7,21.0,12.0,10.54,2.57
2017,6,4,6,15,0.0,25.0,1.85,21.0,25.0,22.01,13.12
2017,6,4,6,30,0.0,38.0,2.0,21.0,38.0,33.51,23.43
2017,6,4,6,45,0.0,52.5,2.15,21.5,52.5,46.34,34.73
2017,6,4,7,0,0.0,67.0,2.3,22.0,67.0,58.69,45.42
2017,6,4,7,15,13.5,106.5,2.4,22.5,111.5,90.03,72.16
2017,6,4,7,30,27.0,146.0,2.5,23.0,156.0,114.63,92.63
2017,6,4,7,45,13.5,120.0,2.6,24.0,125.0,102.51,81.72
2017,6,4,8,0,0.0,94.0,2.7,25.0,94.0,82.63,64.44
2017,6,4,8,15,0.5,126.0,2.75,25.0,126.0,108.97,82.3
2017,6,4,8,30,1.0,158.0,2.8,25.0,158.0,135.31,102.79
2017,6,4,8,45,55.5,234.0,2.9,25.5,271.5,197.58,148.5
2017,6,4,9,0,110.0,310.0,3.0,26.0,385.0,271.01,202.26
2017,6,4,9,15,94.0,327.5,3.0,26.0,394.5,289.98,217.12
2017,6,4,9,30,78.0,345.0,3.0,26.0,404.0,307.02,230.36
2017,6,4,9,45,46.5,303.5,3.0,26.5,339.5,271.32,203.62
2017,6,4,10,0,15.0,262.0,3.0,27.0,275.0,233.47,174.89
2017,6,4,10,15,13.5,249.5,2.95,27.0,261.5,224.16,167.75
2017,6,4,10,30,12.0,237.0,2.9,27.0,248.0,214.26,160.11
2017,6,4,10,45,23.0,311.0,2.85,27.5,332.5,283.05,211.09
2017,6,4,11,0,34.0,385.0,2.8,28.0,417.0,356.07,263.81
2017,6,4,11,15,215.5,404.5,2.7,28.0,612.0,505.99,374.33
2017,6,4,11,30,397.0,424.0,2.6,28.0,807.0,674.21,493.05
2017,6,4,11,45,624.5,284.0,2.55,28.5,895.0,753.89,550.66
2017,6,4,12,0,852.0,144.0,2.5,29.0,983.0,834.76,606.07
2017,6,4,12,15,853.0,144.5,2.4,29.0,987.0,863.13,623.11
2017,6,4,12,30,854.0,145.0,2.3,29.0,991.0,888.91,638.75
2017,6,4,12,45,441.5,270.5,2.25,29.0,708.0,669.09,488.45
2017,6,4,13,0,29.0,396.0,2.2,29.0,425.0,394.53,287.38
2017,6,4,13,15,441.5,267.0,2.15,29.0,693.5,689.87,506.38
2017,6,4,13,30,854.0,138.0,2.1,29.0,962.0,951.32,679.42
2017,6,4,13,45,432.0,173.0,2.05,29.0,590.0,605.89,447.31
2017,6,4,14,0,10.0,208.0,2.0,29.0,218.0,197.3,144.73
2017,6,4,14,15,42.5,313.0,1.95,28.5,351.5,338.13,251.08
2017,6,4,14,30,75.0,418.0,1.9,28.0,485.0,475.77,350.12
2017,6,4,14,45,37.5,259.5,1.85,28.0,293.0,282.48,210.3
2017,6,4,15,0,0.0,101.0,1.8,28.0,101.0,90.0,64.68
2017,6,4,15,15,0.0,90.0,1.7,28.0,90.0,79.98,57.27
2017,6,4,15,30,0.0,79.0,1.6,28.0,79.0,70.12,49.71
2017,6,4,15,45,0.0,74.0,1.5,28.0,74.0,65.63,46.33
2017,6,4,16,0,0.0,69.0,1.4,28.0,69.0,61.14,42.94
2017,6,4,16,15,0.0,81.0,1.3,28.0,81.0,71.78,51.48
2017,6,4,16,30,0.0,93.0,1.2,28.0,93.0,82.46,60.07
2017,6,4,16,45,41.0,151.5,1.1,28.0,172.0,175.7,134.25
2017,6,4,17,0,82.0,210.0,1.0,28.0,251.0,266.98,204.64
2017,6,4,17,15,78.5,185.5,0.9,27.5,221.0,237.01,182.19
2017,6,4,17,30,75.0,161.0,0.8,27.0,191.0,207.02,159.86
2017,6,4,17,45,67.0,137.0,0.7,27.0,161.0,175.1,135.13
2017,6,4,18,0,59.0,113.0,0.6,27.0,131.0,143.67,110.29
2017,6,4,18,15,46.0,90.5,0.55,26.5,103.0,112.23,85.12
2017,6,4,18,30,33.0,68.0,0.5,26.0,75.0,81.84,60.3
2017,6,4,18,45,16.5,47.5,0.5,25.5,51.0,53.66,37.04
2017,6,4,19,0,0.0,27.0,0.5,25.0,27.0,24.66,12.78
2017,6,4,19,15,0.0,13.5,0.55,24.5,13.5,12.28,0.0
2017,6,4,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,6,5,5,45,91.0,14.5,2.1,19.5,22.5,13.19,0.0
2017,6,5,6,0,182.0,29.0,2.4,20.0,45.0,22.65,12.09
2017,6,5,6,15,279.5,42.5,2.45,20.5,86.5,32.74,22.27
2017,6,5,6,30,377.0,56.0,2.5,21.0,128.0,43.76,32.26
2017,6,5,6,45,450.5,64.0,2.55,21.5,177.5,48.33,36.45
2017,6,5,7,0,524.0,72.0,2.6,22.0,227.0,52.77,40.3
2017,6,5,7,15,571.0,79.0,2.75,23.0,279.5,56.1,42.94
2017,6,5,7,30,618.0,86.0,2.9,24.0,332.0,59.25,45.32
2017,6,5,7,45,658.0,89.5,3.05,25.0,385.5,59.68,45.32
2017,6,5,8,0,698.0,93.0,3.2,26.0,439.0,60.1,45.3
2017,6,5,8,15,722.5,97.0,3.25,26.5,490.5,114.23,62.72
2017,6,5,8,30,747.0,101.0,3.3,27.0,542.0,166.65,95.22
2017,6,5,8,45,769.0,103.0,3.35,27.5,591.5,219.74,135.89
2017,6,5,9,0,791.0,105.0,3.4,28.0,641.0,274.94,181.49
2017,6,5,9,15,805.0,107.5,3.35,28.5,685.5,329.9,227.95
2017,6,5,9,30,819.0,110.0,3.3,29.0,730.0,390.7,278.15
2017,6,5,9,45,830.0,112.0,3.25,29.5,769.0,444.28,321.87
2017,6,5,10,0,841.0,114.0,3.2,30.0,808.0,497.59,364.03
2017,6,5,10,15,849.0,116.0,3.15,30.0,841.5,548.82,404.09
2017,6,5,10,30,857.0,118.0,3.1,30.0,875.0,599.0,442.21
2017,6,5,10,45,651.0,257.0,3.1,30.5,842.5,625.31,458.54
2017,6,5,11,0,445.0,396.0,3.1,31.0,810.0,635.93,462.13
2017,6,5,11,15,272.5,438.0,3.1,31.0,693.5,574.12,417.3
2017,6,5,11,30,100.0,480.0,3.1,31.0,577.0,496.84,360.37
2017,6,5,11,45,152.5,492.5,3.1,31.5,642.0,558.87,404.09
2017,6,5,12,0,205.0,505.0,3.1,32.0,707.0,624.32,448.8
2017,6,5,12,15,269.0,488.5,3.15,32.0,755.0,679.73,487.75
2017,6,5,12,30,333.0,472.0,3.2,32.0,803.0,735.69,526.8
2017,6,5,12,45,318.0,480.0,3.25,32.0,795.0,743.87,531.87
2017,6,5,13,0,303.0,488.0,3.3,32.0,787.0,750.09,535.94
2017,6,5,13,15,272.5,487.0,3.3,31.5,753.5,731.33,524.08
2017,6,5,13,30,242.0,486.0,3.3,31.0,720.0,700.41,504.25
2017,6,5,13,45,320.0,445.5,3.35,31.0,748.0,752.56,542.42
2017,6,5,14,0,398.0,405.0,3.4,31.0,776.0,793.0,572.23
2017,6,5,14,15,468.0,372.0,3.45,30.5,796.0,842.02,608.35
2017,6,5,14,30,538.0,339.0,3.5,30.0,816.0,877.89,635.92
2017,6,5,14,45,646.5,251.0,3.55,30.0,802.0,894.31,651.48
2017,6,5,15,0,755.0,163.0,3.6,30.0,788.0,894.03,653.49
2017,6,5,15,15,581.0,235.5,3.55,29.5,702.5,803.71,593.26
2017,6,5,15,30,407.0,308.0,3.5,29.0,617.0,706.39,524.36
2017,6,5,15,45,214.5,278.5,3.5,29.0,440.5,485.96,366.36
2017,6,5,16,0,22.0,249.0,3.5,29.0,264.0,248.92,187.34
2017,6,5,16,15,11.0,150.0,3.45,28.5,157.5,144.38,108.35
2017,6,5,16,30,0.0,51.0,3.4,28.0,51.0,45.1,30.44
2017,6,5,16,45,0.0,42.0,3.35,28.0,42.0,37.1,24.2
2017,6,5,17,0,0.0,33.0,3.3,28.0,33.0,29.11,17.88
2017,6,5,17,15,0.0,29.0,3.1,27.5,29.0,25.56,15.14
2017,6,5,17,30,0.0,25.0,2.9,27.0,25.0,22.02,12.36
2017,6,5,17,45,0.0,21.0,2.75,26.5,21.0,18.48,9.54
2017,6,5,18,0,0.0,17.0,2.6,26.0,17.0,14.95,6.68
2017,6,5,18,15,0.0,13.0,2.35,25.5,13.0,11.42,3.77
2017,6,5,18,30,0.0,9.0,2.1,25.0,9.0,7.9,0.83
2017,6,5,18,45,0.0,6.0,1.85,24.5,6.0,5.26,0.0
2017,6,5,19,0,0.0,3.0,1.6,24.0,3.0,2.63,0.0
2017,6,5,19,15,0.0,1.5,1.65,23.5,1.5,1.31,0.0
2017,6,5,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,6,5,45,86.5,15.0,3.15,20.0,23.0,13.64,0.0
2017,6,6,6,0,173.0,30.0,3.3,20.0,46.0,23.42,12.71
2017,6,6,6,15,268.5,44.5,3.45,20.5,87.5,34.25,23.55
2017,6,6,6,30,364.0,59.0,3.6,21.0,129.0,44.74,33.1
2017,6,6,6,45,436.0,68.5,3.75,21.5,178.5,52.11,39.71
2017,6,6,7,0,508.0,78.0,3.9,22.0,228.0,57.59,44.46
2017,6,6,7,15,556.0,85.5,4.0,22.5,280.5,61.08,47.32
2017,6,6,7,30,604.0,93.0,4.1,23.0,333.0,64.38,49.92
2017,6,6,7,45,642.5,97.5,4.2,24.0,387.0,65.24,50.25
2017,6,6,8,0,681.0,102.0,4.3,25.0,441.0,66.03,50.51
2017,6,6,8,15,449.0,180.5,4.35,25.5,414.5,148.78,99.39
2017,6,6,8,30,217.0,259.0,4.4,26.0,388.0,218.46,158.35
2017,6,6,8,45,291.0,268.5,4.45,26.5,457.0,249.68,178.74
2017,6,6,9,0,365.0,278.0,4.5,27.0,526.0,297.43,213.57
2017,6,6,9,15,585.5,201.0,4.5,27.5,630.0,328.51,233.63
2017,6,6,9,30,806.0,124.0,4.5,28.0,734.0,391.08,280.73
2017,6,6,9,45,817.5,126.5,4.55,28.5,774.0,445.43,325.58
2017,6,6,10,0,829.0,129.0,4.6,29.0,814.0,502.7,371.25
2017,6,6,10,15,602.5,258.0,4.6,29.0,767.0,526.8,391.05
2017,6,6,10,30,376.0,387.0,4.6,29.0,720.0,537.28,398.07
2017,6,6,10,45,618.0,261.5,4.7,29.5,828.0,607.5,452.0
2017,6,6,11,0,860.0,136.0,4.8,30.0,936.0,697.02,519.45
2017,6,6,11,15,864.5,137.0,4.85,30.0,956.5,738.95,549.98
2017,6,6,11,30,869.0,138.0,4.9,30.0,977.0,778.73,577.94
2017,6,6,11,45,864.5,144.0,5.0,30.5,987.5,813.14,600.33
2017,6,6,12,0,860.0,150.0,5.1,31.0,998.0,844.58,620.57
2017,6,6,12,15,861.5,150.0,5.15,31.0,1002.0,873.26,639.94
2017,6,6,12,30,863.0,150.0,5.2,31.0,1006.0,899.38,657.58
2017,6,6,12,45,868.0,145.5,5.3,31.5,1004.0,922.2,671.99
2017,6,6,13,0,873.0,141.0,5.4,32.0,1002.0,942.11,684.48
2017,6,6,13,15,870.5,140.5,5.45,32.0,990.0,955.32,693.72
2017,6,6,13,30,868.0,140.0,5.5,32.0,978.0,965.04,700.79
2017,6,6,13,45,868.5,135.0,5.55,32.0,959.5,969.83,704.73
2017,6,6,14,0,869.0,130.0,5.6,32.0,941.0,970.87,706.34
2017,6,6,14,15,862.5,128.5,5.6,32.0,914.0,964.88,703.1
2017,6,6,14,30,856.0,127.0,5.6,32.0,887.0,955.33,697.64
2017,6,6,14,45,852.0,122.5,5.65,32.0,854.0,941.64,689.84
2017,6,6,15,0,848.0,118.0,5.7,32.0,821.0,924.46,679.77
2017,6,6,15,15,837.0,116.0,5.65,31.5,781.5,900.06,665.69
2017,6,6,15,30,826.0,114.0,5.6,31.0,742.0,872.73,649.61
2017,6,6,15,45,816.0,109.0,5.6,31.0,698.0,848.01,634.21
2017,6,6,16,0,806.0,104.0,5.6,31.0,654.0,812.5,611.25
2017,6,6,16,15,788.0,101.0,5.5,30.5,605.5,770.28,584.22
2017,6,6,16,30,770.0,98.0,5.4,30.0,557.0,726.4,555.68
2017,6,6,16,45,748.5,93.5,5.35,30.0,505.5,676.86,521.72
2017,6,6,17,0,727.0,89.0,5.3,30.0,454.0,626.51,486.32
2017,6,6,17,15,695.5,84.5,5.05,29.5,401.0,571.02,445.56
2017,6,6,17,30,664.0,80.0,4.8,29.0,348.0,514.45,402.97
2017,6,6,17,45,620.0,74.0,4.6,29.0,295.0,450.27,352.7
2017,6,6,18,0,576.0,68.0,4.4,29.0,242.0,388.91,303.29
2017,6,6,18,15,511.5,60.0,3.95,28.0,191.5,319.1,246.89
2017,6,6,18,30,447.0,52.0,3.5,27.0,141.0,255.18,193.51
2017,6,6,18,45,346.0,41.0,3.05,26.5,97.0,181.72,132.03
2017,6,6,19,0,245.0,30.0,2.6,26.0,53.0,119.6,77.7
2017,6,6,19,15,122.5,15.0,2.45,25.5,26.5,50.43,0.0
2017,6,6,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,7,5,45,112.0,14.5,1.45,20.5,24.0,13.19,0.0
2017,6,7,6,0,224.0,29.0,1.6,21.0,48.0,22.71,12.13
2017,6,7,6,15,327.5,41.0,1.65,21.5,91.5,32.66,22.13
2017,6,7,6,30,431.0,53.0,1.7,22.0,135.0,41.28,30.0
2017,6,7,6,45,499.5,61.0,1.75,23.0,186.0,46.01,34.22
2017,6,7,7,0,568.0,69.0,1.8,24.0,237.0,50.58,38.08
2017,6,7,7,15,614.5,75.5,1.75,25.0,291.0,53.68,40.51
2017,6,7,7,30,661.0,82.0,1.7,26.0,345.0,56.62,42.7
2017,6,7,7,45,694.5,86.5,1.65,27.0,399.0,57.88,43.41
2017,6,7,8,0,728.0,91.0,1.6,28.0,453.0,65.22,49.16
2017,6,7,8,15,752.0,95.5,1.7,28.5,505.5,113.99,61.28
2017,6,7,8,30,776.0,100.0,1.8,29.0,558.0,168.42,94.4
2017,6,7,8,45,793.0,104.0,1.95,29.5,607.5,223.75,136.3
2017,6,7,9,0,810.0,108.0,2.1,30.0,657.0,280.59,182.67
2017,6,7,9,15,824.0,110.5,2.2,30.0,702.0,336.62,229.79
2017,6,7,9,30,838.0,113.0,2.3,30.0,747.0,398.43,280.75
2017,6,7,9,45,848.5,115.5,2.4,30.5,787.0,453.23,325.05
2017,6,7,10,0,859.0,118.0,2.5,31.0,827.0,507.68,367.79
2017,6,7,10,15,499.5,278.5,2.55,31.5,695.0,489.7,356.69
2017,6,7,10,30,140.0,439.0,2.6,32.0,563.0,445.11,322.84
2017,6,7,10,45,513.5,281.5,2.65,32.5,756.0,559.88,407.99
2017,6,7,11,0,887.0,124.0,2.7,33.0,949.0,704.66,511.85
2017,6,7,11,15,891.0,125.0,2.7,33.0,969.0,747.3,540.92
2017,6,7,11,30,895.0,126.0,2.7,33.0,989.0,787.66,567.4
2017,6,7,11,45,896.5,127.0,2.75,33.0,1001.0,823.61,590.67
2017,6,7,12,0,898.0,128.0,2.8,33.0,1013.0,856.84,612.09
2017,6,7,12,15,898.5,128.5,2.8,33.0,1017.0,886.03,630.53
2017,6,7,12,30,899.0,129.0,2.8,33.0,1021.0,912.41,647.16
2017,6,7,12,45,897.5,129.0,2.8,33.5,1016.5,933.73,659.22
2017,6,7,13,0,896.0,129.0,2.8,34.0,1012.0,951.91,669.32
2017,6,7,13,15,527.5,311.5,2.8,34.0,830.0,811.81,575.92
2017,6,7,13,30,159.0,494.0,2.8,34.0,648.0,628.58,445.62
2017,6,7,13,45,212.5,476.5,2.85,34.0,677.5,668.23,475.38
2017,6,7,14,0,266.0,459.0,2.9,34.0,707.0,718.71,510.71
2017,6,7,14,15,566.0,291.5,2.9,34.0,800.0,856.18,610.05
2017,6,7,14,30,866.0,124.0,2.9,34.0,893.0,961.41,680.02
2017,6,7,14,45,839.5,132.5,2.95,34.0,854.5,939.44,666.53
2017,6,7,15,0,813.0,141.0,3.0,34.0,816.0,924.67,658.73
2017,6,7,15,15,800.5,138.5,3.0,33.5,776.0,898.91,644.79
2017,6,7,15,30,788.0,136.0,3.0,33.0,736.0,870.31,628.99
2017,6,7,15,45,773.0,132.0,3.05,33.0,691.5,835.3,607.88
2017,6,7,16,0,758.0,128.0,3.1,33.0,647.0,798.0,585.07
2017,6,7,16,15,738.0,124.0,3.1,32.5,598.0,754.59,558.73
2017,6,7,16,30,718.0,120.0,3.1,32.0,549.0,713.11,533.3
2017,6,7,16,45,694.0,114.0,3.1,32.0,497.5,661.94,499.34
2017,6,7,17,0,670.0,108.0,3.1,32.0,446.0,610.31,463.49
2017,6,7,17,15,635.5,102.0,2.85,31.5,393.0,551.64,421.68
2017,6,7,17,30,601.0,96.0,2.6,31.0,340.0,494.12,379.61
2017,6,7,17,45,557.5,87.5,2.4,30.5,287.5,430.33,331.73
2017,6,7,18,0,514.0,79.0,2.2,30.0,235.0,369.39,284.46
2017,6,7,18,15,448.5,69.0,2.05,29.0,185.0,299.99,229.78
2017,6,7,18,30,383.0,59.0,1.9,28.0,135.0,233.75,175.92
2017,6,7,18,45,288.5,45.5,1.75,27.0,93.0,164.26,118.95
2017,6,7,19,0,194.0,32.0,1.6,26.0,51.0,105.58,68.84
2017,6,7,19,15,97.0,16.0,1.6,25.5,25.5,45.89,0.0
2017,6,7,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,8,5,45,63.5,15.5,1.7,21.5,21.5,14.1,0.0
2017,6,8,6,0,127.0,31.0,2.0,22.0,43.0,25.01,13.86
2017,6,8,6,15,212.5,48.5,2.2,22.5,83.0,37.21,25.85
2017,6,8,6,30,298.0,66.0,2.4,23.0,123.0,49.82,37.16
2017,6,8,6,45,365.5,78.5,2.6,23.5,171.0,58.17,44.58
2017,6,8,7,0,433.0,91.0,2.8,24.0,219.0,66.2,51.46
2017,6,8,7,15,481.5,101.0,2.75,24.5,270.5,72.01,56.24
2017,6,8,7,30,530.0,111.0,2.7,25.0,322.0,77.86,60.91
2017,6,8,7,45,565.0,119.0,2.65,26.0,373.5,80.57,62.71
2017,6,8,8,0,600.0,127.0,2.6,27.0,425.0,83.04,64.26
2017,6,8,8,15,627.5,133.5,2.4,27.5,476.0,126.14,75.21
2017,6,8,8,30,655.0,140.0,2.2,28.0,527.0,175.6,105.45
2017,6,8,8,45,672.5,147.0,2.0,28.5,574.0,226.73,143.85
2017,6,8,9,0,690.0,154.0,1.8,29.0,621.0,279.63,186.25
2017,6,8,9,15,707.0,158.5,1.6,29.0,665.5,332.04,229.23
2017,6,8,9,30,724.0,163.0,1.4,29.0,710.0,385.68,272.51
2017,6,8,9,45,731.0,170.0,1.25,29.5,748.0,438.04,313.27
2017,6,8,10,0,738.0,177.0,1.1,30.0,786.0,490.11,352.1
2017,6,8,10,15,748.0,180.0,1.05,30.0,819.5,542.62,390.88
2017,6,8,10,30,758.0,183.0,1.0,30.0,853.0,591.18,425.73
2017,6,8,10,45,764.0,186.5,1.0,30.5,880.0,636.92,457.1
2017,6,8,11,0,770.0,190.0,1.0,31.0,907.0,681.35,486.64
2017,6,8,11,15,775.5,192.0,1.0,31.0,926.5,722.68,514.36
2017,6,8,11,30,781.0,194.0,1.0,31.0,946.0,762.28,540.38
2017,6,8,11,45,782.5,196.0,1.05,31.5,958.0,796.82,562.16
2017,6,8,12,0,784.0,198.0,1.1,32.0,970.0,829.07,581.66
2017,6,8,12,15,785.5,198.0,1.1,32.0,974.5,857.24,598.75
2017,6,8,12,30,787.0,198.0,1.1,32.0,979.0,883.01,614.33
2017,6,8,12,45,440.5,344.5,1.1,32.5,781.5,734.54,513.84
2017,6,8,13,0,94.0,491.0,1.1,33.0,584.0,543.5,380.79
2017,6,8,13,15,70.0,460.0,1.15,33.0,529.0,496.45,350.9
2017,6,8,13,30,46.0,429.0,1.2,33.0,474.0,447.63,318.08
2017,6,8,13,45,412.5,307.0,1.25,33.0,693.5,715.63,508.06
2017,6,8,14,0,779.0,185.0,1.3,33.0,913.0,947.9,657.87
2017,6,8,14,15,772.0,183.0,1.35,33.0,886.5,941.66,652.75
2017,6,8,14,30,765.0,181.0,1.4,33.0,860.0,932.06,648.44
2017,6,8,14,45,499.0,291.0,1.5,33.0,727.5,789.96,557.53
2017,6,8,15,0,233.0,401.0,1.6,33.0,595.0,622.89,444.18
2017,6,8,15,15,261.5,374.0,1.65,32.5,581.5,633.94,455.7
2017,6,8,15,30,290.0,347.0,1.7,32.0,568.0,628.51,455.09
2017,6,8,15,45,504.0,245.0,1.75,32.0,601.0,717.61,521.98
2017,6,8,16,0,718.0,143.0,1.8,32.0,634.0,784.18,570.59
2017,6,8,16,15,697.5,138.5,1.85,31.5,586.5,741.05,544.39
2017,6,8,16,30,677.0,134.0,1.9,31.0,539.0,696.65,517.74
2017,6,8,16,45,653.0,127.0,1.95,31.0,488.5,645.93,484.17
2017,6,8,17,0,629.0,120.0,2.0,31.0,438.0,594.84,449.45
2017,6,8,17,15,594.5,113.0,1.9,30.5,386.0,536.77,408.83
2017,6,8,17,30,560.0,106.0,1.8,30.0,334.0,479.91,367.9
2017,6,8,17,45,517.5,96.5,1.7,30.0,282.5,417.49,320.86
2017,6,8,18,0,475.0,87.0,1.6,30.0,231.0,353.61,271.42
2017,6,8,18,15,411.0,75.5,1.5,29.0,182.5,286.23,218.72
2017,6,8,18,30,347.0,64.0,1.4,28.0,134.0,225.08,169.21
2017,6,8,18,45,260.5,49.0,1.3,27.0,92.5,158.72,115.04
2017,6,8,19,0,174.0,34.0,1.2,26.0,51.0,102.24,67.1
2017,6,8,19,15,87.0,17.0,1.25,25.5,25.5,44.97,0.0
2017,6,8,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,8.0,3.3,21.5,8.0,7.28,0.0
2017,6,9,6,0,0.0,16.0,3.5,22.0,16.0,14.07,5.33
2017,6,9,6,15,0.0,32.5,3.7,22.5,32.5,28.67,18.63
2017,6,9,6,30,0.0,49.0,3.9,23.0,49.0,42.73,31.09
2017,6,9,6,45,0.0,68.5,4.1,23.5,68.5,58.88,45.19
2017,6,9,7,0,0.0,88.0,4.3,24.0,88.0,74.86,58.89
2017,6,9,7,15,42.5,124.0,4.3,24.0,141.0,98.83,79.24
2017,6,9,7,30,85.0,160.0,4.3,24.0,194.0,123.64,99.97
2017,6,9,7,45,56.5,172.5,4.35,24.5,197.0,133.14,107.35
2017,6,9,8,0,28.0,185.0,4.4,25.0,200.0,142.27,114.32
2017,6,9,8,15,107.5,223.5,4.35,25.5,286.5,169.52,126.69
2017,6,9,8,30,187.0,262.0,4.3,26.0,373.0,215.77,157.48
2017,6,9,8,45,94.0,210.5,4.25,26.5,266.5,181.14,133.76
2017,6,9,9,0,1.0,159.0,4.2,27.0,160.0,138.08,103.53
2017,6,9,9,15,60.5,258.0,4.1,27.0,304.0,229.25,171.98
2017,6,9,9,30,120.0,357.0,4.0,27.0,448.0,323.27,241.66
2017,6,9,9,45,208.5,370.0,3.9,27.0,538.0,382.19,284.67
2017,6,9,10,0,297.0,383.0,3.8,27.0,628.0,444.8,330.91
2017,6,9,10,15,322.0,379.5,3.75,27.0,655.0,476.86,355.17
2017,6,9,10,30,347.0,376.0,3.7,27.0,682.0,510.45,380.45
2017,6,9,10,45,266.0,423.0,3.65,27.5,662.0,519.47,385.55
2017,6,9,11,0,185.0,470.0,3.6,28.0,642.0,524.2,386.85
2017,6,9,11,15,274.5,454.0,3.55,28.0,715.5,586.84,432.75
2017,6,9,11,30,364.0,438.0,3.5,28.0,789.0,658.3,484.04
2017,6,9,11,45,365.5,443.0,3.5,28.0,799.5,683.49,501.3
2017,6,9,12,0,367.0,448.0,3.5,28.0,810.0,707.8,518.04
2017,6,9,12,15,384.5,445.0,3.45,28.0,826.0,737.7,538.71
2017,6,9,12,30,402.0,442.0,3.4,28.0,842.0,767.13,558.88
2017,6,9,12,45,586.5,321.0,3.35,28.5,901.0,840.95,612.65
2017,6,9,13,0,771.0,200.0,3.3,29.0,960.0,910.42,660.29
2017,6,9,13,15,533.5,336.0,3.15,29.0,859.5,839.55,607.86
2017,6,9,13,30,296.0,472.0,3.0,29.0,759.0,746.33,538.63
2017,6,9,13,45,531.0,330.0,2.9,29.0,831.0,850.79,616.02
2017,6,9,14,0,766.0,188.0,2.8,29.0,903.0,937.81,676.32
2017,6,9,14,15,506.5,311.5,2.65,29.0,778.5,818.18,592.59
2017,6,9,14,30,247.0,435.0,2.5,29.0,654.0,682.72,494.92
2017,6,9,14,45,471.5,317.5,2.45,29.0,716.5,790.19,575.39
2017,6,9,15,0,696.0,200.0,2.4,29.0,779.0,881.77,640.81
2017,6,9,15,15,495.5,273.0,2.35,29.0,675.5,757.91,554.71
2017,6,9,15,30,295.0,346.0,2.3,29.0,572.0,631.74,465.16
2017,6,9,15,45,294.5,323.0,2.3,29.0,537.0,602.23,446.83
2017,6,9,16,0,294.0,300.0,2.3,29.0,502.0,571.27,426.61
2017,6,9,16,15,443.5,233.5,2.15,28.5,512.0,628.28,471.84
2017,6,9,16,30,593.0,167.0,2.0,28.0,522.0,666.03,502.4
2017,6,9,16,45,504.5,172.0,1.95,28.0,454.5,577.53,439.16
2017,6,9,17,0,416.0,177.0,1.9,28.0,387.0,500.32,383.28
2017,6,9,17,15,384.0,164.0,1.75,27.5,340.5,447.18,345.17
2017,6,9,17,30,352.0,151.0,1.6,27.0,294.0,385.01,299.33
2017,6,9,17,45,319.5,133.0,1.45,26.5,248.5,330.81,258.23
2017,6,9,18,0,287.0,115.0,1.3,26.0,203.0,279.08,217.81
2017,6,9,18,15,240.0,96.0,1.3,25.5,159.5,222.27,172.45
2017,6,9,18,30,193.0,77.0,1.3,25.0,116.0,170.08,129.64
2017,6,9,18,45,135.0,56.0,1.35,25.0,79.5,116.4,85.09
2017,6,9,19,0,77.0,35.0,1.4,25.0,43.0,68.69,44.82
2017,6,9,19,15,38.5,17.5,1.55,24.5,21.5,28.2,0.0
2017,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,10,5,45,46.5,16.0,2.8,20.5,20.0,14.55,0.0
2017,6,10,6,0,93.0,32.0,3.0,21.0,40.0,25.7,14.46
2017,6,10,6,15,173.0,51.5,3.15,21.5,80.0,40.6,28.82
2017,6,10,6,30,253.0,71.0,3.3,22.0,120.0,53.48,40.45
2017,6,10,6,45,323.0,85.0,3.5,22.5,167.5,62.82,48.76
2017,6,10,7,0,393.0,99.0,3.7,23.0,215.0,71.78,56.48
2017,6,10,7,15,443.0,110.0,3.75,23.5,266.0,78.12,61.71
2017,6,10,7,30,493.0,121.0,3.8,24.0,317.0,84.14,66.53
2017,6,10,7,45,358.5,163.5,3.85,24.5,317.5,116.2,93.16
2017,6,10,8,0,224.0,206.0,3.9,25.0,318.0,148.32,119.31
2017,6,10,8,15,431.5,176.5,3.85,25.5,421.0,143.36,95.93
2017,6,10,8,30,639.0,147.0,3.8,26.0,524.0,177.6,108.86
2017,6,10,8,45,486.0,216.5,3.8,26.5,517.5,242.11,164.89
2017,6,10,9,0,333.0,286.0,3.8,27.0,511.0,293.43,211.13
2017,6,10,9,15,251.5,323.0,3.75,27.5,500.0,319.45,234.27
2017,6,10,9,30,170.0,360.0,3.7,28.0,489.0,343.2,254.2
2017,6,10,9,45,234.0,371.0,3.7,28.5,558.5,393.25,290.57
2017,6,10,10,0,298.0,382.0,3.7,29.0,628.0,444.12,327.6
2017,6,10,10,15,538.5,276.0,3.7,29.5,743.0,506.46,374.01
2017,6,10,10,30,779.0,170.0,3.7,30.0,858.0,591.17,437.22
2017,6,10,10,45,789.0,170.0,3.7,30.5,886.0,637.44,470.7
2017,6,10,11,0,799.0,170.0,3.7,31.0,914.0,682.66,502.69
2017,6,10,11,15,804.0,171.5,3.7,31.0,933.5,724.3,532.43
2017,6,10,11,30,809.0,173.0,3.7,31.0,953.0,764.07,560.33
2017,6,10,11,45,603.5,305.0,3.75,31.5,891.0,750.33,545.71
2017,6,10,12,0,398.0,437.0,3.8,32.0,829.0,723.17,521.51
2017,6,10,12,15,352.0,461.0,3.8,32.0,809.5,723.69,521.04
2017,6,10,12,30,306.0,485.0,3.8,32.0,790.0,721.06,518.16
2017,6,10,12,45,557.0,332.5,3.85,32.5,884.0,827.53,595.88
2017,6,10,13,0,808.0,180.0,3.9,33.0,978.0,925.58,662.99
2017,6,10,13,15,805.5,179.0,3.95,33.0,966.5,938.44,671.17
2017,6,10,13,30,803.0,178.0,4.0,33.0,955.0,947.89,677.83
2017,6,10,13,45,797.5,177.0,4.05,33.5,936.0,951.01,679.14
2017,6,10,14,0,792.0,176.0,4.1,34.0,917.0,950.64,678.35
2017,6,10,14,15,549.0,298.0,4.1,34.0,805.0,845.14,606.85
2017,6,10,14,30,306.0,420.0,4.1,34.0,693.0,723.62,520.06
2017,6,10,14,45,267.5,411.0,4.1,34.0,643.0,678.89,490.36
2017,6,10,15,0,229.0,402.0,4.1,34.0,593.0,619.76,450.21
2017,6,10,15,15,489.0,277.0,4.1,33.5,658.5,755.81,552.83
2017,6,10,15,30,749.0,152.0,4.1,33.0,724.0,851.42,623.09
2017,6,10,15,45,728.5,150.5,4.15,33.0,679.5,820.01,602.97
2017,6,10,16,0,708.0,149.0,4.2,33.0,635.0,782.12,579.09
2017,6,10,16,15,687.5,144.0,4.2,32.5,587.0,738.84,552.21
2017,6,10,16,30,667.0,139.0,4.2,32.0,539.0,694.3,523.79
2017,6,10,16,45,635.5,134.5,4.25,32.0,488.0,641.15,486.99
2017,6,10,17,0,604.0,130.0,4.3,32.0,437.0,588.18,449.53
2017,6,10,17,15,568.5,122.5,4.25,31.5,385.0,529.95,408.01
2017,6,10,17,30,533.0,115.0,4.2,31.0,333.0,467.74,362.42
2017,6,10,17,45,484.0,105.5,4.2,30.5,281.5,403.76,313.97
2017,6,10,18,0,435.0,96.0,4.2,30.0,230.0,343.49,266.86
2017,6,10,18,15,370.0,83.5,4.05,29.0,181.5,276.65,213.65
2017,6,10,18,30,305.0,71.0,3.9,28.0,133.0,216.18,164.1
2017,6,10,18,45,220.0,54.0,3.8,27.5,92.0,150.47,109.86
2017,6,10,19,0,135.0,37.0,3.7,27.0,51.0,88.38,58.11
2017,6,10,19,15,67.5,18.5,3.75,26.5,25.5,39.01,0.0
2017,6,10,19,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,6,11,5,45,66.5,16.5,3.0,20.5,22.5,15.01,0.0
2017,6,11,6,0,133.0,33.0,3.1,21.0,45.0,26.5,15.08
2017,6,11,6,15,231.0,49.0,3.3,21.5,86.0,37.65,26.32
2017,6,11,6,30,329.0,65.0,3.5,22.0,127.0,49.17,36.76
2017,6,11,6,45,405.5,75.0,3.75,23.0,177.0,55.76,42.6
2017,6,11,7,0,482.0,85.0,4.0,24.0,227.0,63.34,49.02
2017,6,11,7,15,532.0,93.0,4.05,24.5,279.5,66.96,51.94
2017,6,11,7,30,582.0,101.0,4.1,25.0,332.0,70.39,54.6
2017,6,11,7,45,291.0,97.5,4.15,25.5,213.0,64.98,49.71
2017,6,11,8,0,0.0,94.0,4.2,26.0,94.0,82.63,64.24
2017,6,11,8,15,48.0,176.0,4.15,26.5,204.5,143.06,107.35
2017,6,11,8,30,96.0,258.0,4.1,27.0,315.0,209.56,155.87
2017,6,11,8,45,440.5,187.0,4.1,27.5,481.0,212.62,143.45
2017,6,11,9,0,785.0,116.0,4.1,28.0,647.0,277.78,183.62
2017,6,11,9,15,573.0,219.5,4.05,28.5,621.5,336.6,238.4
2017,6,11,9,30,361.0,323.0,4.0,29.0,596.0,378.83,276.47
2017,6,11,9,45,350.0,346.5,3.95,29.5,623.0,417.12,305.93
2017,6,11,10,0,339.0,370.0,3.9,30.0,650.0,454.1,333.56
2017,6,11,10,15,599.5,248.5,3.85,30.0,768.0,514.37,379.4
2017,6,11,10,30,860.0,127.0,3.8,30.0,886.0,602.99,446.48
2017,6,11,10,45,867.5,127.0,3.8,30.5,913.5,650.16,480.8
2017,6,11,11,0,875.0,127.0,3.8,31.0,941.0,695.77,513.22
2017,6,11,11,15,879.5,128.0,3.8,31.5,961.0,738.3,542.63
2017,6,11,11,30,884.0,129.0,3.8,32.0,981.0,778.63,568.92
2017,6,11,11,45,886.0,130.0,3.8,32.5,993.5,814.64,591.34
2017,6,11,12,0,888.0,131.0,3.8,33.0,1006.0,848.0,611.79
2017,6,11,12,15,888.5,131.0,3.8,33.0,1010.0,876.55,630.21
2017,6,11,12,30,889.0,131.0,3.8,33.0,1014.0,902.35,646.82
2017,6,11,12,45,888.5,131.0,3.8,33.5,1010.5,924.49,659.73
2017,6,11,13,0,888.0,131.0,3.8,34.0,1007.0,943.6,670.68
2017,6,11,13,15,885.5,130.0,3.8,34.0,995.5,956.62,679.15
2017,6,11,13,30,883.0,129.0,3.8,34.0,984.0,966.07,685.47
2017,6,11,13,45,879.0,128.0,3.8,34.0,964.5,970.45,688.69
2017,6,11,14,0,875.0,127.0,3.8,34.0,945.0,971.18,689.73
2017,6,11,14,15,869.0,126.0,3.8,34.0,918.5,966.36,687.36
2017,6,11,14,30,863.0,125.0,3.8,34.0,892.0,957.97,682.85
2017,6,11,14,45,854.5,123.0,3.8,34.0,859.0,942.74,674.06
2017,6,11,15,0,846.0,121.0,3.8,34.0,826.0,924.16,663.23
2017,6,11,15,15,835.5,118.5,3.75,34.0,786.5,900.05,648.57
2017,6,11,15,30,825.0,116.0,3.7,34.0,747.0,872.97,632.02
2017,6,11,15,45,810.5,113.5,3.7,34.0,702.5,847.46,616.76
2017,6,11,16,0,796.0,111.0,3.7,34.0,658.0,811.38,594.35
2017,6,11,16,15,778.0,107.5,3.65,33.5,609.5,769.19,568.62
2017,6,11,16,30,760.0,104.0,3.6,33.0,561.0,725.34,541.37
2017,6,11,16,45,735.5,100.0,3.6,33.0,509.0,674.72,508.03
2017,6,11,17,0,711.0,96.0,3.6,33.0,457.0,625.8,474.63
2017,6,11,17,15,678.5,91.0,3.45,32.5,404.0,568.04,433.85
2017,6,11,17,30,646.0,86.0,3.3,32.0,351.0,511.17,392.56
2017,6,11,17,45,600.5,80.0,3.15,31.5,298.0,447.07,344.51
2017,6,11,18,0,555.0,74.0,3.0,31.0,245.0,385.9,297.09
2017,6,11,18,15,490.5,65.5,2.7,30.0,194.5,316.54,242.22
2017,6,11,18,30,426.0,57.0,2.4,29.0,144.0,253.01,190.26
2017,6,11,18,45,328.5,45.0,2.1,28.0,100.0,180.61,130.93
2017,6,11,19,0,231.0,33.0,1.8,27.0,56.0,117.71,77.9
2017,6,11,19,15,115.5,16.5,2.0,26.5,28.0,51.58,0.0
2017,6,11,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,100.0,15.5,2.4,21.5,24.5,14.1,0.0
2017,6,12,6,0,200.0,31.0,2.7,22.0,49.0,24.25,13.24
2017,6,12,6,15,304.5,43.5,2.8,22.5,92.0,33.57,22.76
2017,6,12,6,30,409.0,56.0,2.9,23.0,135.0,43.87,32.07
2017,6,12,6,45,485.5,63.5,3.0,23.5,186.0,48.07,35.9
2017,6,12,7,0,562.0,71.0,3.1,24.0,237.0,52.18,39.45
2017,6,12,7,15,608.5,77.5,3.05,24.5,290.5,55.21,41.9
2017,6,12,7,30,655.0,84.0,3.0,25.0,344.0,58.08,44.13
2017,6,12,7,45,698.0,85.5,3.0,25.5,399.5,57.25,43.17
2017,6,12,8,0,741.0,87.0,3.0,26.0,455.0,62.39,47.23
2017,6,12,8,15,544.0,160.5,2.95,26.5,447.0,138.95,88.9
2017,6,12,8,30,347.0,234.0,2.9,27.0,439.0,208.9,144.68
2017,6,12,8,45,590.5,165.0,2.9,27.5,550.0,222.59,144.7
2017,6,12,9,0,834.0,96.0,2.9,28.0,661.0,280.47,183.38
2017,6,12,9,15,522.5,226.5,2.9,28.5,588.5,325.84,230.78
