Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,9,30,211.0,357.0,2.9,29.0,516.0,355.34,260.64
2017,6,12,9,45,204.5,379.0,2.9,29.5,540.0,386.05,283.44
2017,6,12,10,0,198.0,401.0,2.9,30.0,564.0,416.07,305.17
2017,6,12,10,15,219.0,416.5,2.9,30.5,604.0,454.93,332.76
2017,6,12,10,30,240.0,432.0,2.9,31.0,644.0,495.69,361.29
2017,6,12,10,45,577.0,269.5,2.95,31.5,800.5,584.26,427.59
2017,6,12,11,0,914.0,107.0,3.0,32.0,957.0,704.68,515.32
2017,6,12,11,15,918.0,107.5,3.0,32.0,977.0,747.97,545.4
2017,6,12,11,30,922.0,108.0,3.0,32.0,997.0,788.9,572.16
2017,6,12,11,45,916.5,114.0,3.05,32.5,1007.5,824.52,594.19
2017,6,12,12,0,911.0,120.0,3.1,33.0,1018.0,856.9,613.95
2017,6,12,12,15,912.0,120.0,3.15,33.0,1022.0,886.49,633.07
2017,6,12,12,30,913.0,120.0,3.2,33.0,1026.0,913.24,650.37
2017,6,12,12,45,912.5,119.5,3.25,33.5,1023.0,935.35,663.36
2017,6,12,13,0,912.0,119.0,3.3,34.0,1020.0,954.31,674.38
2017,6,12,13,15,655.0,272.0,3.3,34.0,915.5,891.22,632.88
2017,6,12,13,30,398.0,425.0,3.3,34.0,811.0,796.63,564.88
2017,6,12,13,45,649.5,270.0,3.35,34.5,884.5,905.94,643.37
2017,6,12,14,0,901.0,115.0,3.4,35.0,958.0,984.03,692.99
2017,6,12,14,15,895.0,114.0,3.4,35.0,931.5,979.06,689.96
2017,6,12,14,30,889.0,113.0,3.4,35.0,905.0,970.43,685.39
2017,6,12,14,45,867.0,120.0,3.45,35.0,867.5,951.27,674.56
2017,6,12,15,0,845.0,127.0,3.5,35.0,830.0,929.15,661.92
2017,6,12,15,15,834.0,124.5,3.5,34.5,791.0,904.72,648.85
2017,6,12,15,30,823.0,122.0,3.5,34.0,752.0,885.82,639.35
2017,6,12,15,45,809.0,118.5,3.55,34.0,707.5,851.61,618.65
2017,6,12,16,0,795.0,115.0,3.6,34.0,663.0,814.95,596.24
2017,6,12,16,15,776.5,111.5,3.65,33.5,614.0,772.44,570.78
2017,6,12,16,30,758.0,108.0,3.7,33.0,565.0,728.29,543.73
2017,6,12,16,45,734.0,103.5,3.75,33.0,513.0,677.59,510.49
2017,6,12,17,0,710.0,99.0,3.8,33.0,461.0,628.75,477.15
2017,6,12,17,15,677.5,94.0,3.7,32.5,407.5,571.05,436.51
2017,6,12,17,30,645.0,89.0,3.6,32.0,354.0,514.22,395.3
2017,6,12,17,45,600.5,82.5,3.5,31.5,300.5,450.14,347.31
2017,6,12,18,0,556.0,76.0,3.4,31.0,247.0,388.89,299.83
2017,6,12,18,15,491.0,67.0,3.2,30.0,196.5,318.66,244.33
2017,6,12,18,30,426.0,58.0,3.0,29.0,146.0,254.31,191.7
2017,6,12,18,45,330.0,46.0,2.85,28.5,102.0,182.36,132.33
2017,6,12,19,0,234.0,34.0,2.7,28.0,58.0,119.92,79.52
2017,6,12,19,15,117.0,17.0,2.95,27.5,29.0,52.76,0.0
2017,6,12,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,5,45,82.0,16.0,2.55,22.5,23.0,14.55,0.0
2017,6,13,6,0,164.0,32.0,2.8,23.0,46.0,24.99,13.72
2017,6,13,6,15,264.0,46.0,3.0,23.5,88.0,35.41,24.2
2017,6,13,6,30,364.0,60.0,3.2,24.0,130.0,45.51,33.32
2017,6,13,6,45,449.0,67.5,3.4,24.5,181.0,51.34,38.54
2017,6,13,7,0,534.0,75.0,3.6,25.0,232.0,55.3,41.94
2017,6,13,7,15,267.0,56.5,3.65,25.5,135.0,39.81,28.56
2017,6,13,7,30,0.0,38.0,3.7,26.0,38.0,33.5,23.03
2017,6,13,7,45,118.0,121.0,3.75,27.0,180.0,94.27,73.98
2017,6,13,8,0,236.0,204.0,3.8,28.0,322.0,138.8,110.09
2017,6,13,8,15,498.5,153.5,3.8,28.5,437.0,130.98,83.41
2017,6,13,8,30,761.0,103.0,3.8,29.0,552.0,164.91,92.81
2017,6,13,8,45,395.5,182.0,3.85,29.5,417.0,199.99,134.43
2017,6,13,9,0,30.0,261.0,3.9,30.0,282.0,216.52,161.07
2017,6,13,9,15,431.0,187.0,3.9,30.5,511.5,268.94,189.84
2017,6,13,9,30,832.0,113.0,3.9,31.0,741.0,391.71,276.37
2017,6,13,9,45,846.0,113.5,3.95,31.5,781.5,445.98,320.48
2017,6,13,10,0,860.0,114.0,4.0,32.0,822.0,500.28,363.56
2017,6,13,10,15,867.5,115.5,4.05,32.0,856.0,551.75,404.14
2017,6,13,10,30,875.0,117.0,4.1,32.0,890.0,602.1,442.83
2017,6,13,10,45,884.0,116.0,4.15,32.5,918.0,650.03,477.92
2017,6,13,11,0,893.0,115.0,4.2,33.0,946.0,696.49,511.02
2017,6,13,11,15,896.5,116.0,4.25,33.0,965.5,739.01,541.61
2017,6,13,11,30,900.0,117.0,4.3,33.0,985.0,779.22,568.84
2017,6,13,11,45,891.0,125.5,4.4,33.5,994.0,813.4,590.46
2017,6,13,12,0,882.0,134.0,4.5,34.0,1003.0,844.18,609.7
2017,6,13,12,15,882.0,134.5,4.55,34.0,1007.0,872.62,628.39
2017,6,13,12,30,882.0,135.0,4.6,34.0,1011.0,898.33,645.28
2017,6,13,12,45,884.5,132.0,4.65,34.5,1008.0,920.53,658.57
2017,6,13,13,0,887.0,129.0,4.7,35.0,1005.0,939.74,669.93
2017,6,13,13,15,581.0,304.0,4.75,35.0,875.5,850.71,609.01
2017,6,13,13,30,275.0,479.0,4.8,35.0,746.0,731.75,521.86
2017,6,13,13,45,578.0,299.5,4.85,35.5,845.0,864.79,619.67
2017,6,13,14,0,881.0,120.0,4.9,36.0,944.0,969.38,689.46
2017,6,13,14,15,875.0,118.5,4.95,35.5,917.5,964.06,687.91
2017,6,13,14,30,869.0,117.0,5.0,35.0,891.0,955.14,684.79
2017,6,13,14,45,868.0,111.0,5.05,35.0,859.5,942.83,678.12
2017,6,13,15,0,867.0,105.0,5.1,35.0,828.0,926.86,669.12
2017,6,13,15,15,458.5,217.0,5.1,35.0,597.5,665.04,490.18
2017,6,13,15,30,50.0,329.0,5.1,35.0,367.0,365.73,268.11
2017,6,13,15,45,192.5,310.5,5.1,35.0,445.0,485.61,360.11
2017,6,13,16,0,335.0,292.0,5.1,35.0,523.0,597.06,443.0
2017,6,13,16,15,561.0,191.0,5.1,34.5,544.0,679.19,508.02
2017,6,13,16,30,787.0,90.0,5.1,34.0,565.0,730.93,548.77
2017,6,13,16,45,760.0,88.0,5.15,34.0,512.5,679.84,514.36
2017,6,13,17,0,733.0,86.0,5.2,34.0,460.0,628.32,479.34
2017,6,13,17,15,702.5,82.0,5.2,33.5,407.5,572.14,439.55
2017,6,13,17,30,672.0,78.0,5.2,33.0,355.0,518.37,400.25
2017,6,13,17,45,619.0,74.5,5.2,32.5,301.0,451.79,349.89
2017,6,13,18,0,566.0,71.0,5.2,32.0,247.0,388.79,300.65
2017,6,13,18,15,502.0,63.5,5.1,31.0,196.5,320.24,246.04
2017,6,13,18,30,438.0,56.0,5.0,30.0,146.0,257.42,194.26
2017,6,13,18,45,327.5,45.5,4.9,29.5,102.0,181.22,131.51
2017,6,13,19,0,217.0,35.0,4.8,29.0,58.0,116.2,77.2
2017,6,13,19,15,108.5,17.5,4.7,28.5,29.0,51.55,1.75
2017,6,13,19,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,5,45,57.0,16.5,3.5,23.5,21.5,15.01,0.0
2017,6,14,6,0,114.0,33.0,3.6,24.0,43.0,26.46,14.74
2017,6,14,6,15,206.5,49.5,3.85,24.5,83.0,37.99,26.23
2017,6,14,6,30,299.0,66.0,4.1,25.0,123.0,49.85,36.84
2017,6,14,6,45,369.0,78.0,4.35,25.5,171.0,57.85,43.91
2017,6,14,7,0,439.0,90.0,4.6,26.0,219.0,65.54,50.48
2017,6,14,7,15,489.5,99.0,4.65,26.5,270.5,70.7,54.69
2017,6,14,7,30,540.0,108.0,4.7,27.0,322.0,75.65,58.59
2017,6,14,7,45,277.0,139.5,4.8,27.5,250.5,100.33,78.89
2017,6,14,8,0,14.0,171.0,4.9,28.0,179.0,140.87,111.9
2017,6,14,8,15,348.5,149.5,4.9,28.5,354.5,118.67,78.41
2017,6,14,8,30,683.0,128.0,4.9,29.0,530.0,166.76,97.63
2017,6,14,8,45,429.0,220.0,4.95,29.5,480.0,232.18,157.91
2017,6,14,9,0,175.0,312.0,5.0,30.0,430.0,278.7,203.38
2017,6,14,9,15,93.0,269.5,5.0,30.5,333.0,240.59,177.32
2017,6,14,9,30,11.0,227.0,5.0,31.0,236.0,198.9,147.42
2017,6,14,9,45,409.5,181.0,5.0,31.5,518.5,311.37,227.68
2017,6,14,10,0,808.0,135.0,5.0,32.0,801.0,488.36,357.11
2017,6,14,10,15,570.0,271.0,5.0,32.5,750.5,516.63,378.64
2017,6,14,10,30,332.0,407.0,5.0,33.0,700.0,523.76,382.38
2017,6,14,10,45,210.5,429.5,5.0,33.5,617.5,492.06,358.59
2017,6,14,11,0,89.0,452.0,5.0,34.0,535.0,446.7,324.15
2017,6,14,11,15,69.0,442.5,5.0,34.0,508.0,432.82,314.07
2017,6,14,11,30,49.0,433.0,5.0,34.0,481.0,416.58,302.1
2017,6,14,11,45,39.0,413.0,5.05,34.5,451.5,396.93,287.39
2017,6,14,12,0,29.0,393.0,5.1,35.0,422.0,375.79,271.61
2017,6,14,12,15,22.0,334.0,5.05,35.0,356.0,320.71,232.17
2017,6,14,12,30,15.0,275.0,5.0,35.0,290.0,259.44,187.88
2017,6,14,12,45,16.5,300.5,5.0,35.5,317.0,284.86,206.03
2017,6,14,13,0,18.0,326.0,5.0,36.0,344.0,310.5,224.04
2017,6,14,13,15,97.0,410.5,5.0,36.0,505.0,483.22,348.6
2017,6,14,13,30,176.0,495.0,5.0,36.0,666.0,643.79,460.24
2017,6,14,13,45,98.5,413.5,5.0,36.0,509.0,496.39,357.22
2017,6,14,14,0,21.0,332.0,5.0,36.0,352.0,322.64,233.02
2017,6,14,14,15,19.0,314.5,5.0,36.0,332.5,305.04,220.95
2017,6,14,14,30,17.0,297.0,5.0,36.0,313.0,287.25,208.37
2017,6,14,14,45,108.0,352.0,5.0,36.0,443.5,454.08,331.05
2017,6,14,15,0,199.0,407.0,5.0,36.0,574.0,596.29,432.52
2017,6,14,15,15,220.5,383.0,4.95,35.5,559.5,590.73,430.48
2017,6,14,15,30,242.0,359.0,4.9,35.0,545.0,583.16,427.63
2017,6,14,15,45,187.5,339.5,4.9,35.0,478.0,511.76,377.06
2017,6,14,16,0,133.0,320.0,4.9,35.0,411.0,442.2,327.13
2017,6,14,16,15,271.5,273.0,4.85,34.5,442.5,516.37,385.87
2017,6,14,16,30,410.0,226.0,4.8,34.0,474.0,579.42,435.46
2017,6,14,16,45,327.5,219.0,4.8,34.0,405.5,483.44,365.7
2017,6,14,17,0,245.0,212.0,4.8,34.0,337.0,405.92,308.33
2017,6,14,17,15,264.0,184.0,4.65,33.5,305.0,378.54,289.67
2017,6,14,17,30,283.0,156.0,4.5,33.0,273.0,348.45,268.2
2017,6,14,17,45,258.0,137.0,4.4,33.0,232.0,300.77,231.58
2017,6,14,18,0,233.0,118.0,4.3,33.0,191.0,254.92,195.6
2017,6,14,18,15,291.0,93.0,4.05,32.0,165.5,242.64,185.38
2017,6,14,18,30,349.0,68.0,3.8,31.0,140.0,231.38,173.82
2017,6,14,18,45,265.5,52.5,3.6,30.0,98.0,165.16,119.67
2017,6,14,19,0,182.0,37.0,3.4,29.0,56.0,108.34,72.24
2017,6,14,19,15,91.0,18.5,3.45,28.5,28.0,48.81,3.65
2017,6,14,19,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,5,45,13.0,15.0,3.35,23.5,16.0,13.64,0.0
2017,6,15,6,0,26.0,30.0,3.5,24.0,32.0,25.5,13.97
2017,6,15,6,15,68.5,52.0,3.65,24.0,63.5,41.85,29.52
2017,6,15,6,30,111.0,74.0,3.8,24.0,95.0,58.4,44.27
2017,6,15,6,45,167.0,90.5,4.0,24.5,133.5,68.55,53.24
2017,6,15,7,0,223.0,107.0,4.2,25.0,172.0,80.02,63.03
2017,6,15,7,15,290.5,121.5,4.3,25.5,225.0,89.87,71.17
2017,6,15,7,30,358.0,136.0,4.4,26.0,278.0,93.58,73.95
2017,6,15,7,45,324.5,166.0,4.55,27.0,308.5,117.51,93.36
2017,6,15,8,0,291.0,196.0,4.7,28.0,339.0,134.54,106.66
2017,6,15,8,15,281.0,222.5,4.75,28.5,374.0,169.77,120.53
2017,6,15,8,30,271.0,249.0,4.8,29.0,409.0,208.17,146.53
2017,6,15,8,45,314.0,263.5,4.85,29.5,464.5,247.5,174.08
2017,6,15,9,0,357.0,278.0,4.9,30.0,520.0,291.83,207.0
2017,6,15,9,15,549.5,216.0,4.9,30.5,616.5,324.67,228.54
2017,6,15,9,30,742.0,154.0,4.9,31.0,713.0,380.27,270.01
2017,6,15,9,45,759.0,154.5,4.9,31.5,754.0,436.59,315.42
2017,6,15,10,0,776.0,155.0,4.9,32.0,795.0,488.7,356.67
2017,6,15,10,15,542.5,284.5,4.85,32.5,741.0,512.21,375.01
2017,6,15,10,30,309.0,414.0,4.8,33.0,687.0,515.63,376.01
2017,6,15,10,45,307.0,429.0,4.75,33.5,707.5,547.25,397.92
2017,6,15,11,0,305.0,444.0,4.7,34.0,728.0,578.26,418.81
2017,6,15,11,15,565.5,303.0,4.65,34.0,843.0,661.93,482.01
2017,6,15,11,30,826.0,162.0,4.6,34.0,958.0,763.86,557.08
2017,6,15,11,45,828.0,163.5,4.55,34.5,970.5,799.83,579.58
2017,6,15,12,0,830.0,165.0,4.5,35.0,983.0,833.37,600.12
2017,6,15,12,15,831.0,165.0,4.45,35.0,987.5,862.25,618.65
2017,6,15,12,30,832.0,165.0,4.4,35.0,992.0,888.51,635.43
2017,6,15,12,45,834.0,163.0,4.35,35.5,989.5,911.16,648.51
2017,6,15,13,0,836.0,161.0,4.3,36.0,987.0,930.84,659.64
2017,6,15,13,15,833.5,160.5,4.2,36.0,976.0,944.52,668.05
2017,6,15,13,30,831.0,160.0,4.1,36.0,965.0,954.73,674.33
2017,6,15,13,45,829.0,157.0,4.1,36.5,947.0,959.43,676.33
2017,6,15,14,0,827.0,154.0,4.1,37.0,929.0,960.53,676.18
2017,6,15,14,15,820.5,152.5,4.05,37.0,903.0,955.27,673.25
2017,6,15,14,30,814.0,151.0,4.0,37.0,877.0,946.54,668.27
2017,6,15,14,45,823.0,138.5,4.0,37.0,849.0,937.61,663.57
2017,6,15,15,0,832.0,126.0,4.0,37.0,821.0,915.66,650.57
2017,6,15,15,15,821.5,123.5,4.0,36.5,782.5,892.04,637.94
2017,6,15,15,30,811.0,121.0,4.0,36.0,744.0,873.92,628.86
2017,6,15,15,45,798.0,118.0,4.0,36.0,700.0,841.55,609.04
2017,6,15,16,0,785.0,115.0,4.0,36.0,656.0,806.73,587.56
2017,6,15,16,15,766.5,111.5,3.95,35.5,608.0,764.67,561.97
2017,6,15,16,30,748.0,108.0,3.9,35.0,560.0,720.99,534.92
2017,6,15,16,45,724.5,103.5,3.9,35.0,509.0,671.15,502.22
2017,6,15,17,0,701.0,99.0,3.9,35.0,458.0,623.12,469.46
2017,6,15,17,15,668.5,94.0,3.75,34.5,405.0,565.88,429.31
2017,6,15,17,30,636.0,89.0,3.6,34.0,352.0,509.54,388.67
2017,6,15,17,45,591.5,82.5,3.5,33.5,299.5,445.94,341.42
2017,6,15,18,0,547.0,76.0,3.4,33.0,247.0,385.17,294.73
2017,6,15,18,15,483.0,67.5,3.1,32.0,197.0,316.38,240.74
2017,6,15,18,30,419.0,59.0,2.8,31.0,147.0,253.34,189.6
2017,6,15,18,45,323.0,47.0,2.55,30.5,103.0,179.18,129.13
2017,6,15,19,0,227.0,35.0,2.3,30.0,59.0,119.32,79.17
2017,6,15,19,15,113.5,17.5,2.55,29.5,29.5,53.11,6.36
2017,6,15,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,16,5,45,70.0,16.0,3.8,22.5,22.0,14.55,0.0
2017,6,16,6,0,140.0,32.0,3.9,23.0,44.0,24.97,13.59
2017,6,16,6,15,237.5,47.0,4.05,23.5,84.5,36.14,24.78
2017,6,16,6,30,335.0,62.0,4.2,24.0,125.0,46.95,34.53
2017,6,16,6,45,412.0,71.5,4.35,24.5,174.5,53.24,40.16
2017,6,16,7,0,489.0,81.0,4.5,25.0,224.0,60.11,46.05
2017,6,16,7,15,538.0,88.5,4.55,25.5,276.5,63.48,48.78
2017,6,16,7,30,587.0,96.0,4.6,26.0,329.0,66.69,51.25
2017,6,16,7,45,631.5,99.5,4.65,27.0,383.0,66.74,50.88
2017,6,16,8,0,676.0,103.0,4.7,28.0,437.0,66.83,50.54
2017,6,16,8,15,702.0,107.5,4.65,28.5,488.5,107.67,59.67
2017,6,16,8,30,728.0,112.0,4.6,29.0,540.0,159.53,90.21
2017,6,16,8,45,749.5,115.0,4.6,29.5,589.5,218.0,134.06
2017,6,16,9,0,771.0,118.0,4.6,30.0,639.0,272.36,178.31
2017,6,16,9,15,786.0,121.0,4.55,30.5,684.0,326.64,223.82
2017,6,16,9,30,801.0,124.0,4.5,31.0,729.0,381.78,269.65
2017,6,16,9,45,813.5,126.5,4.5,31.5,769.0,436.08,313.99
2017,6,16,10,0,826.0,129.0,4.5,32.0,809.0,493.65,359.37
2017,6,16,10,15,835.0,131.0,4.45,32.5,843.0,544.65,398.68
2017,6,16,10,30,844.0,133.0,4.4,33.0,877.0,594.77,436.11
2017,6,16,10,45,851.0,134.0,4.35,33.5,904.5,641.74,470.2
2017,6,16,11,0,858.0,135.0,4.3,34.0,932.0,687.18,502.21
2017,6,16,11,15,862.5,136.5,4.25,34.0,952.5,729.52,532.29
2017,6,16,11,30,867.0,138.0,4.2,34.0,973.0,769.73,559.85
2017,6,16,11,45,881.0,130.5,4.2,34.5,989.0,807.73,583.59
2017,6,16,12,0,895.0,123.0,4.2,35.0,1005.0,843.74,605.77
2017,6,16,12,15,896.0,123.0,4.15,35.0,1010.0,872.99,624.38
2017,6,16,12,30,897.0,123.0,4.1,35.0,1015.0,899.46,641.16
2017,6,16,12,45,897.0,122.5,4.05,35.5,1012.0,921.85,653.92
2017,6,16,13,0,897.0,122.0,4.0,36.0,1009.0,941.19,664.7
2017,6,16,13,15,895.0,121.5,3.95,36.0,997.5,955.33,673.57
2017,6,16,13,30,893.0,121.0,3.9,36.0,986.0,965.91,680.28
2017,6,16,13,45,889.5,120.0,3.9,36.5,967.5,970.96,682.47
2017,6,16,14,0,886.0,119.0,3.9,37.0,949.0,972.33,682.46
2017,6,16,14,15,880.5,117.5,3.85,37.0,922.5,967.63,679.89
2017,6,16,14,30,875.0,116.0,3.8,37.0,896.0,959.3,675.19
2017,6,16,14,45,853.5,122.0,3.75,37.0,859.5,939.94,663.58
2017,6,16,15,0,832.0,128.0,3.7,37.0,823.0,917.64,650.23
2017,6,16,15,15,821.0,125.5,3.7,37.0,784.0,902.49,641.83
2017,6,16,15,30,810.0,123.0,3.7,37.0,745.0,875.25,625.58
2017,6,16,15,45,795.5,120.0,3.7,37.0,701.0,841.65,605.19
2017,6,16,16,0,781.0,117.0,3.7,37.0,657.0,805.69,583.14
2017,6,16,16,15,762.5,113.5,3.65,36.5,608.5,763.78,557.87
2017,6,16,16,30,744.0,110.0,3.6,36.0,560.0,720.27,531.15
2017,6,16,16,45,719.5,105.5,3.6,35.5,509.0,672.41,501.1
2017,6,16,17,0,695.0,101.0,3.6,35.0,458.0,621.48,467.36
2017,6,16,17,15,663.0,96.0,3.45,34.5,405.0,564.84,427.76
2017,6,16,17,30,631.0,91.0,3.3,34.0,352.0,509.05,387.64
2017,6,16,17,45,586.5,84.0,3.15,34.0,299.5,445.11,339.52
2017,6,16,18,0,542.0,77.0,3.0,34.0,247.0,384.02,292.18
2017,6,16,18,15,479.0,68.0,2.8,33.0,197.0,315.38,238.8
2017,6,16,18,30,416.0,59.0,2.6,32.0,147.0,252.42,188.1
2017,6,16,18,45,322.5,47.0,2.4,31.0,103.0,179.19,128.93
2017,6,16,19,0,229.0,35.0,2.2,30.0,59.0,120.02,79.81
2017,6,16,19,15,114.5,17.5,2.5,29.5,29.5,53.53,8.28
2017,6,16,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,17,5,45,49.0,16.5,4.35,23.5,20.5,15.01,0.0
2017,6,17,6,0,98.0,33.0,4.5,24.0,41.0,26.42,14.57
2017,6,17,6,15,185.5,51.0,4.6,24.5,81.0,40.25,28.09
2017,6,17,6,30,273.0,69.0,4.7,25.0,121.0,52.08,38.72
2017,6,17,6,45,357.0,80.0,4.85,25.5,170.5,59.32,45.16
2017,6,17,7,0,441.0,91.0,5.0,26.0,220.0,66.32,51.14
2017,6,17,7,15,491.5,100.0,5.05,26.5,271.5,71.46,55.34
2017,6,17,7,30,542.0,109.0,5.1,27.0,323.0,76.57,59.37
2017,6,17,7,45,593.5,111.5,5.2,27.5,378.0,75.33,57.99
2017,6,17,8,0,645.0,114.0,5.3,28.0,433.0,74.28,56.77
2017,6,17,8,15,672.5,119.5,5.3,28.5,484.5,113.68,65.52
2017,6,17,8,30,700.0,125.0,5.3,29.0,536.0,164.72,95.53
2017,6,17,8,45,728.5,125.5,5.3,29.5,586.0,215.43,133.05
2017,6,17,9,0,757.0,126.0,5.3,30.0,636.0,274.51,180.65
2017,6,17,9,15,772.5,129.5,5.25,30.5,681.0,328.54,225.97
2017,6,17,9,30,788.0,133.0,5.2,31.0,726.0,383.51,271.75
2017,6,17,9,45,801.5,134.5,5.2,31.5,766.5,436.77,315.45
2017,6,17,10,0,815.0,136.0,5.2,32.0,807.0,490.22,358.11
2017,6,17,10,15,824.0,138.0,5.15,32.0,840.5,541.67,398.79
2017,6,17,10,30,833.0,140.0,5.1,32.0,874.0,593.22,438.4
2017,6,17,10,45,840.0,141.0,5.1,32.5,901.5,639.74,472.68
2017,6,17,11,0,847.0,142.0,5.1,33.0,929.0,684.76,504.94
2017,6,17,11,15,851.5,143.0,5.05,33.5,948.5,726.3,533.76
2017,6,17,11,30,856.0,144.0,5.0,34.0,968.0,765.73,560.18
2017,6,17,11,45,838.0,158.5,5.0,34.5,974.5,796.11,579.05
2017,6,17,12,0,820.0,173.0,5.0,35.0,981.0,831.02,600.84
2017,6,17,12,15,820.5,173.5,4.95,35.0,985.0,859.77,619.34
2017,6,17,12,30,821.0,174.0,4.9,35.0,989.0,885.94,636.1
2017,6,17,12,45,655.0,303.5,4.9,35.0,952.5,883.06,631.73
2017,6,17,13,0,489.0,433.0,4.9,35.0,916.0,869.63,617.83
2017,6,17,13,15,652.5,301.0,4.85,35.0,938.0,913.18,651.97
2017,6,17,13,30,816.0,169.0,4.8,35.0,960.0,948.56,676.77
2017,6,17,13,45,813.0,166.5,4.75,35.0,941.5,952.93,679.56
2017,6,17,14,0,810.0,164.0,4.7,35.0,923.0,953.75,680.42
2017,6,17,14,15,803.0,162.0,4.65,35.0,897.0,947.73,676.99
2017,6,17,14,30,796.0,160.0,4.6,35.0,871.0,938.28,671.48
2017,6,17,14,45,796.0,152.5,4.6,35.0,840.5,926.48,664.79
2017,6,17,15,0,796.0,145.0,4.6,35.0,810.0,911.18,655.91
2017,6,17,15,15,784.5,142.0,4.55,35.0,771.5,886.63,640.8
2017,6,17,15,30,773.0,139.0,4.5,35.0,733.0,859.25,623.88
2017,6,17,15,45,760.5,134.5,4.5,35.0,690.0,826.77,603.72
2017,6,17,16,0,748.0,130.0,4.5,35.0,647.0,791.9,581.84
2017,6,17,16,15,729.0,126.0,4.45,34.5,599.5,753.46,558.35
2017,6,17,16,30,710.0,122.0,4.4,34.0,552.0,710.13,531.13
2017,6,17,16,45,675.0,119.0,4.4,34.0,498.0,654.81,493.68
2017,6,17,17,0,640.0,116.0,4.4,34.0,444.0,599.85,454.99
2017,6,17,17,15,509.0,129.0,4.25,33.5,371.5,493.02,377.05
2017,6,17,17,30,378.0,142.0,4.1,33.0,299.0,403.15,309.66
2017,6,17,17,45,350.5,125.5,4.0,33.0,254.5,351.27,270.27
2017,6,17,18,0,323.0,109.0,3.9,33.0,210.0,301.19,231.14
2017,6,17,18,15,282.5,91.0,3.8,32.0,167.5,236.74,180.77
2017,6,17,18,30,242.0,73.0,3.7,31.0,125.0,185.69,139.43
2017,6,17,18,45,181.5,55.0,3.6,30.5,87.5,131.54,94.98
2017,6,17,19,0,121.0,37.0,3.5,30.0,50.0,83.87,55.4
2017,6,17,19,15,60.5,18.5,3.6,29.5,25.0,37.84,5.61
2017,6,17,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.1,23.5,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,5,45,57.0,16.0,4.05,23.5,21.0,14.55,0.0
2017,6,18,6,0,114.0,32.0,4.2,24.0,42.0,25.7,13.96
2017,6,18,6,15,207.5,49.0,4.35,24.0,82.5,37.64,25.96
2017,6,18,6,30,301.0,66.0,4.5,24.0,123.0,49.9,37.03
2017,6,18,6,45,199.5,88.5,4.7,24.5,131.5,67.33,52.19
2017,6,18,7,0,98.0,111.0,4.9,25.0,140.0,85.46,67.67
2017,6,18,7,15,266.0,116.5,4.95,25.5,217.0,86.42,68.27
2017,6,18,7,30,434.0,122.0,5.0,26.0,294.0,84.54,66.35
2017,6,18,7,45,551.0,114.5,5.1,27.0,365.5,77.3,59.76
2017,6,18,8,0,668.0,107.0,5.2,28.0,437.0,69.59,52.86
2017,6,18,8,15,695.0,112.0,5.2,28.5,488.5,109.08,61.45
2017,6,18,8,30,722.0,117.0,5.2,29.0,540.0,160.97,91.76
2017,6,18,8,45,747.5,118.5,5.2,29.5,590.5,218.96,134.95
2017,6,18,9,0,773.0,120.0,5.2,30.0,641.0,272.96,178.81
2017,6,18,9,15,788.0,123.0,5.15,30.5,685.5,327.35,224.54
2017,6,18,9,30,803.0,126.0,5.1,31.0,730.0,382.6,270.65
2017,6,18,9,45,816.5,127.0,5.05,31.5,770.5,436.25,314.68
2017,6,18,10,0,830.0,128.0,5.0,32.0,811.0,493.32,359.88
2017,6,18,10,15,838.5,130.0,4.9,32.5,845.0,544.28,399.26
2017,6,18,10,30,847.0,132.0,4.8,33.0,879.0,594.3,436.64
2017,6,18,10,45,853.5,133.5,4.75,33.5,906.0,641.54,471.0
2017,6,18,11,0,860.0,135.0,4.7,34.0,933.0,687.2,503.22
2017,6,18,11,15,864.0,136.0,4.65,34.5,953.0,728.91,531.91
2017,6,18,11,30,868.0,137.0,4.6,35.0,973.0,768.46,558.01
2017,6,18,11,45,873.5,135.5,4.55,35.5,986.5,804.81,580.51
2017,6,18,12,0,879.0,134.0,4.5,36.0,1000.0,838.76,601.18
2017,6,18,12,15,879.5,134.0,4.5,36.0,1004.5,867.27,619.56
2017,6,18,12,30,880.0,134.0,4.5,36.0,1009.0,893.07,636.18
2017,6,18,12,45,650.5,288.5,4.5,36.5,934.0,865.45,614.73
2017,6,18,13,0,421.0,443.0,4.5,37.0,859.0,811.39,571.88
2017,6,18,13,15,428.0,436.0,4.55,37.0,855.0,829.4,584.58
2017,6,18,13,30,435.0,429.0,4.6,37.0,851.0,840.74,592.67
2017,6,18,13,45,447.0,415.0,4.65,37.0,841.0,848.05,598.48
2017,6,18,14,0,459.0,401.0,4.7,37.0,831.0,852.87,602.78
2017,6,18,14,15,453.0,383.5,4.75,36.5,798.0,834.57,593.03
2017,6,18,14,30,447.0,366.0,4.8,36.0,765.0,813.67,581.72
2017,6,18,14,45,448.5,347.5,4.85,36.0,735.5,796.42,571.77
2017,6,18,15,0,450.0,329.0,4.9,36.0,706.0,776.68,560.12
2017,6,18,15,15,420.0,324.0,4.9,36.0,663.0,739.04,535.23
2017,6,18,15,30,390.0,319.0,4.9,36.0,620.0,687.95,501.26
2017,6,18,15,45,448.5,276.0,4.95,36.0,602.0,700.49,512.91
2017,6,18,16,0,507.0,233.0,5.0,36.0,584.0,694.69,511.93
2017,6,18,16,15,523.5,207.5,4.95,35.5,547.0,666.72,495.18
2017,6,18,16,30,540.0,182.0,4.9,35.0,510.0,635.36,475.82
2017,6,18,16,45,573.5,153.5,4.9,34.5,474.0,616.38,465.14
2017,6,18,17,0,607.0,125.0,4.9,34.0,438.0,586.67,446.38
2017,6,18,17,15,519.5,128.5,4.85,33.5,375.0,499.71,383.17
2017,6,18,17,30,432.0,132.0,4.8,33.0,312.0,425.93,328.18
2017,6,18,17,45,398.0,118.0,4.75,32.5,265.5,370.41,286.37
2017,6,18,18,0,364.0,104.0,4.7,32.0,219.0,317.25,245.06
2017,6,18,18,15,319.5,88.0,4.45,31.5,174.5,259.66,199.02
2017,6,18,18,30,275.0,72.0,4.2,31.0,130.0,206.23,155.24
2017,6,18,18,45,204.5,55.0,4.0,30.5,91.5,146.9,106.62
2017,6,18,19,0,134.0,38.0,3.8,30.0,53.0,89.12,59.17
2017,6,18,19,15,67.0,19.0,3.75,29.5,26.5,40.14,7.33
2017,6,18,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,54.0,16.0,2.55,24.0,20.5,14.55,0.0
2017,6,19,6,0,108.0,32.0,2.7,24.0,41.0,25.69,13.89
2017,6,19,6,15,199.0,50.0,2.8,24.5,81.5,38.41,26.54
2017,6,19,6,30,290.0,68.0,2.9,25.0,122.0,51.41,38.14
2017,6,19,6,45,383.5,72.0,3.0,25.5,168.5,53.53,40.22
2017,6,19,7,0,477.0,76.0,3.1,26.0,215.0,55.98,42.34
2017,6,19,7,15,408.5,107.0,3.1,26.5,243.5,75.92,59.1
2017,6,19,7,30,340.0,138.0,3.1,27.0,272.0,100.58,79.49
2017,6,19,7,45,373.0,155.0,3.15,27.5,322.0,104.12,81.96
2017,6,19,8,0,406.0,172.0,3.2,28.0,372.0,112.7,88.57
2017,6,19,8,15,214.0,193.0,3.0,28.5,299.5,146.27,104.27
2017,6,19,8,30,22.0,214.0,2.8,29.0,227.0,179.65,134.49
2017,6,19,8,45,78.5,262.0,2.6,29.5,314.0,219.06,161.29
2017,6,19,9,0,135.0,310.0,2.4,30.0,401.0,266.64,194.37
2017,6,19,9,15,112.5,328.5,2.15,30.5,408.0,286.41,209.35
2017,6,19,9,30,90.0,347.0,1.9,31.0,415.0,310.39,226.88
2017,6,19,9,45,50.5,289.0,1.7,31.5,328.0,260.37,190.44
2017,6,19,10,0,11.0,231.0,1.5,32.0,241.0,205.43,149.91
2017,6,19,10,15,30.5,310.0,1.4,32.0,337.5,277.55,202.4
2017,6,19,10,30,50.0,389.0,1.3,32.0,434.0,356.23,257.87
2017,6,19,10,45,55.0,408.5,1.2,32.5,459.0,381.3,274.09
2017,6,19,11,0,60.0,428.0,1.1,33.0,484.0,407.07,290.78
2017,6,19,11,15,50.0,421.5,0.9,33.0,469.0,401.17,285.54
2017,6,19,11,30,40.0,415.0,0.7,33.0,454.0,393.92,279.46
2017,6,19,11,45,40.0,421.0,0.55,33.5,460.0,404.19,285.06
2017,6,19,12,0,40.0,427.0,0.4,34.0,466.0,414.45,290.35
2017,6,19,12,15,27.0,342.0,0.65,34.0,369.0,331.83,235.25
2017,6,19,12,30,14.0,257.0,0.9,34.0,272.0,242.29,173.37
2017,6,19,12,45,20.0,319.5,1.2,34.5,340.0,305.07,218.42
2017,6,19,13,0,26.0,382.0,1.5,35.0,408.0,377.13,268.53
2017,6,19,13,15,27.5,385.0,1.6,35.0,412.0,384.17,273.42
2017,6,19,13,30,29.0,388.0,1.7,35.0,416.0,391.06,278.57
2017,6,19,13,45,54.5,419.5,1.85,35.0,471.0,448.35,319.26
2017,6,19,14,0,80.0,451.0,2.0,35.0,526.0,506.52,359.91
2017,6,19,14,15,145.0,447.0,2.05,34.5,578.5,580.28,412.59
2017,6,19,14,30,210.0,443.0,2.1,34.0,631.0,640.93,456.02
2017,6,19,14,45,321.5,389.0,2.15,34.0,664.0,706.27,503.06
2017,6,19,15,0,433.0,335.0,2.2,34.0,697.0,766.74,546.31
2017,6,19,15,15,385.5,336.5,2.25,34.0,647.5,707.52,507.33
2017,6,19,15,30,338.0,338.0,2.3,34.0,598.0,661.16,476.91
2017,6,19,15,45,444.0,278.0,2.35,34.0,598.5,698.68,506.52
2017,6,19,16,0,550.0,218.0,2.4,34.0,599.0,715.58,521.86
2017,6,19,16,15,592.0,184.5,2.4,33.5,568.0,704.52,517.55
2017,6,19,16,30,634.0,151.0,2.4,33.0,537.0,682.84,506.15
2017,6,19,16,45,526.0,165.5,2.45,33.0,466.0,587.83,439.87
2017,6,19,17,0,418.0,180.0,2.5,33.0,395.0,506.13,381.46
2017,6,19,17,15,502.5,140.0,2.45,32.5,370.0,501.4,381.13
2017,6,19,17,30,587.0,100.0,2.4,32.0,345.0,492.95,376.75
2017,6,19,17,45,547.0,91.5,2.4,31.5,294.0,431.94,331.59
2017,6,19,18,0,507.0,83.0,2.4,31.0,243.0,373.4,286.92
2017,6,19,18,15,444.5,73.0,2.15,30.5,194.0,305.58,233.3
2017,6,19,18,30,382.0,63.0,1.9,30.0,145.0,240.42,180.44
2017,6,19,18,45,295.0,50.0,1.7,29.5,102.5,173.59,125.83
2017,6,19,19,0,208.0,37.0,1.5,29.0,60.0,116.56,78.37
2017,6,19,19,15,104.0,18.5,1.55,28.5,30.0,52.82,12.49
2017,6,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,5,45,89.5,14.5,2.3,23.5,22.0,13.19,0.0
2017,6,20,6,0,179.0,29.0,2.5,24.0,44.0,22.68,11.54
2017,6,20,6,15,280.0,42.0,2.65,24.5,85.0,32.4,21.51
2017,6,20,6,30,381.0,55.0,2.8,25.0,126.0,43.09,31.08
2017,6,20,6,45,453.0,63.5,3.0,26.0,175.0,48.12,35.54
2017,6,20,7,0,525.0,72.0,3.2,27.0,224.0,52.99,39.62
2017,6,20,7,15,573.0,78.5,3.2,27.5,276.5,55.95,41.99
2017,6,20,7,30,621.0,85.0,3.2,28.0,329.0,58.77,44.15
2017,6,20,7,45,656.0,90.5,3.25,28.5,382.0,60.61,45.43
2017,6,20,8,0,691.0,96.0,3.3,29.0,435.0,62.3,46.56
2017,6,20,8,15,716.5,100.0,3.4,29.5,487.0,106.97,59.36
2017,6,20,8,30,742.0,104.0,3.5,30.0,539.0,158.59,88.68
2017,6,20,8,45,496.5,202.0,3.6,30.5,504.5,228.89,151.58
2017,6,20,9,0,251.0,300.0,3.7,31.0,470.0,279.62,199.95
2017,6,20,9,15,244.0,325.0,3.75,31.5,499.5,315.35,227.49
2017,6,20,9,30,237.0,350.0,3.8,32.0,529.0,357.38,259.24
2017,6,20,9,45,272.5,363.0,3.9,32.5,579.5,393.71,285.86
2017,6,20,10,0,308.0,376.0,4.0,33.0,630.0,440.56,319.95
2017,6,20,10,15,328.0,376.5,4.0,33.5,656.5,473.35,343.7
2017,6,20,10,30,348.0,377.0,4.0,34.0,683.0,507.31,367.98
2017,6,20,10,45,186.0,361.5,4.05,34.5,526.0,421.38,306.17
2017,6,20,11,0,24.0,346.0,4.1,35.0,369.0,315.23,227.9
2017,6,20,11,15,196.5,389.5,4.1,35.0,579.0,476.92,345.88
2017,6,20,11,30,369.0,433.0,4.1,35.0,789.0,653.26,469.34
2017,6,20,11,45,367.5,440.0,4.15,35.5,798.5,677.98,484.54
2017,6,20,12,0,366.0,447.0,4.2,36.0,808.0,701.67,499.58
2017,6,20,12,15,626.5,288.0,4.2,36.0,909.0,799.75,571.86
2017,6,20,12,30,887.0,129.0,4.2,36.0,1010.0,894.11,635.97
2017,6,20,12,45,887.5,127.5,4.2,36.5,1007.0,916.08,648.27
2017,6,20,13,0,888.0,126.0,4.2,37.0,1004.0,935.08,659.08
2017,6,20,13,15,885.5,125.5,4.25,37.0,993.0,948.88,668.26
2017,6,20,13,30,883.0,125.0,4.3,37.0,982.0,959.16,675.33
2017,6,20,13,45,601.5,286.5,4.35,37.0,865.5,873.43,618.58
2017,6,20,14,0,320.0,448.0,4.4,37.0,749.0,756.48,534.83
2017,6,20,14,15,591.5,284.5,4.45,37.0,820.5,872.27,620.47
2017,6,20,14,30,863.0,121.0,4.5,37.0,892.0,952.69,675.2
2017,6,20,14,45,854.0,120.0,4.55,37.0,859.0,938.41,666.66
2017,6,20,15,0,845.0,119.0,4.6,37.0,826.0,920.83,656.65
2017,6,20,15,15,599.5,226.0,4.6,36.5,716.0,809.43,584.61
2017,6,20,15,30,354.0,333.0,4.6,36.0,606.0,670.36,486.89
2017,6,20,15,45,574.5,221.5,4.65,36.0,633.5,759.66,555.44
2017,6,20,16,0,795.0,110.0,4.7,36.0,661.0,810.81,593.23
2017,6,20,16,15,602.0,169.0,4.65,35.5,569.0,697.03,516.52
2017,6,20,16,30,409.0,228.0,4.6,35.0,477.0,581.51,433.73
2017,6,20,16,45,562.0,161.5,4.55,35.0,470.5,610.68,459.17
2017,6,20,17,0,715.0,95.0,4.5,35.0,464.0,628.0,474.89
2017,6,20,17,15,684.5,90.0,4.4,34.5,411.5,573.72,436.5
2017,6,20,17,30,654.0,85.0,4.3,34.0,359.0,518.0,396.28
2017,6,20,17,45,611.5,79.0,4.2,33.5,306.0,455.3,349.55
2017,6,20,18,0,569.0,73.0,4.1,33.0,253.0,395.19,303.22
2017,6,20,18,15,508.5,65.0,3.8,32.0,202.5,327.4,249.87
2017,6,20,18,30,448.0,57.0,3.5,31.0,152.0,264.95,198.99
2017,6,20,18,45,355.5,46.0,3.2,30.5,108.0,193.66,140.35
2017,6,20,19,0,263.0,35.0,2.9,30.0,64.0,130.81,87.8
2017,6,20,19,15,131.5,17.5,2.9,29.5,32.0,58.4,15.23
2017,6,20,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,21,5,45,105.0,14.0,2.4,22.5,22.5,12.73,0.0
2017,6,21,6,0,210.0,28.0,2.8,23.0,45.0,21.94,10.97
2017,6,21,6,15,314.0,40.0,2.9,23.5,87.5,31.93,21.21
2017,6,21,6,30,418.0,52.0,3.0,24.0,130.0,40.58,29.08
2017,6,21,6,45,491.0,60.0,3.1,25.0,181.0,45.37,33.34
2017,6,21,7,0,564.0,68.0,3.2,26.0,232.0,50.0,37.24
2017,6,21,7,15,611.0,74.0,3.3,26.5,285.0,52.75,39.46
2017,6,21,7,30,658.0,80.0,3.4,27.0,338.0,55.38,41.49
2017,6,21,7,45,423.0,143.5,3.5,28.0,318.5,96.84,75.81
2017,6,21,8,0,188.0,207.0,3.6,29.0,299.0,148.46,117.56
2017,6,21,8,15,484.0,151.5,3.65,29.5,425.5,124.92,79.98
2017,6,21,8,30,780.0,96.0,3.7,30.0,552.0,156.27,85.4
2017,6,21,8,45,800.5,98.5,3.75,30.5,602.5,210.94,125.71
2017,6,21,9,0,821.0,101.0,3.8,31.0,653.0,267.54,171.59
2017,6,21,9,15,835.0,103.5,3.85,31.5,698.5,330.13,223.39
2017,6,21,9,30,849.0,106.0,3.9,32.0,744.0,386.48,270.22
2017,6,21,9,45,861.0,107.5,4.0,32.5,785.0,441.57,315.26
2017,6,21,10,0,873.0,109.0,4.1,33.0,826.0,496.49,358.93
2017,6,21,10,15,881.0,110.5,4.2,33.5,860.5,548.95,399.53
2017,6,21,10,30,889.0,112.0,4.3,34.0,895.0,600.34,438.12
2017,6,21,10,45,896.0,113.0,4.4,34.5,923.0,649.42,473.97
2017,6,21,11,0,903.0,114.0,4.5,35.0,951.0,696.87,507.71
2017,6,21,11,15,907.0,115.0,4.55,35.0,972.0,740.38,538.88
2017,6,21,11,30,911.0,116.0,4.6,35.0,993.0,781.61,566.82
2017,6,21,11,45,913.0,117.0,4.7,35.5,1006.5,818.82,590.3
2017,6,21,12,0,915.0,118.0,4.8,36.0,1020.0,853.31,611.86
2017,6,21,12,15,916.5,118.5,4.85,36.0,1025.0,884.15,632.06
2017,6,21,12,30,918.0,119.0,4.9,36.0,1030.0,912.19,650.43
2017,6,21,12,45,919.0,117.5,4.95,36.5,1028.0,935.22,664.17
2017,6,21,13,0,920.0,116.0,5.0,37.0,1026.0,955.14,675.93
2017,6,21,13,15,918.0,115.5,5.0,37.0,1015.0,969.79,685.46
2017,6,21,13,30,916.0,115.0,5.0,37.0,1004.0,980.79,692.78
2017,6,21,13,45,913.5,113.5,5.05,37.0,985.5,986.66,697.29
2017,6,21,14,0,911.0,112.0,5.1,37.0,967.0,988.74,699.55
2017,6,21,14,15,906.0,111.0,5.1,37.0,941.5,985.17,697.96
2017,6,21,14,30,901.0,110.0,5.1,37.0,916.0,977.9,694.14
2017,6,21,14,45,892.0,109.5,5.1,37.0,882.5,963.73,686.01
2017,6,21,15,0,883.0,109.0,5.1,37.0,849.0,946.14,675.77
2017,6,21,15,15,873.0,107.0,5.05,36.5,810.0,922.78,662.94
2017,6,21,15,30,863.0,105.0,5.0,36.0,771.0,896.31,648.05
2017,6,21,15,45,851.5,102.5,5.0,36.0,727.0,865.06,628.89
2017,6,21,16,0,840.0,100.0,5.0,36.0,683.0,831.17,607.87
2017,6,21,16,15,630.5,163.0,5.0,35.5,582.5,714.35,530.27
2017,6,21,16,30,421.0,226.0,5.0,35.0,482.0,589.09,440.35
2017,6,21,16,45,576.0,158.0,5.0,34.5,475.0,623.81,470.82
2017,6,21,17,0,731.0,90.0,5.0,34.0,468.0,634.23,482.99
2017,6,21,17,15,635.5,100.5,4.9,33.5,402.5,553.57,424.13
2017,6,21,17,30,540.0,111.0,4.8,33.0,337.0,476.4,366.81
2017,6,21,17,45,503.0,101.0,4.75,32.5,288.0,412.41,318.91
2017,6,21,18,0,466.0,91.0,4.7,32.0,239.0,356.77,275.69
2017,6,21,18,15,421.0,77.5,4.45,31.0,192.0,296.21,227.62
2017,6,21,18,30,376.0,64.0,4.2,30.0,145.0,239.68,181.25
2017,6,21,18,45,305.0,50.0,3.95,29.5,103.0,177.64,129.59
2017,6,21,19,0,234.0,36.0,3.7,29.0,61.0,123.47,83.5
2017,6,21,19,15,117.0,18.0,3.6,28.5,30.5,55.69,15.47
2017,6,21,19,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
