Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,5,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,22,5,45,45.0,13.5,3.0,22.5,17.5,12.28,0.0
2017,6,22,6,0,90.0,27.0,3.1,23.0,35.0,21.92,10.85
2017,6,22,6,15,140.5,45.5,3.0,23.5,67.0,36.14,24.72
2017,6,22,6,30,191.0,64.0,2.9,24.0,99.0,49.96,37.06
2017,6,22,6,45,222.5,83.0,2.85,25.0,137.0,63.64,48.92
2017,6,22,7,0,254.0,102.0,2.8,26.0,175.0,76.83,60.04
2017,6,22,7,15,199.5,130.0,2.8,26.5,195.0,94.89,75.08
2017,6,22,7,30,145.0,158.0,2.8,27.0,215.0,117.39,93.49
2017,6,22,7,45,282.5,163.0,2.8,27.5,294.5,115.38,91.28
2017,6,22,8,0,420.0,168.0,2.8,28.0,374.0,110.33,86.59
2017,6,22,8,15,600.0,128.5,2.75,28.5,459.5,112.99,67.93
2017,6,22,8,30,780.0,89.0,2.7,29.0,545.0,150.34,81.12
2017,6,22,8,45,797.5,92.0,2.65,30.0,594.0,204.8,121.12
2017,6,22,9,0,815.0,95.0,2.6,31.0,643.0,267.78,171.39
2017,6,22,9,15,592.0,206.5,2.6,31.5,619.0,325.38,225.06
2017,6,22,9,30,369.0,318.0,2.6,32.0,595.0,373.6,267.42
2017,6,22,9,45,428.5,313.5,2.6,32.5,652.5,415.32,298.22
2017,6,22,10,0,488.0,309.0,2.6,33.0,710.0,468.3,336.95
2017,6,22,10,15,685.5,207.0,2.6,33.5,796.0,519.55,374.96
2017,6,22,10,30,883.0,105.0,2.6,34.0,882.0,590.67,427.31
2017,6,22,10,45,646.0,250.5,2.6,34.5,829.0,606.09,435.99
2017,6,22,11,0,409.0,396.0,2.6,35.0,776.0,603.41,430.54
2017,6,22,11,15,352.5,432.5,2.6,35.0,765.0,619.59,440.86
2017,6,22,11,30,296.0,469.0,2.6,35.0,754.0,628.41,445.73
2017,6,22,11,45,265.5,484.0,2.6,35.5,742.5,635.13,448.75
2017,6,22,12,0,235.0,499.0,2.6,36.0,731.0,638.47,449.38
2017,6,22,12,15,306.0,473.5,2.5,36.0,777.0,691.57,485.76
2017,6,22,12,30,377.0,448.0,2.4,36.0,823.0,745.93,522.14
2017,6,22,12,45,407.0,448.5,2.35,36.5,852.0,788.62,548.47
2017,6,22,13,0,437.0,449.0,2.3,37.0,881.0,834.87,576.61
2017,6,22,13,15,421.0,437.5,2.15,37.0,850.0,823.46,568.2
2017,6,22,13,30,405.0,426.0,2.0,37.0,819.0,801.98,554.07
2017,6,22,13,45,414.0,414.0,1.95,37.5,809.5,815.22,561.66
2017,6,22,14,0,423.0,402.0,1.9,38.0,800.0,819.04,563.21
2017,6,22,14,15,440.5,384.5,1.75,38.0,788.5,823.36,565.79
2017,6,22,14,30,458.0,367.0,1.6,38.0,777.0,825.04,566.69
2017,6,22,14,45,656.5,241.5,1.45,38.0,805.0,891.32,612.49
2017,6,22,15,0,855.0,116.0,1.3,38.0,833.0,927.43,633.31
2017,6,22,15,15,845.0,114.0,1.15,38.0,794.5,904.64,618.19
2017,6,22,15,30,835.0,112.0,1.0,38.0,756.0,878.84,601.89
2017,6,22,15,45,822.0,109.5,0.9,38.0,712.5,847.04,582.71
2017,6,22,16,0,809.0,107.0,0.8,38.0,669.0,820.04,566.49
2017,6,22,16,15,791.5,103.5,0.65,37.5,620.5,778.32,541.44
2017,6,22,16,30,774.0,100.0,0.5,37.0,572.0,734.83,515.15
2017,6,22,16,45,751.0,96.5,0.4,37.0,520.5,685.76,484.68
2017,6,22,17,0,728.0,93.0,0.3,37.0,469.0,635.91,453.12
2017,6,22,17,15,697.5,88.0,0.4,36.5,416.0,580.97,419.57
2017,6,22,17,30,667.0,83.0,0.5,36.0,363.0,524.68,383.52
2017,6,22,17,45,623.5,77.5,0.65,35.5,309.5,461.37,340.98
2017,6,22,18,0,580.0,72.0,0.8,35.0,256.0,400.71,297.95
2017,6,22,18,15,519.0,64.0,0.8,34.0,205.5,332.07,246.8
2017,6,22,18,30,458.0,56.0,0.8,33.0,155.0,268.82,197.53
2017,6,22,18,45,364.0,45.5,0.85,32.0,110.0,196.86,140.61
2017,6,22,19,0,270.0,35.0,0.9,31.0,65.0,135.08,90.22
2017,6,22,19,15,135.0,17.5,1.0,30.5,32.5,59.63,17.44
2017,6,22,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.2,29.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,5,45,32.5,15.5,3.2,24.5,18.0,14.1,0.0
2017,6,23,6,0,65.0,31.0,3.5,25.0,36.0,25.54,13.31
2017,6,23,6,15,146.0,51.0,3.7,25.5,74.5,40.1,27.75
2017,6,23,6,30,227.0,71.0,3.9,26.0,113.0,54.98,40.95
2017,6,23,6,45,318.5,81.5,4.1,26.5,161.5,60.39,45.85
2017,6,23,7,0,410.0,92.0,4.3,27.0,210.0,67.01,51.5
2017,6,23,7,15,461.5,102.0,4.3,27.5,261.0,72.83,56.26
2017,6,23,7,30,513.0,112.0,4.3,28.0,312.0,78.37,60.64
2017,6,23,7,45,564.0,115.5,4.35,29.0,366.0,78.43,60.21
2017,6,23,8,0,615.0,119.0,4.4,30.0,420.0,77.89,59.27
2017,6,23,8,15,643.0,124.5,4.4,30.5,471.0,111.83,65.63
2017,6,23,8,30,671.0,130.0,4.4,31.0,522.0,161.03,93.29
2017,6,23,8,45,697.0,132.5,4.45,32.0,571.0,210.91,129.12
2017,6,23,9,0,723.0,135.0,4.5,33.0,620.0,263.5,170.58
2017,6,23,9,15,739.0,138.5,4.4,33.5,664.5,321.63,217.92
2017,6,23,9,30,755.0,142.0,4.3,34.0,709.0,374.9,261.42
2017,6,23,9,45,768.5,144.5,4.25,34.5,749.0,427.18,303.43
2017,6,23,10,0,782.0,147.0,4.2,35.0,789.0,479.75,344.49
2017,6,23,10,15,791.5,149.5,4.05,35.5,822.5,530.3,382.71
2017,6,23,10,30,801.0,152.0,3.9,36.0,856.0,580.23,419.19
2017,6,23,10,45,808.5,153.5,3.75,36.5,883.5,627.25,452.45
2017,6,23,11,0,816.0,155.0,3.6,37.0,911.0,672.99,483.75
2017,6,23,11,15,820.5,155.5,3.5,37.5,931.0,714.29,511.27
2017,6,23,11,30,825.0,156.0,3.4,38.0,951.0,753.62,536.73
2017,6,23,11,45,808.5,170.5,3.3,38.5,958.0,786.54,556.6
2017,6,23,12,0,792.0,185.0,3.2,39.0,965.0,815.94,573.49
2017,6,23,12,15,793.0,185.0,3.15,39.0,970.0,844.17,590.96
2017,6,23,12,30,794.0,185.0,3.1,39.0,975.0,869.96,606.8
2017,6,23,12,45,792.0,186.0,3.05,39.5,971.5,891.48,618.61
2017,6,23,13,0,790.0,187.0,3.0,40.0,968.0,910.18,628.63
2017,6,23,13,15,787.0,186.0,3.0,40.0,957.0,922.99,636.68
2017,6,23,13,30,784.0,185.0,3.0,40.0,946.0,932.47,642.78
2017,6,23,13,45,776.5,185.5,3.0,40.0,927.0,935.7,645.14
2017,6,23,14,0,769.0,186.0,3.0,40.0,908.0,935.51,645.55
2017,6,23,14,15,762.0,184.0,3.05,40.0,882.5,930.03,643.14
2017,6,23,14,30,755.0,182.0,3.1,40.0,857.0,921.22,638.79
2017,6,23,14,45,728.0,189.5,3.2,40.0,821.0,906.32,631.04
2017,6,23,15,0,701.0,197.0,3.3,40.0,785.0,882.67,617.79
2017,6,23,15,15,687.5,193.0,3.35,39.5,747.5,857.15,604.33
2017,6,23,15,30,674.0,189.0,3.4,39.0,710.0,829.12,589.13
2017,6,23,15,45,650.0,187.5,3.45,39.0,666.0,792.19,566.7
2017,6,23,16,0,626.0,186.0,3.5,39.0,622.0,753.69,542.44
2017,6,23,16,15,507.0,210.5,3.55,38.5,547.0,657.57,478.15
2017,6,23,16,30,388.0,235.0,3.6,38.0,472.0,560.17,411.34
2017,6,23,16,45,450.5,199.0,3.65,38.0,450.5,568.23,419.66
2017,6,23,17,0,513.0,163.0,3.7,38.0,429.0,556.49,413.57
2017,6,23,17,15,477.0,152.5,3.75,37.5,378.5,499.32,373.95
2017,6,23,17,30,441.0,142.0,3.8,37.0,328.0,443.86,334.6
2017,6,23,17,45,393.0,130.0,3.85,36.5,278.0,382.02,289.26
2017,6,23,18,0,345.0,118.0,3.9,36.0,228.0,323.87,245.36
2017,6,23,18,15,287.5,101.0,3.8,35.5,181.0,251.92,189.78
2017,6,23,18,30,230.0,84.0,3.7,35.0,134.0,194.82,144.39
2017,6,23,18,45,162.5,63.0,3.65,34.5,93.5,135.26,96.78
2017,6,23,19,0,95.0,42.0,3.6,34.0,53.0,82.82,54.71
2017,6,23,19,15,47.5,21.0,3.65,33.5,26.5,35.1,8.8
2017,6,23,19,30,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.75,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.95,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,11.0,1.55,24.5,11.0,10.01,0.0
2017,6,24,6,0,0.0,22.0,1.6,25.0,22.0,19.38,8.66
2017,6,24,6,15,15.0,44.0,1.6,25.0,47.0,36.97,25.22
2017,6,24,6,30,30.0,66.0,1.6,25.0,72.0,54.12,40.4
2017,6,24,6,45,60.0,87.5,1.6,25.5,103.5,70.7,54.78
2017,6,24,7,0,90.0,109.0,1.6,26.0,135.0,84.01,66.07
2017,6,24,7,15,64.5,128.0,1.8,26.5,148.5,101.19,80.3
2017,6,24,7,30,39.0,147.0,2.0,27.0,162.0,115.03,91.45
2017,6,24,7,45,19.5,120.0,2.2,27.5,127.5,98.31,77.07
2017,6,24,8,0,0.0,93.0,2.4,28.0,93.0,81.76,62.94
2017,6,24,8,15,0.0,85.0,2.6,28.5,85.0,75.27,54.57
2017,6,24,8,30,0.0,77.0,2.8,29.0,77.0,68.18,48.66
2017,6,24,8,45,1.5,124.5,3.05,29.5,126.0,109.1,80.35
2017,6,24,9,0,3.0,172.0,3.3,30.0,175.0,148.92,110.57
2017,6,24,9,15,18.5,235.5,3.1,30.5,250.0,205.44,152.44
2017,6,24,9,30,34.0,299.0,2.9,31.0,325.0,255.47,188.69
2017,6,24,9,45,24.0,278.5,2.75,31.5,297.5,241.17,177.51
2017,6,24,10,0,14.0,258.0,2.6,32.0,270.0,229.03,168.03
2017,6,24,10,15,23.0,306.0,2.35,32.0,326.5,275.31,201.61
2017,6,24,10,30,32.0,354.0,2.1,32.0,383.0,317.78,231.74
2017,6,24,10,45,30.5,360.5,1.85,32.5,388.5,326.91,237.1
2017,6,24,11,0,29.0,367.0,1.6,33.0,394.0,335.82,242.3
2017,6,24,11,15,38.5,398.5,1.55,33.0,436.0,373.38,268.53
2017,6,24,11,30,48.0,430.0,1.5,33.0,478.0,412.34,295.28
2017,6,24,11,45,43.5,426.5,1.45,33.0,470.0,411.37,294.08
2017,6,24,12,0,39.0,423.0,1.4,33.0,462.0,409.78,292.68
2017,6,24,12,15,29.5,382.0,1.6,32.5,411.5,369.7,265.8
2017,6,24,12,30,20.0,341.0,1.8,32.0,361.0,322.9,233.69
2017,6,24,12,45,18.0,316.0,2.0,32.0,333.5,300.03,217.84
2017,6,24,13,0,16.0,291.0,2.2,32.0,306.0,276.62,201.32
2017,6,24,13,15,29.5,358.5,2.35,31.5,387.0,360.83,262.84
2017,6,24,13,30,43.0,426.0,2.5,31.0,468.0,440.57,320.01
2017,6,24,13,45,118.5,450.0,2.7,31.0,562.0,550.11,398.79
2017,6,24,14,0,194.0,474.0,2.9,31.0,656.0,650.05,469.39
2017,6,24,14,15,237.0,451.5,2.95,30.5,668.0,672.65,487.19
2017,6,24,14,30,280.0,429.0,3.0,30.0,680.0,706.35,512.87
2017,6,24,14,45,227.5,420.0,3.1,29.5,619.0,635.69,465.42
2017,6,24,15,0,175.0,411.0,3.2,29.0,558.0,577.72,426.07
2017,6,24,15,15,175.5,390.0,3.2,28.5,532.0,556.57,413.3
2017,6,24,15,30,176.0,369.0,3.2,28.0,506.0,534.38,399.46
2017,6,24,15,45,243.0,335.0,3.25,28.0,511.5,569.62,427.64
2017,6,24,16,0,310.0,301.0,3.3,28.0,517.0,586.17,442.33
2017,6,24,16,15,219.5,287.0,3.3,27.5,434.5,476.19,362.83
2017,6,24,16,30,129.0,273.0,3.3,27.0,352.0,384.76,295.0
2017,6,24,16,45,144.5,248.0,3.35,27.0,329.0,366.78,283.21
2017,6,24,17,0,160.0,223.0,3.4,27.0,306.0,346.96,269.53
2017,6,24,17,15,87.5,185.0,3.45,26.5,229.5,241.54,188.27
2017,6,24,17,30,15.0,147.0,3.5,26.0,153.0,145.84,112.41
2017,6,24,17,45,9.0,126.5,3.55,26.0,130.0,122.6,94.14
2017,6,24,18,0,3.0,106.0,3.6,26.0,107.0,99.88,75.94
2017,6,24,18,15,164.5,88.5,3.65,25.5,124.5,179.46,140.53
2017,6,24,18,30,326.0,71.0,3.7,25.0,142.0,227.77,176.07
2017,6,24,18,45,241.0,55.5,3.8,25.0,100.0,161.69,120.49
2017,6,24,19,0,156.0,40.0,3.9,25.0,58.0,98.82,67.95
2017,6,24,19,15,78.0,20.0,3.9,25.0,29.0,44.7,13.66
2017,6,24,19,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,45,54.5,14.5,4.35,21.0,18.5,13.19,0.0
2017,6,25,6,0,109.0,29.0,4.4,21.0,37.0,23.41,11.74
2017,6,25,6,15,200.0,45.0,4.45,21.0,76.0,34.61,23.64
2017,6,25,6,30,291.0,61.0,4.5,21.0,115.0,46.18,34.25
2017,6,25,6,45,377.5,70.0,4.55,21.5,163.5,52.13,39.69
2017,6,25,7,0,464.0,79.0,4.6,22.0,212.0,58.7,45.42
2017,6,25,7,15,513.0,87.0,4.6,22.5,262.5,62.51,48.58
2017,6,25,7,30,562.0,95.0,4.6,23.0,313.0,66.13,51.45
2017,6,25,7,45,308.0,145.0,4.65,23.5,267.5,104.24,83.55
2017,6,25,8,0,54.0,195.0,4.7,24.0,222.0,148.17,119.85
2017,6,25,8,15,130.0,224.5,4.65,24.0,298.0,168.41,126.65
2017,6,25,8,30,206.0,254.0,4.6,24.0,374.0,208.98,153.04
2017,6,25,8,45,152.5,278.0,4.6,24.5,371.0,233.49,173.26
2017,6,25,9,0,99.0,302.0,4.6,25.0,368.0,259.46,195.12
2017,6,25,9,15,140.5,328.0,4.55,25.0,429.0,293.15,219.88
2017,6,25,9,30,182.0,354.0,4.5,25.0,490.0,339.6,254.76
2017,6,25,9,45,161.5,375.5,4.45,25.5,501.5,362.71,272.48
2017,6,25,10,0,141.0,397.0,4.4,26.0,513.0,383.61,287.99
2017,6,25,10,15,143.0,415.5,4.3,26.5,537.5,411.73,308.28
2017,6,25,10,30,145.0,434.0,4.2,27.0,562.0,440.05,328.37
2017,6,25,10,45,231.5,438.0,4.15,27.5,649.5,508.98,378.46
2017,6,25,11,0,318.0,442.0,4.1,28.0,737.0,582.22,430.93
2017,6,25,11,15,272.0,462.5,4.0,28.0,719.0,586.87,433.25
2017,6,25,11,30,226.0,483.0,3.9,28.0,701.0,588.82,433.61
2017,6,25,11,45,121.0,394.0,3.8,28.5,511.5,445.34,329.65
2017,6,25,12,0,16.0,305.0,3.7,29.0,322.0,284.19,209.91
2017,6,25,12,15,68.5,404.5,3.6,29.0,473.5,422.81,312.3
2017,6,25,12,30,121.0,504.0,3.5,29.0,625.0,569.06,415.78
2017,6,25,12,45,213.5,492.0,3.45,29.5,704.0,649.69,472.45
2017,6,25,13,0,306.0,480.0,3.4,30.0,783.0,739.37,534.15
2017,6,25,13,15,305.0,474.5,3.35,30.0,774.0,744.46,537.15
2017,6,25,13,30,304.0,469.0,3.3,30.0,765.0,747.73,539.5
2017,6,25,13,45,159.0,371.0,3.25,30.0,526.0,511.97,375.8
2017,6,25,14,0,14.0,273.0,3.2,30.0,287.0,260.86,192.05
2017,6,25,14,15,45.5,348.0,3.15,30.0,390.0,374.13,276.53
2017,6,25,14,30,77.0,423.0,3.1,30.0,493.0,480.75,353.19
2017,6,25,14,45,44.0,329.0,3.1,30.0,369.0,356.66,263.81
2017,6,25,15,0,11.0,235.0,3.1,30.0,245.0,223.87,165.85
2017,6,25,15,15,348.5,210.0,3.05,30.0,480.0,557.2,419.88
2017,6,25,15,30,686.0,185.0,3.0,30.0,715.0,836.36,616.23
2017,6,25,15,45,675.0,177.5,2.95,30.0,673.5,804.34,593.66
2017,6,25,16,0,664.0,170.0,2.9,30.0,632.0,770.07,571.83
2017,6,25,16,15,643.0,164.0,2.85,29.5,585.0,727.13,544.6
2017,6,25,16,30,622.0,158.0,2.8,29.0,538.0,683.0,515.85
2017,6,25,16,45,596.5,150.5,2.75,29.0,489.0,633.04,481.36
2017,6,25,17,0,571.0,143.0,2.7,29.0,440.0,582.86,446.05
2017,6,25,17,15,522.0,134.0,2.5,28.5,382.5,509.96,393.66
2017,6,25,17,30,473.0,125.0,2.3,28.0,325.0,446.0,346.5
2017,6,25,17,45,440.0,115.5,2.1,28.0,280.5,393.97,306.54
2017,6,25,18,0,407.0,106.0,1.9,28.0,236.0,344.07,267.12
2017,6,25,18,15,347.5,92.0,1.65,27.5,188.0,279.17,215.59
2017,6,25,18,30,288.0,78.0,1.4,27.0,140.0,219.98,167.39
2017,6,25,18,45,212.5,60.0,1.2,26.5,98.5,149.91,110.33
2017,6,25,19,0,137.0,42.0,1.0,26.0,57.0,95.78,65.59
2017,6,25,19,15,68.5,21.0,0.95,25.5,28.5,43.76,13.77
2017,6,25,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,5,45,20.0,13.0,1.4,22.5,14.5,11.82,0.0
2017,6,26,6,0,40.0,26.0,1.6,23.0,29.0,21.83,10.32
2017,6,26,6,15,82.0,45.5,1.6,23.0,58.0,37.17,25.58
2017,6,26,6,30,124.0,65.0,1.6,23.0,87.0,50.42,37.58
2017,6,26,6,45,153.5,85.5,1.65,23.5,122.5,65.05,50.41
2017,6,26,7,0,183.0,106.0,1.7,24.0,158.0,79.15,62.49
2017,6,26,7,15,312.5,112.0,1.65,24.5,223.5,79.1,62.26
2017,6,26,7,30,442.0,118.0,1.6,25.0,289.0,82.1,64.5
2017,6,26,7,45,240.0,152.5,1.6,25.5,247.5,108.49,86.23
2017,6,26,8,0,38.0,187.0,1.6,26.0,206.0,143.23,114.37
2017,6,26,8,15,94.5,222.0,1.6,26.5,275.5,173.12,129.4
2017,6,26,8,30,151.0,257.0,1.6,27.0,345.0,204.39,148.93
2017,6,26,8,45,225.5,272.5,1.65,28.0,417.0,242.33,173.28
2017,6,26,9,0,300.0,288.0,1.7,29.0,489.0,281.16,199.47
2017,6,26,9,15,555.5,198.5,1.75,29.0,602.5,306.58,213.29
2017,6,26,9,30,811.0,109.0,1.8,29.0,716.0,372.1,260.79
2017,6,26,9,45,638.5,210.0,1.85,29.5,704.5,419.55,301.49
2017,6,26,10,0,466.0,311.0,1.9,30.0,693.0,458.09,332.11
2017,6,26,10,15,404.5,355.5,1.95,30.0,697.5,490.48,356.62
2017,6,26,10,30,343.0,400.0,2.0,30.0,702.0,520.56,378.28
2017,6,26,10,45,362.0,402.5,2.1,30.5,730.0,556.72,403.72
2017,6,26,11,0,381.0,405.0,2.2,31.0,758.0,593.74,429.33
2017,6,26,11,15,326.0,439.0,2.3,31.0,746.5,605.41,436.9
2017,6,26,11,30,271.0,473.0,2.4,31.0,735.0,612.43,441.06
2017,6,26,11,45,267.5,481.5,2.5,31.5,742.5,633.94,455.1
2017,6,26,12,0,264.0,490.0,2.6,32.0,750.0,654.63,468.34
2017,6,26,12,15,316.5,470.0,2.65,32.0,783.0,696.8,498.09
2017,6,26,12,30,369.0,450.0,2.7,32.0,816.0,740.22,528.38
2017,6,26,12,45,334.0,470.0,2.75,32.0,800.5,742.45,528.99
2017,6,26,13,0,299.0,490.0,2.8,32.0,785.0,742.18,528.2
2017,6,26,13,15,368.5,458.0,2.85,32.0,818.5,788.04,560.91
2017,6,26,13,30,438.0,426.0,2.9,32.0,852.0,840.09,597.02
2017,6,26,13,45,236.5,409.0,2.95,32.0,638.5,633.03,456.03
2017,6,26,14,0,35.0,392.0,3.0,32.0,425.0,405.3,294.01
2017,6,26,14,15,23.5,319.5,3.0,31.5,342.0,325.18,238.24
2017,6,26,14,30,12.0,247.0,3.0,31.0,259.0,235.53,173.35
2017,6,26,14,45,109.5,328.0,3.05,31.0,421.0,431.0,319.29
2017,6,26,15,0,207.0,409.0,3.1,31.0,583.0,605.74,443.81
2017,6,26,15,15,150.5,384.5,3.15,30.5,508.0,528.05,389.07
2017,6,26,15,30,94.0,360.0,3.2,30.0,433.0,437.38,325.03
2017,6,26,15,45,113.0,341.5,3.3,30.0,424.0,448.8,335.09
2017,6,26,16,0,132.0,323.0,3.4,30.0,415.0,444.75,333.72
2017,6,26,16,15,135.5,298.5,3.4,29.5,387.5,419.8,317.3
2017,6,26,16,30,139.0,274.0,3.4,29.0,360.0,393.92,300.01
2017,6,26,16,45,75.0,224.0,3.45,29.0,270.0,276.78,211.75
2017,6,26,17,0,11.0,174.0,3.5,29.0,180.0,168.34,127.65
2017,6,26,17,15,228.0,152.5,3.35,28.5,249.5,321.28,251.4
2017,6,26,17,30,445.0,131.0,3.2,28.0,319.0,435.53,340.92
2017,6,26,17,45,391.0,122.5,3.1,27.5,270.5,373.79,293.07
2017,6,26,18,0,337.0,114.0,3.0,27.0,222.0,316.32,248.02
2017,6,26,18,15,287.0,97.0,2.9,26.5,177.0,247.72,193.27
2017,6,26,18,30,237.0,80.0,2.8,26.0,132.0,193.52,148.61
2017,6,26,18,45,171.0,60.5,2.7,26.0,92.5,135.6,100.41
2017,6,26,19,0,105.0,41.0,2.6,26.0,53.0,84.72,58.0
2017,6,26,19,15,52.5,20.5,2.7,25.5,26.5,39.19,12.23
2017,6,26,19,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,9.0,1.5,22.0,9.0,8.19,0.0
2017,6,27,6,0,0.0,18.0,1.8,22.0,18.0,15.85,5.88
2017,6,27,6,15,0.0,36.5,1.85,22.0,36.5,31.71,21.09
2017,6,27,6,30,0.0,55.0,1.9,22.0,55.0,47.08,34.88
2017,6,27,6,45,4.0,75.5,2.0,22.5,77.0,63.82,49.57
2017,6,27,7,0,8.0,96.0,2.1,23.0,99.0,80.42,63.85
2017,6,27,7,15,27.5,122.0,2.1,23.5,132.5,97.04,77.81
2017,6,27,7,30,47.0,148.0,2.1,24.0,166.0,115.59,93.08
2017,6,27,7,45,66.5,175.0,2.15,24.5,205.0,134.27,108.15
2017,6,27,8,0,86.0,202.0,2.2,25.0,244.0,152.44,122.52
2017,6,27,8,15,84.5,226.0,2.25,25.5,271.0,174.82,131.74
2017,6,27,8,30,83.0,250.0,2.3,26.0,298.0,200.47,149.63
2017,6,27,8,45,68.5,266.0,2.4,26.5,308.0,218.84,163.39
2017,6,27,9,0,54.0,282.0,2.5,27.0,318.0,235.33,175.99
2017,6,27,9,15,79.0,315.0,2.6,27.5,372.0,273.35,203.5
2017,6,27,9,30,104.0,348.0,2.7,28.0,426.0,314.83,233.54
2017,6,27,9,45,153.0,371.5,2.85,28.5,493.5,356.08,263.15
2017,6,27,10,0,202.0,395.0,3.0,29.0,561.0,409.82,301.99
2017,6,27,10,15,262.5,400.0,3.1,29.0,625.5,455.59,335.66
2017,6,27,10,30,323.0,405.0,3.2,29.0,690.0,512.94,377.64
2017,6,27,10,45,193.5,417.0,3.3,29.5,589.5,468.95,345.1
2017,6,27,11,0,64.0,429.0,3.4,30.0,489.0,409.87,300.78
2017,6,27,11,15,52.5,422.5,3.45,30.0,473.0,403.21,296.0
2017,6,27,11,30,41.0,416.0,3.5,30.0,457.0,395.06,289.89
2017,6,27,11,45,50.0,437.0,3.55,30.5,486.5,425.44,311.15
2017,6,27,12,0,59.0,458.0,3.6,31.0,516.0,456.85,332.8
2017,6,27,12,15,40.5,407.5,3.65,31.0,447.5,401.82,293.42
2017,6,27,12,30,22.0,357.0,3.7,31.0,379.0,338.99,248.16
2017,6,27,12,45,87.5,432.0,3.75,31.5,518.5,475.04,346.67
2017,6,27,13,0,153.0,507.0,3.8,32.0,658.0,617.88,445.86
2017,6,27,13,15,92.0,449.5,3.85,32.0,540.0,505.25,366.5
2017,6,27,13,30,31.0,392.0,3.9,32.0,422.0,396.64,288.83
2017,6,27,13,45,120.5,432.0,3.95,32.0,546.0,534.59,389.56
2017,6,27,14,0,210.0,472.0,4.0,32.0,670.0,663.52,480.5
2017,6,27,14,15,127.0,429.5,4.0,31.5,548.5,545.66,397.99
2017,6,27,14,30,44.0,387.0,4.0,31.0,427.0,413.16,303.44
2017,6,27,14,45,171.5,388.5,4.05,31.0,534.5,550.97,406.5
2017,6,27,15,0,299.0,390.0,4.1,31.0,642.0,686.1,503.86
2017,6,27,15,15,422.5,326.0,4.1,30.5,663.0,744.6,548.89
2017,6,27,15,30,546.0,262.0,4.1,30.0,684.0,784.88,581.88
2017,6,27,15,45,523.0,249.0,4.15,30.0,634.5,740.09,551.89
2017,6,27,16,0,500.0,236.0,4.2,30.0,585.0,694.16,521.18
2017,6,27,16,15,257.5,222.5,4.15,29.5,401.5,452.08,345.07
2017,6,27,16,30,15.0,209.0,4.1,29.0,218.0,204.5,154.54
2017,6,27,16,45,7.5,151.5,4.1,29.0,156.0,143.18,107.78
2017,6,27,17,0,0.0,94.0,4.1,29.0,94.0,83.52,61.06
2017,6,27,17,15,99.5,132.0,4.0,28.5,174.0,202.63,157.8
2017,6,27,17,30,199.0,170.0,3.9,28.0,254.0,303.57,237.97
2017,6,27,17,45,188.0,146.5,3.8,27.5,217.0,263.75,207.07
2017,6,27,18,0,177.0,123.0,3.7,27.0,180.0,224.42,176.11
2017,6,27,18,15,156.0,101.0,3.4,26.5,144.5,182.68,142.27
2017,6,27,18,30,135.0,79.0,3.1,26.0,109.0,142.7,109.11
2017,6,27,18,45,104.0,58.5,2.8,25.5,77.5,102.72,75.57
2017,6,27,19,0,73.0,38.0,2.5,25.0,46.0,65.64,44.19
2017,6,27,19,15,36.5,19.0,2.4,24.5,23.0,29.97,8.35
2017,6,27,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,28,5,45,85.0,13.0,1.95,21.5,19.5,11.82,0.0
2017,6,28,6,0,170.0,26.0,2.2,22.0,39.0,20.37,8.98
2017,6,28,6,15,275.0,39.0,2.25,22.0,79.5,30.16,19.77
2017,6,28,6,30,380.0,52.0,2.3,22.0,120.0,40.78,29.47
2017,6,28,6,45,447.0,61.5,2.35,22.5,168.5,46.76,34.89
2017,6,28,7,0,514.0,71.0,2.4,23.0,217.0,52.47,39.87
2017,6,28,7,15,562.5,78.0,2.35,23.5,269.0,55.84,42.65
2017,6,28,7,30,611.0,85.0,2.3,24.0,321.0,59.04,45.17
2017,6,28,7,45,314.5,128.5,2.3,25.0,251.0,86.2,67.79
2017,6,28,8,0,18.0,172.0,2.3,26.0,181.0,141.25,112.94
2017,6,28,8,15,19.5,190.5,2.3,26.5,201.5,157.7,119.6
2017,6,28,8,30,21.0,209.0,2.3,27.0,222.0,175.34,132.22
2017,6,28,8,45,70.0,256.5,2.35,27.5,303.0,212.73,158.07
2017,6,28,9,0,119.0,304.0,2.4,28.0,384.0,257.27,189.45
2017,6,28,9,15,144.0,329.0,2.45,28.5,432.0,294.29,216.3
2017,6,28,9,30,169.0,354.0,2.5,29.0,480.0,334.5,245.57
2017,6,28,9,45,501.0,236.5,2.6,29.5,640.0,385.06,279.55
2017,6,28,10,0,833.0,119.0,2.7,30.0,800.0,481.59,350.22
2017,6,28,10,15,572.0,264.0,2.75,30.0,741.0,503.67,368.71
2017,6,28,10,30,311.0,409.0,2.8,30.0,682.0,509.07,372.2
2017,6,28,10,45,237.5,437.5,2.9,30.5,650.0,511.78,373.4
2017,6,28,11,0,164.0,466.0,3.0,31.0,618.0,502.88,365.8
2017,6,28,11,15,161.0,477.5,3.0,31.0,629.5,523.23,380.03
2017,6,28,11,30,158.0,489.0,3.0,31.0,641.0,543.11,393.65
2017,6,28,11,45,212.5,489.0,3.05,31.5,696.5,597.56,431.52
2017,6,28,12,0,267.0,489.0,3.1,32.0,752.0,656.06,471.47
2017,6,28,12,15,151.5,455.0,3.1,32.0,604.5,541.95,391.29
2017,6,28,12,30,36.0,421.0,3.1,32.0,457.0,414.61,300.07
2017,6,28,12,45,126.5,462.0,3.15,32.5,588.0,544.3,392.88
2017,6,28,13,0,217.0,503.0,3.2,33.0,719.0,672.74,480.83
2017,6,28,13,15,555.5,308.5,3.2,33.0,851.0,829.54,594.43
2017,6,28,13,30,894.0,114.0,3.2,33.0,983.0,959.11,680.89
2017,6,28,13,45,890.5,113.5,3.2,33.5,964.5,965.15,682.75
2017,6,28,14,0,887.0,113.0,3.2,34.0,946.0,967.52,683.38
2017,6,28,14,15,881.5,112.0,3.2,34.0,920.5,963.84,681.71
2017,6,28,14,30,876.0,111.0,3.2,34.0,895.0,956.54,677.91
2017,6,28,14,45,816.0,140.5,3.2,34.0,850.5,934.79,665.0
2017,6,28,15,0,756.0,170.0,3.2,34.0,806.0,901.64,644.86
2017,6,28,15,15,744.0,167.0,3.2,33.5,768.0,877.83,632.08
2017,6,28,15,30,732.0,164.0,3.2,33.0,730.0,856.67,620.92
2017,6,28,15,45,453.5,244.0,3.2,33.0,588.5,674.18,495.37
2017,6,28,16,0,175.0,324.0,3.2,33.0,447.0,482.71,356.62
2017,6,28,16,15,418.0,234.5,3.15,32.5,498.5,611.23,456.03
2017,6,28,16,30,661.0,145.0,3.1,32.0,550.0,701.39,525.23
2017,6,28,16,45,635.5,138.5,3.1,32.0,499.5,651.15,490.26
2017,6,28,17,0,610.0,132.0,3.1,32.0,449.0,600.6,455.22
2017,6,28,17,15,576.0,124.5,3.0,31.5,397.5,543.29,414.99
2017,6,28,17,30,542.0,117.0,2.9,31.0,346.0,487.07,374.45
2017,6,28,17,45,493.5,108.5,2.8,31.0,294.5,418.3,322.65
2017,6,28,18,0,445.0,100.0,2.7,31.0,243.0,358.62,276.28
2017,6,28,18,15,384.0,87.5,2.45,30.0,194.0,292.54,224.61
2017,6,28,18,30,323.0,75.0,2.2,29.0,145.0,232.25,176.0
2017,6,28,18,45,244.5,58.5,2.0,28.5,102.5,167.36,122.91
2017,6,28,19,0,166.0,42.0,1.8,28.0,60.0,105.08,71.72
2017,6,28,19,15,83.0,21.0,1.95,27.5,30.0,47.66,16.04
2017,6,28,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,5,45,61.0,14.0,1.75,23.5,18.5,12.73,0.0
2017,6,29,6,0,122.0,28.0,2.0,24.0,37.0,21.9,9.75
2017,6,29,6,15,221.0,43.5,2.15,24.5,76.5,33.56,22.32
2017,6,29,6,30,320.0,59.0,2.3,25.0,116.0,44.84,32.49
2017,6,29,6,45,404.5,68.0,2.45,25.5,165.5,50.86,37.91
2017,6,29,7,0,489.0,77.0,2.6,26.0,215.0,57.39,43.53
2017,6,29,7,15,539.5,85.0,2.7,26.5,267.5,61.3,46.73
2017,6,29,7,30,590.0,93.0,2.8,27.0,320.0,65.02,49.64
2017,6,29,7,45,634.5,96.0,2.9,27.5,374.0,64.79,49.17
2017,6,29,8,0,679.0,99.0,3.0,28.0,428.0,64.64,48.74
2017,6,29,8,15,705.5,104.0,3.05,28.5,480.0,96.88,54.26
2017,6,29,8,30,732.0,109.0,3.1,29.0,532.0,155.31,87.5
2017,6,29,8,45,757.0,110.5,3.2,29.5,582.5,207.11,124.73
2017,6,29,9,0,782.0,112.0,3.3,30.0,633.0,261.47,168.32
2017,6,29,9,15,499.5,231.0,3.35,30.5,572.5,313.99,220.26
2017,6,29,9,30,217.0,350.0,3.4,31.0,512.0,348.17,253.46
2017,6,29,9,45,529.5,234.5,3.45,31.5,659.0,394.67,284.87
2017,6,29,10,0,842.0,119.0,3.5,32.0,806.0,485.2,351.26
2017,6,29,10,15,850.5,120.5,3.55,32.5,841.0,536.62,390.9
2017,6,29,10,30,859.0,122.0,3.6,33.0,876.0,587.1,428.76
2017,6,29,10,45,867.5,122.5,3.65,33.5,904.0,635.62,464.12
2017,6,29,11,0,876.0,123.0,3.7,34.0,932.0,682.74,497.51
2017,6,29,11,15,880.0,124.0,3.75,34.0,953.0,725.5,528.12
2017,6,29,11,30,884.0,125.0,3.8,34.0,974.0,766.06,556.05
2017,6,29,11,45,888.5,124.0,3.85,34.5,987.5,803.0,579.17
2017,6,29,12,0,893.0,123.0,3.9,35.0,1001.0,837.45,600.45
2017,6,29,12,15,634.0,285.0,3.9,35.0,910.5,801.74,573.73
2017,6,29,12,30,375.0,447.0,3.9,35.0,820.0,742.64,528.0
2017,6,29,12,45,635.0,284.5,3.95,35.5,913.0,846.17,603.21
2017,6,29,13,0,895.0,122.0,4.0,36.0,1006.0,937.01,662.52
2017,6,29,13,15,892.5,121.5,4.0,36.0,995.5,951.31,671.27
2017,6,29,13,30,890.0,121.0,4.0,36.0,985.0,962.06,678.36
2017,6,29,13,45,885.5,120.5,4.0,36.0,966.5,967.29,682.06
2017,6,29,14,0,881.0,120.0,4.0,36.0,948.0,968.86,683.59
2017,6,29,14,15,875.5,119.0,4.0,36.0,922.5,965.33,682.02
2017,6,29,14,30,870.0,118.0,4.0,36.0,897.0,958.21,678.3
2017,6,29,14,45,863.0,115.5,4.0,36.0,865.0,944.62,670.58
2017,6,29,15,0,856.0,113.0,4.0,36.0,833.0,927.6,660.76
2017,6,29,15,15,846.0,111.0,4.0,35.5,794.5,905.04,648.77
2017,6,29,15,30,836.0,109.0,4.0,35.0,756.0,879.45,634.77
2017,6,29,15,45,589.0,202.0,4.0,35.0,645.0,755.79,552.48
2017,6,29,16,0,342.0,295.0,4.0,35.0,534.0,608.26,446.93
2017,6,29,16,15,558.0,197.0,3.95,34.5,553.5,687.39,509.82
2017,6,29,16,30,774.0,99.0,3.9,34.0,573.0,737.41,548.62
2017,6,29,16,45,751.0,95.5,3.9,34.0,521.5,688.43,516.01
2017,6,29,17,0,728.0,92.0,3.9,34.0,470.0,638.67,482.82
2017,6,29,17,15,697.5,87.0,3.8,33.5,417.5,583.66,444.42
2017,6,29,17,30,667.0,82.0,3.7,33.0,365.0,527.35,403.98
2017,6,29,17,45,623.5,77.0,3.6,33.0,311.5,464.5,356.57
2017,6,29,18,0,580.0,72.0,3.5,33.0,258.0,404.27,309.76
2017,6,29,18,15,519.5,64.5,3.3,32.0,207.5,336.15,256.56
2017,6,29,18,30,459.0,57.0,3.1,31.0,157.0,273.31,205.67
2017,6,29,18,45,361.5,46.5,2.9,30.5,112.0,199.45,145.22
2017,6,29,19,0,264.0,36.0,2.7,30.0,67.0,134.41,91.28
2017,6,29,19,15,132.0,18.0,2.95,29.5,33.5,60.77,21.44
2017,6,29,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.55,25.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,30,5,45,62.0,14.0,4.15,24.5,18.5,12.73,0.0
2017,6,30,6,0,124.0,28.0,4.3,25.0,37.0,21.92,9.46
2017,6,30,6,15,229.5,42.5,4.45,25.5,77.0,32.82,21.56
2017,6,30,6,30,335.0,57.0,4.6,26.0,117.0,43.39,31.09
2017,6,30,6,45,167.5,57.0,4.85,26.5,87.0,44.93,32.7
2017,6,30,7,0,0.0,57.0,5.1,27.0,57.0,50.35,37.36
2017,6,30,7,15,0.0,69.5,5.1,27.5,69.5,61.19,46.45
2017,6,30,7,30,0.0,82.0,5.1,28.0,82.0,71.84,55.2
2017,6,30,7,45,346.5,88.5,5.2,28.5,256.0,59.91,44.88
2017,6,30,8,0,693.0,95.0,5.3,29.0,430.0,62.07,46.41
2017,6,30,8,15,365.0,160.5,5.35,29.5,339.0,120.95,81.56
2017,6,30,8,30,37.0,226.0,5.4,30.0,248.0,179.89,134.15
2017,6,30,8,45,412.5,167.0,5.45,30.5,440.5,185.76,122.35
2017,6,30,9,0,788.0,108.0,5.5,31.0,633.0,259.17,166.46
2017,6,30,9,15,802.5,111.0,5.5,31.5,678.0,314.32,212.79
2017,6,30,9,30,817.0,114.0,5.5,32.0,723.0,370.27,259.7
2017,6,30,9,45,531.5,251.0,5.5,32.5,656.0,407.51,294.93
2017,6,30,10,0,246.0,388.0,5.5,33.0,589.0,418.4,305.89
2017,6,30,10,15,155.0,394.5,5.45,33.0,523.5,401.52,294.39
2017,6,30,10,30,64.0,401.0,5.4,33.0,458.0,372.76,273.18
2017,6,30,10,45,463.0,265.0,5.4,33.5,691.5,505.58,373.35
2017,6,30,11,0,862.0,129.0,5.4,34.0,925.0,678.08,499.83
2017,6,30,11,15,576.5,298.0,5.35,34.0,836.5,660.26,482.78
2017,6,30,11,30,291.0,467.0,5.3,34.0,748.0,621.91,450.45
2017,6,30,11,45,571.5,307.0,5.3,34.5,866.5,719.23,523.64
2017,6,30,12,0,852.0,147.0,5.3,35.0,985.0,823.93,598.04
2017,6,30,12,15,520.0,328.0,5.3,35.0,840.5,746.34,539.77
2017,6,30,12,30,188.0,509.0,5.3,35.0,696.0,631.83,453.1
2017,6,30,12,45,185.0,508.0,5.3,35.5,692.0,638.78,457.42
2017,6,30,13,0,182.0,507.0,5.3,36.0,688.0,644.52,460.46
2017,6,30,13,15,242.0,489.0,5.3,36.0,726.5,691.7,494.44
2017,6,30,13,30,302.0,471.0,5.3,36.0,765.0,748.08,534.07
2017,6,30,13,45,313.5,458.0,5.3,36.0,758.0,754.35,538.89
2017,6,30,14,0,325.0,445.0,5.3,36.0,751.0,758.82,542.79
2017,6,30,14,15,264.0,445.0,5.3,36.0,689.0,704.84,505.48
2017,6,30,14,30,203.0,445.0,5.3,36.0,627.0,636.84,458.53
2017,6,30,14,45,158.0,425.5,5.35,36.0,564.5,576.12,416.63
2017,6,30,15,0,113.0,406.0,5.4,36.0,502.0,515.17,373.86
2017,6,30,15,15,113.0,386.0,5.4,35.5,478.0,495.54,361.79
2017,6,30,15,30,113.0,366.0,5.4,35.0,454.0,475.13,348.95
2017,6,30,15,45,377.5,274.0,5.4,35.0,542.0,638.86,473.24
2017,6,30,16,0,642.0,182.0,5.4,35.0,630.0,766.21,568.44
2017,6,30,16,15,499.0,213.0,5.4,34.5,546.5,656.24,490.51
2017,6,30,16,30,356.0,244.0,5.4,34.0,463.0,546.68,411.73
2017,6,30,16,45,448.5,199.5,5.45,33.5,450.0,569.88,432.75
2017,6,30,17,0,541.0,155.0,5.5,33.0,437.0,570.82,437.13
2017,6,30,17,15,503.5,146.5,5.4,32.5,386.0,513.54,395.65
2017,6,30,17,30,466.0,138.0,5.3,32.0,335.0,458.01,354.67
2017,6,30,17,45,424.0,125.0,5.2,31.5,285.0,397.16,308.62
2017,6,30,18,0,382.0,112.0,5.1,31.0,235.0,339.34,263.64
2017,6,30,18,15,317.0,98.0,4.85,30.5,187.0,272.9,210.65
2017,6,30,18,30,252.0,84.0,4.6,30.0,139.0,205.6,156.12
2017,6,30,18,45,182.0,64.5,4.4,29.5,98.5,145.33,106.72
2017,6,30,19,0,112.0,45.0,4.2,29.0,58.0,92.68,63.37
2017,6,30,19,15,56.0,22.5,4.05,28.5,29.0,43.04,14.44
2017,6,30,19,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,5,45,9.5,13.0,3.05,24.0,13.5,11.82,0.0
2017,7,1,6,0,19.0,26.0,3.2,24.0,27.0,22.16,9.42
2017,7,1,6,15,81.5,50.5,3.25,24.5,64.0,40.37,27.9
2017,7,1,6,30,144.0,75.0,3.3,25.0,101.0,57.36,43.03
2017,7,1,6,45,221.5,92.5,3.35,25.5,147.0,70.06,54.2
2017,7,1,7,0,299.0,110.0,3.4,26.0,193.0,82.4,64.75
2017,7,1,7,15,225.0,131.5,3.4,26.5,202.0,96.06,76.1
2017,7,1,7,30,151.0,153.0,3.4,27.0,211.0,114.21,90.93
2017,7,1,7,45,160.0,178.0,3.45,27.5,248.0,130.33,103.79
2017,7,1,8,0,169.0,203.0,3.5,28.0,285.0,145.85,115.92
2017,7,1,8,15,179.5,228.0,3.55,28.0,324.0,171.47,126.01
2017,7,1,8,30,190.0,253.0,3.6,28.0,363.0,205.08,148.18
2017,7,1,8,45,194.5,278.0,3.65,28.5,399.0,239.3,172.94
2017,7,1,9,0,199.0,303.0,3.7,29.0,435.0,274.36,199.29
2017,7,1,9,15,333.5,287.0,3.75,29.5,527.5,311.91,224.2
2017,7,1,9,30,468.0,271.0,3.8,30.0,620.0,365.19,262.75
2017,7,1,9,45,451.0,296.0,3.9,30.5,647.5,408.4,296.91
2017,7,1,10,0,434.0,321.0,4.0,31.0,675.0,449.49,328.49
2017,7,1,10,15,443.0,335.5,4.1,31.5,710.5,493.74,361.37
2017,7,1,10,30,452.0,350.0,4.2,32.0,746.0,538.34,393.74
2017,7,1,10,45,458.0,367.5,4.3,32.5,779.5,583.67,425.85
2017,7,1,11,0,464.0,385.0,4.4,33.0,813.0,628.84,457.16
2017,7,1,11,15,436.0,400.0,4.45,33.0,810.0,647.98,470.51
2017,7,1,11,30,408.0,415.0,4.5,33.0,807.0,663.89,481.43
2017,7,1,11,45,394.5,426.5,4.6,33.5,810.0,685.76,495.55
2017,7,1,12,0,381.0,438.0,4.7,34.0,813.0,704.58,507.39
2017,7,1,12,15,398.5,439.0,4.7,34.0,833.0,738.51,530.74
2017,7,1,12,30,416.0,440.0,4.7,34.0,853.0,772.14,553.64
2017,7,1,12,45,413.5,438.0,4.75,34.5,847.5,784.46,561.02
2017,7,1,13,0,411.0,436.0,4.8,35.0,842.0,794.79,567.16
2017,7,1,13,15,425.0,431.0,4.75,35.0,847.0,821.54,585.08
2017,7,1,13,30,439.0,426.0,4.7,35.0,852.0,841.64,598.69
2017,7,1,13,45,584.5,324.0,4.7,35.0,880.5,893.43,637.72
2017,7,1,14,0,730.0,222.0,4.7,35.0,909.0,942.21,673.22
2017,7,1,14,15,722.5,220.0,4.7,35.0,884.0,936.91,670.13
2017,7,1,14,30,715.0,218.0,4.7,35.0,859.0,928.36,665.38
2017,7,1,14,45,704.5,214.5,4.7,35.0,827.0,912.3,655.84
2017,7,1,15,0,694.0,211.0,4.7,35.0,795.0,893.27,644.44
2017,7,1,15,15,680.5,207.0,4.65,35.0,757.0,868.15,628.86
2017,7,1,15,30,667.0,203.0,4.6,35.0,719.0,840.49,611.63
2017,7,1,15,45,655.5,194.5,4.6,35.0,677.5,807.65,590.93
2017,7,1,16,0,644.0,186.0,4.6,35.0,636.0,772.59,568.44
2017,7,1,16,15,621.0,180.0,4.55,34.5,588.5,728.6,540.31
2017,7,1,16,30,598.0,174.0,4.5,34.0,541.0,683.55,510.94
2017,7,1,16,45,579.0,163.0,4.5,34.0,492.5,635.71,478.31
2017,7,1,17,0,560.0,152.0,4.5,34.0,444.0,581.65,440.69
2017,7,1,17,15,522.0,143.5,4.3,33.5,392.0,523.21,399.15
2017,7,1,17,30,484.0,135.0,4.1,33.0,340.0,466.52,357.87
2017,7,1,17,45,446.0,122.0,3.95,32.5,290.0,407.09,313.56
2017,7,1,18,0,408.0,109.0,3.8,32.0,240.0,350.26,269.91
2017,7,1,18,15,341.5,95.5,3.55,31.0,191.0,282.23,216.74
2017,7,1,18,30,275.0,82.0,3.3,30.0,142.0,213.2,161.54
2017,7,1,18,45,198.5,63.5,3.05,29.0,100.5,150.35,110.48
2017,7,1,19,0,122.0,45.0,2.8,28.0,59.0,95.94,65.87
2017,7,1,19,15,61.0,22.5,2.85,27.5,29.5,44.39,15.11
2017,7,1,19,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
