Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,23.0,13.5,2.4,23.5,15.0,12.28,0.0
2017,7,2,6,0,46.0,27.0,2.5,24.0,30.0,22.39,9.28
2017,7,2,6,15,129.0,47.5,2.65,24.0,67.5,37.44,25.51
2017,7,2,6,30,212.0,68.0,2.8,24.0,105.0,52.74,39.29
2017,7,2,6,45,291.0,81.5,3.0,24.5,152.0,60.56,46.34
2017,7,2,7,0,370.0,95.0,3.2,25.0,199.0,69.29,53.87
2017,7,2,7,15,424.5,106.0,3.3,25.5,249.5,75.76,59.23
2017,7,2,7,30,479.0,117.0,3.4,26.0,300.0,81.92,64.16
2017,7,2,7,45,277.0,157.0,3.55,27.0,267.0,111.72,88.59
2017,7,2,8,0,75.0,197.0,3.7,28.0,234.0,149.23,118.75
2017,7,2,8,15,361.0,166.5,3.75,28.0,371.5,124.04,84.71
2017,7,2,8,30,647.0,136.0,3.8,28.0,509.0,157.5,93.22
2017,7,2,8,45,422.5,219.0,3.85,28.5,471.0,222.84,151.15
2017,7,2,9,0,198.0,302.0,3.9,29.0,433.0,273.28,198.64
2017,7,2,9,15,470.5,224.0,3.9,29.5,566.0,299.56,211.39
2017,7,2,9,30,743.0,146.0,3.9,30.0,699.0,369.01,260.74
2017,7,2,9,45,764.5,144.0,3.9,30.5,741.0,420.47,302.71
2017,7,2,10,0,786.0,142.0,3.9,31.0,783.0,473.08,344.57
2017,7,2,10,15,624.0,244.5,3.9,31.0,767.5,513.66,376.64
2017,7,2,10,30,462.0,347.0,3.9,31.0,752.0,541.47,396.99
2017,7,2,10,45,410.0,381.5,3.95,31.5,749.5,565.2,413.44
2017,7,2,11,0,358.0,416.0,4.0,32.0,747.0,586.65,427.46
2017,7,2,11,15,243.5,450.0,4.0,32.0,677.5,556.11,404.7
2017,7,2,11,30,129.0,484.0,4.0,32.0,608.0,517.4,375.56
2017,7,2,11,45,498.0,308.5,4.0,32.5,796.0,666.85,487.4
2017,7,2,12,0,867.0,133.0,4.0,33.0,984.0,824.55,598.1
2017,7,2,12,15,868.0,133.0,3.95,33.0,990.0,853.76,616.11
2017,7,2,12,30,869.0,133.0,3.9,33.0,996.0,880.31,633.08
2017,7,2,12,45,868.0,133.0,3.9,33.5,993.5,902.41,646.06
2017,7,2,13,0,867.0,133.0,3.9,34.0,991.0,921.62,657.16
2017,7,2,13,15,865.0,132.5,3.85,34.0,980.5,936.27,666.43
2017,7,2,13,30,863.0,132.0,3.8,34.0,970.0,947.5,673.6
2017,7,2,13,45,858.5,131.5,3.8,34.0,952.0,952.83,677.39
2017,7,2,14,0,854.0,131.0,3.8,34.0,934.0,954.59,679.04
2017,7,2,14,15,848.5,129.5,3.75,34.0,909.0,950.86,677.02
2017,7,2,14,30,843.0,128.0,3.7,34.0,884.0,943.62,672.9
2017,7,2,14,45,822.0,134.0,3.7,34.5,849.0,925.69,660.93
2017,7,2,15,0,801.0,140.0,3.7,35.0,814.0,914.85,653.73
2017,7,2,15,15,535.0,248.5,3.7,34.5,689.5,771.47,559.12
2017,7,2,15,30,269.0,357.0,3.7,34.0,565.0,621.11,452.45
2017,7,2,15,45,512.5,241.5,3.7,34.0,609.5,725.12,532.29
2017,7,2,16,0,756.0,126.0,3.7,34.0,654.0,800.76,587.54
2017,7,2,16,15,737.5,122.0,3.65,34.0,606.5,759.48,560.44
2017,7,2,16,30,719.0,118.0,3.6,34.0,559.0,719.69,534.85
2017,7,2,16,45,695.0,113.5,3.6,34.0,508.5,670.77,502.75
2017,7,2,17,0,671.0,109.0,3.6,34.0,458.0,621.31,468.82
2017,7,2,17,15,638.5,103.5,3.5,33.5,406.0,564.76,429.37
2017,7,2,17,30,606.0,98.0,3.4,33.0,354.0,509.08,389.44
2017,7,2,17,45,561.5,91.0,3.3,32.5,302.0,445.99,342.71
2017,7,2,18,0,517.0,84.0,3.2,32.0,250.0,385.69,296.57
2017,7,2,18,15,453.5,74.5,3.15,31.0,200.0,316.82,242.96
2017,7,2,18,30,390.0,65.0,3.1,30.0,150.0,250.61,189.7
2017,7,2,18,45,297.0,52.5,3.05,29.5,106.5,180.81,132.53
2017,7,2,19,0,204.0,40.0,3.0,29.0,63.0,121.47,83.29
2017,7,2,19,15,102.0,20.0,3.2,28.5,31.5,56.25,19.99
2017,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,3,5,45,50.5,13.5,3.5,23.5,17.0,12.28,0.0
2017,7,3,6,0,101.0,27.0,3.7,24.0,34.0,21.81,8.55
2017,7,3,6,15,204.0,43.0,3.8,24.5,73.0,33.22,21.91
2017,7,3,6,30,307.0,59.0,3.9,25.0,112.0,44.9,32.48
2017,7,3,6,45,403.5,66.5,4.05,25.5,162.5,49.84,37.02
2017,7,3,7,0,500.0,74.0,4.2,26.0,213.0,55.19,41.65
2017,7,3,7,15,551.5,81.0,4.25,26.5,265.5,58.43,44.3
2017,7,3,7,30,603.0,88.0,4.3,27.0,318.0,61.53,46.72
2017,7,3,7,45,353.0,144.5,4.35,27.5,284.0,97.56,76.66
2017,7,3,8,0,103.0,201.0,4.4,28.0,250.0,151.73,120.9
2017,7,3,8,15,429.5,150.0,4.4,28.5,392.0,115.9,76.73
2017,7,3,8,30,756.0,99.0,4.4,29.0,534.0,147.85,81.13
2017,7,3,8,45,782.5,99.5,4.45,29.5,585.0,200.62,118.88
2017,7,3,9,0,809.0,100.0,4.5,30.0,636.0,256.09,163.49
2017,7,3,9,15,823.5,102.5,4.45,30.5,681.5,318.39,215.27
2017,7,3,9,30,838.0,105.0,4.4,31.0,727.0,374.52,262.27
2017,7,3,9,45,852.0,105.5,4.4,31.5,768.5,429.33,307.48
2017,7,3,10,0,866.0,106.0,4.4,32.0,810.0,484.23,351.5
2017,7,3,10,15,873.5,107.5,4.4,32.5,845.0,536.47,392.28
2017,7,3,10,30,881.0,109.0,4.4,33.0,880.0,587.64,430.95
2017,7,3,10,45,888.0,109.5,4.4,33.5,908.0,636.4,466.74
2017,7,3,11,0,895.0,110.0,4.4,34.0,936.0,683.58,500.37
2017,7,3,11,15,898.5,110.5,4.35,34.0,956.5,726.52,531.11
2017,7,3,11,30,902.0,111.0,4.3,34.0,977.0,767.17,558.6
2017,7,3,11,45,886.5,124.0,4.3,34.5,985.0,801.1,579.65
2017,7,3,12,0,871.0,137.0,4.3,35.0,993.0,831.15,597.96
2017,7,3,12,15,871.5,137.5,4.25,35.0,998.0,860.58,616.81
2017,7,3,12,30,872.0,138.0,4.2,35.0,1003.0,887.31,633.82
2017,7,3,12,45,870.0,138.0,4.2,35.5,999.5,908.72,646.25
2017,7,3,13,0,868.0,138.0,4.2,36.0,996.0,927.18,656.8
2017,7,3,13,15,599.0,298.5,4.15,36.0,888.0,860.57,610.94
2017,7,3,13,30,330.0,459.0,4.1,36.0,780.0,763.6,540.0
2017,7,3,13,45,590.0,298.0,4.05,36.0,858.0,874.45,621.26
2017,7,3,14,0,850.0,137.0,4.0,36.0,936.0,956.87,676.58
2017,7,3,14,15,843.5,135.5,3.95,36.0,910.5,952.32,673.5
2017,7,3,14,30,837.0,134.0,3.9,36.0,885.0,944.27,668.9
2017,7,3,14,45,575.0,260.5,3.9,36.0,767.5,835.86,597.45
2017,7,3,15,0,313.0,387.0,3.9,36.0,650.0,697.64,499.76
2017,7,3,15,15,292.0,372.0,3.9,36.0,608.5,660.84,476.19
2017,7,3,15,30,271.0,357.0,3.9,36.0,567.0,623.23,451.31
2017,7,3,15,45,516.0,240.5,3.95,36.0,611.0,727.64,530.54
2017,7,3,16,0,761.0,124.0,4.0,36.0,655.0,803.53,585.78
2017,7,3,16,15,742.5,120.0,4.0,35.5,607.5,762.1,560.1
2017,7,3,16,30,724.0,116.0,4.0,35.0,560.0,722.02,535.65
2017,7,3,16,45,696.5,113.0,4.05,34.5,509.0,671.98,503.93
2017,7,3,17,0,669.0,110.0,4.1,34.0,458.0,621.64,470.33
2017,7,3,17,15,636.5,104.0,4.1,33.5,406.0,564.59,430.58
2017,7,3,17,30,604.0,98.0,4.1,33.0,354.0,508.41,390.26
2017,7,3,17,45,556.5,91.5,4.1,33.0,301.5,444.18,341.83
2017,7,3,18,0,509.0,85.0,4.1,33.0,249.0,383.01,294.35
2017,7,3,18,15,446.0,75.5,4.05,32.0,199.5,314.71,241.08
2017,7,3,18,30,383.0,66.0,4.0,31.0,150.0,249.19,188.33
2017,7,3,18,45,290.5,53.0,3.95,30.5,106.5,179.31,131.16
2017,7,3,19,0,198.0,40.0,3.9,30.0,63.0,119.83,81.92
2017,7,3,19,15,99.0,20.0,3.95,29.5,31.5,55.6,19.48
2017,7,3,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,4,5,45,0.0,9.5,2.9,24.0,9.5,8.64,0.0
2017,7,4,6,0,0.0,19.0,3.1,24.0,19.0,16.75,4.96
2017,7,4,6,15,12.5,39.0,3.3,24.5,41.0,33.02,21.71
2017,7,4,6,30,25.0,59.0,3.5,25.0,63.0,48.89,35.83
2017,7,4,6,45,43.0,81.0,3.75,25.5,91.5,65.87,50.63
2017,7,4,7,0,61.0,103.0,4.0,26.0,120.0,82.54,64.88
2017,7,4,7,15,118.0,126.5,4.1,26.5,168.5,96.32,76.35
2017,7,4,7,30,175.0,150.0,4.2,27.0,217.0,112.47,89.55
2017,7,4,7,45,281.5,159.5,4.3,27.5,286.0,113.37,89.79
2017,7,4,8,0,388.0,169.0,4.4,28.0,355.0,111.44,87.69
2017,7,4,8,15,386.5,192.5,4.45,28.5,396.0,141.77,98.25
2017,7,4,8,30,385.0,216.0,4.5,29.0,437.0,193.26,131.12
2017,7,4,8,45,420.0,226.5,4.55,29.5,488.0,226.99,153.92
2017,7,4,9,0,455.0,237.0,4.6,30.0,539.0,272.26,188.2
2017,7,4,9,15,625.0,178.0,4.6,30.5,624.0,307.58,212.61
2017,7,4,9,30,795.0,119.0,4.6,31.0,709.0,364.7,256.02
2017,7,4,9,45,807.0,121.5,4.6,31.5,750.0,418.77,300.52
2017,7,4,10,0,819.0,124.0,4.6,32.0,791.0,476.45,346.36
2017,7,4,10,15,828.0,126.0,4.55,32.5,825.5,527.56,386.08
2017,7,4,10,30,837.0,128.0,4.5,33.0,860.0,577.85,423.98
2017,7,4,10,45,843.5,130.0,4.5,33.5,888.0,625.56,458.99
2017,7,4,11,0,850.0,132.0,4.5,34.0,916.0,671.78,491.94
2017,7,4,11,15,854.5,133.0,4.5,34.0,937.0,714.09,522.4
2017,7,4,11,30,859.0,134.0,4.5,34.0,958.0,754.33,550.61
2017,7,4,11,45,627.0,283.5,4.5,34.5,889.5,742.95,537.22
2017,7,4,12,0,395.0,433.0,4.5,35.0,821.0,711.78,509.67
2017,7,4,12,15,631.5,284.5,4.5,35.0,909.0,799.55,575.22
2017,7,4,12,30,868.0,136.0,4.5,35.0,997.0,882.32,632.22
2017,7,4,12,45,867.5,135.5,4.55,35.5,994.5,904.55,645.15
2017,7,4,13,0,867.0,135.0,4.6,36.0,992.0,923.9,656.56
2017,7,4,13,15,864.5,134.5,4.6,36.0,981.5,938.2,665.9
2017,7,4,13,30,862.0,134.0,4.6,36.0,971.0,949.08,673.15
2017,7,4,13,45,858.0,133.0,4.6,36.0,953.0,954.53,677.03
2017,7,4,14,0,854.0,132.0,4.6,36.0,935.0,956.4,678.76
2017,7,4,14,15,848.0,130.5,4.6,36.0,909.5,952.29,676.77
2017,7,4,14,30,842.0,129.0,4.6,36.0,884.0,944.66,672.67
2017,7,4,14,45,833.5,127.5,4.6,36.0,852.0,931.21,664.91
2017,7,4,15,0,825.0,126.0,4.6,36.0,820.0,914.47,655.14
2017,7,4,15,15,814.0,123.5,4.55,35.5,782.0,891.25,642.3
2017,7,4,15,30,803.0,121.0,4.5,35.0,744.0,873.66,633.21
2017,7,4,15,45,789.0,118.5,4.5,35.0,700.5,841.78,613.46
2017,7,4,16,0,775.0,116.0,4.5,35.0,657.0,807.48,592.07
2017,7,4,16,15,757.0,112.5,4.45,34.5,609.5,766.59,567.02
2017,7,4,16,30,739.0,109.0,4.4,34.0,562.0,724.02,540.47
2017,7,4,16,45,715.0,105.0,4.4,34.0,511.5,674.96,508.01
2017,7,4,17,0,691.0,101.0,4.4,34.0,461.0,627.81,475.91
2017,7,4,17,15,659.0,95.5,4.3,33.5,408.5,570.76,435.86
2017,7,4,17,30,627.0,90.0,4.2,33.0,356.0,514.51,395.27
2017,7,4,17,45,584.0,84.0,4.1,32.5,304.0,452.45,349.0
2017,7,4,18,0,541.0,78.0,4.0,32.0,252.0,393.0,303.21
2017,7,4,18,15,479.0,69.5,3.7,31.5,202.0,324.7,249.0
2017,7,4,18,30,417.0,61.0,3.4,31.0,152.0,261.87,197.62
2017,7,4,18,45,327.0,49.0,3.15,30.5,108.0,188.36,137.5
2017,7,4,19,0,237.0,37.0,2.9,30.0,64.0,128.6,87.64
2017,7,4,19,15,118.5,18.5,2.9,29.5,32.0,58.7,20.37
2017,7,4,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,45,49.0,12.5,2.9,24.0,16.0,11.37,0.0
2017,7,5,6,0,98.0,25.0,3.0,24.0,32.0,20.28,6.8
2017,7,5,6,15,200.0,41.0,3.05,24.5,70.5,31.69,20.58
2017,7,5,6,30,302.0,57.0,3.1,25.0,109.0,43.41,31.19
2017,7,5,6,45,386.5,67.0,3.2,25.5,157.5,50.2,37.31
2017,7,5,7,0,471.0,77.0,3.3,26.0,206.0,57.72,43.81
2017,7,5,7,15,496.5,88.0,3.3,26.0,251.0,63.9,49.06
2017,7,5,7,30,522.0,99.0,3.3,26.0,296.0,69.65,53.81
2017,7,5,7,45,599.0,98.5,3.35,26.5,358.5,66.72,51.03
2017,7,5,8,0,676.0,98.0,3.4,27.0,421.0,64.26,48.66
2017,7,5,8,15,351.0,155.5,3.4,27.5,325.0,115.39,78.77
2017,7,5,8,30,26.0,213.0,3.4,28.0,229.0,178.28,134.18
2017,7,5,8,45,186.0,242.5,3.4,28.5,365.0,214.34,154.28
2017,7,5,9,0,346.0,272.0,3.4,29.0,501.0,278.34,196.93
2017,7,5,9,15,582.0,192.5,3.35,29.5,610.5,306.09,212.78
2017,7,5,9,30,818.0,113.0,3.3,30.0,720.0,367.44,257.56
2017,7,5,9,45,551.0,245.0,3.25,30.5,663.5,409.39,295.88
2017,7,5,10,0,284.0,377.0,3.2,31.0,607.0,426.98,311.66
2017,7,5,10,15,384.5,360.0,3.05,31.5,687.0,486.21,354.14
2017,7,5,10,30,485.0,343.0,2.9,32.0,767.0,550.88,400.04
2017,7,5,10,45,683.5,230.5,2.75,32.5,849.0,609.04,442.67
2017,7,5,11,0,882.0,118.0,2.6,33.0,931.0,681.32,494.78
2017,7,5,11,15,886.0,119.0,2.5,33.0,952.0,724.63,524.55
2017,7,5,11,30,890.0,120.0,2.4,33.0,973.0,765.74,551.5
2017,7,5,11,45,875.5,132.5,2.3,33.5,981.5,799.66,571.26
2017,7,5,12,0,861.0,145.0,2.2,34.0,990.0,829.8,588.29
2017,7,5,12,15,862.0,145.5,2.2,34.0,996.0,859.53,606.87
2017,7,5,12,30,863.0,146.0,2.2,34.0,1002.0,886.63,623.71
2017,7,5,12,45,864.5,144.5,2.2,34.5,1000.0,909.88,636.82
2017,7,5,13,0,866.0,143.0,2.2,35.0,998.0,930.32,648.15
2017,7,5,13,15,863.5,142.0,2.25,35.0,987.5,944.35,657.36
2017,7,5,13,30,861.0,141.0,2.3,35.0,977.0,954.94,664.59
2017,7,5,13,45,858.0,139.0,2.4,35.5,959.0,960.57,667.96
2017,7,5,14,0,855.0,137.0,2.5,36.0,941.0,962.59,669.23
2017,7,5,14,15,849.0,136.0,2.55,36.0,916.0,959.09,668.14
2017,7,5,14,30,843.0,135.0,2.6,36.0,891.0,952.07,665.0
2017,7,5,14,45,834.0,133.5,2.65,36.0,858.5,938.25,657.73
2017,7,5,15,0,825.0,132.0,2.7,36.0,826.0,921.14,648.49
2017,7,5,15,15,813.5,129.5,2.75,36.0,787.5,906.8,641.06
2017,7,5,15,30,802.0,127.0,2.8,36.0,749.0,879.94,625.64
2017,7,5,15,45,788.0,124.0,2.85,36.0,705.0,847.57,606.65
2017,7,5,16,0,774.0,121.0,2.9,36.0,661.0,812.77,585.92
2017,7,5,16,15,755.5,117.5,2.95,35.5,613.5,771.5,561.84
2017,7,5,16,30,737.0,114.0,3.0,35.0,566.0,728.57,536.19
2017,7,5,16,45,711.0,110.0,3.05,35.0,514.5,680.89,505.69
2017,7,5,17,0,685.0,106.0,3.1,35.0,463.0,629.91,471.64
2017,7,5,17,15,652.5,100.5,3.0,34.5,410.5,572.72,432.21
2017,7,5,17,30,620.0,95.0,2.9,34.0,358.0,516.37,392.25
2017,7,5,17,45,572.5,89.0,2.85,33.5,305.0,451.9,345.05
2017,7,5,18,0,525.0,83.0,2.8,33.0,252.0,390.44,298.52
2017,7,5,18,15,463.0,73.5,2.6,32.0,201.5,321.72,245.27
2017,7,5,18,30,401.0,64.0,2.4,31.0,151.0,255.34,192.16
2017,7,5,18,45,308.0,51.5,2.2,30.5,107.0,184.66,134.62
2017,7,5,19,0,215.0,39.0,2.0,30.0,63.0,124.45,84.84
2017,7,5,19,15,107.5,19.5,2.2,29.5,31.5,57.32,19.58
2017,7,5,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,6,5,45,61.0,12.0,1.75,23.5,16.0,10.91,0.0
2017,7,6,6,0,122.0,24.0,2.0,24.0,32.0,18.83,5.49
2017,7,6,6,15,228.5,38.5,2.0,24.5,71.0,29.81,19.01
2017,7,6,6,30,335.0,53.0,2.0,25.0,110.0,40.48,28.71
2017,7,6,6,45,175.5,74.0,2.05,25.5,104.5,57.13,43.2
2017,7,6,7,0,16.0,95.0,2.1,26.0,99.0,79.36,62.15
2017,7,6,7,15,311.5,89.5,2.0,26.5,206.0,63.54,48.61
2017,7,6,7,30,607.0,84.0,1.9,27.0,313.0,58.71,44.33
2017,7,6,7,45,427.0,138.0,1.85,27.5,311.5,93.91,73.54
2017,7,6,8,0,247.0,192.0,1.8,28.0,310.0,132.17,104.56
2017,7,6,8,15,498.5,144.5,1.75,28.5,417.5,114.11,74.12
2017,7,6,8,30,750.0,97.0,1.7,29.0,525.0,144.03,78.35
2017,7,6,8,45,529.0,189.0,1.65,29.5,504.5,218.26,141.92
2017,7,6,9,0,308.0,281.0,1.6,30.0,484.0,275.67,194.18
2017,7,6,9,15,565.5,193.5,1.5,30.5,600.0,301.88,207.54
2017,7,6,9,30,823.0,106.0,1.4,31.0,716.0,368.82,254.72
2017,7,6,9,45,835.0,108.0,1.35,31.5,756.5,423.29,298.16
2017,7,6,10,0,847.0,110.0,1.3,32.0,797.0,477.7,340.1
2017,7,6,10,15,855.0,111.5,1.35,32.5,832.0,529.37,379.09
2017,7,6,10,30,863.0,113.0,1.4,33.0,867.0,580.06,416.09
2017,7,6,10,45,870.0,114.0,1.45,33.5,895.0,628.55,450.39
2017,7,6,11,0,877.0,115.0,1.5,34.0,923.0,675.51,482.63
2017,7,6,11,15,647.0,263.5,1.6,34.0,867.5,681.17,483.81
2017,7,6,11,30,417.0,412.0,1.7,34.0,812.0,668.31,471.76
2017,7,6,11,45,642.5,273.0,1.85,34.5,899.0,746.43,528.47
2017,7,6,12,0,868.0,134.0,2.0,35.0,986.0,826.57,582.73
2017,7,6,12,15,469.0,304.0,2.1,35.0,764.5,682.69,484.33
2017,7,6,12,30,70.0,474.0,2.2,35.0,543.0,492.87,348.38
2017,7,6,12,45,468.0,305.0,2.35,35.0,767.5,718.34,512.06
2017,7,6,13,0,866.0,136.0,2.5,35.0,992.0,924.54,648.82
2017,7,6,13,15,863.5,135.5,2.55,35.0,981.5,938.93,656.67
2017,7,6,13,30,861.0,135.0,2.6,35.0,971.0,949.89,664.14
2017,7,6,13,45,855.5,135.0,2.7,35.0,952.5,954.94,668.45
2017,7,6,14,0,850.0,135.0,2.8,35.0,934.0,956.41,670.69
2017,7,6,14,15,653.0,249.5,2.85,35.0,854.0,901.62,636.5
2017,7,6,14,30,456.0,364.0,2.9,35.0,774.0,823.85,582.17
2017,7,6,14,45,522.0,323.5,3.0,35.0,775.5,846.7,600.86
2017,7,6,15,0,588.0,283.0,3.1,35.0,777.0,864.76,615.82
2017,7,6,15,15,521.0,287.5,3.15,34.5,710.5,800.55,575.0
2017,7,6,15,30,454.0,292.0,3.2,34.0,644.0,736.2,533.67
2017,7,6,15,45,529.5,246.5,3.25,34.0,633.5,747.41,545.09
2017,7,6,16,0,605.0,201.0,3.3,34.0,623.0,757.41,555.1
2017,7,6,16,15,670.5,156.0,3.3,33.5,592.5,747.44,552.15
2017,7,6,16,30,736.0,111.0,3.3,33.0,562.0,725.22,539.75
2017,7,6,16,45,712.5,106.5,3.3,33.0,511.5,678.7,509.29
2017,7,6,17,0,689.0,102.0,3.3,33.0,461.0,628.88,475.64
2017,7,6,17,15,657.5,97.0,3.2,32.5,409.0,572.77,436.54
2017,7,6,17,30,626.0,92.0,3.1,32.0,357.0,517.4,396.84
2017,7,6,17,45,581.5,85.5,3.05,32.0,304.5,453.84,349.14
2017,7,6,18,0,537.0,79.0,3.0,32.0,252.0,393.05,302.11
2017,7,6,18,15,475.5,70.5,2.7,31.5,202.0,325.05,248.45
2017,7,6,18,30,414.0,62.0,2.4,31.0,152.0,262.44,197.52
2017,7,6,18,45,324.5,49.5,2.15,30.5,108.0,188.73,137.52
2017,7,6,19,0,235.0,37.0,1.9,30.0,64.0,128.53,87.47
2017,7,6,19,15,117.5,18.5,1.95,29.5,32.0,58.65,19.6
2017,7,6,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,5,45,60.5,11.5,0.95,23.5,15.5,10.46,0.0
2017,7,7,6,0,121.0,23.0,1.1,24.0,31.0,18.04,4.57
2017,7,7,6,15,227.0,37.5,1.15,24.0,69.5,29.05,18.41
2017,7,7,6,30,333.0,52.0,1.2,24.0,108.0,39.73,28.21
2017,7,7,6,45,263.0,75.5,1.3,24.5,130.0,56.13,42.53
2017,7,7,7,0,193.0,99.0,1.4,25.0,152.0,74.5,58.26
2017,7,7,7,15,289.5,110.5,1.3,25.5,209.5,82.66,65.02
2017,7,7,7,30,386.0,122.0,1.2,26.0,267.0,85.0,66.69
2017,7,7,7,45,301.0,158.5,1.2,26.5,282.5,112.94,89.59
2017,7,7,8,0,216.0,195.0,1.2,27.0,298.0,141.57,112.51
2017,7,7,8,15,473.5,148.0,1.1,27.5,408.0,114.98,75.72
2017,7,7,8,30,731.0,101.0,1.0,28.0,518.0,144.58,79.77
2017,7,7,8,45,753.5,103.5,0.9,28.5,568.0,196.79,116.5
2017,7,7,9,0,776.0,106.0,0.8,29.0,618.0,251.29,159.34
2017,7,7,9,15,649.0,178.0,0.9,29.5,627.0,313.39,213.5
2017,7,7,9,30,522.0,250.0,1.0,30.0,636.0,366.75,258.51
2017,7,7,9,45,433.0,304.0,1.15,30.5,637.0,405.92,290.28
2017,7,7,10,0,344.0,358.0,1.3,31.0,638.0,439.98,316.44
2017,7,7,10,15,365.5,357.0,1.45,31.0,666.0,474.13,342.1
2017,7,7,10,30,387.0,356.0,1.6,31.0,694.0,506.06,366.03
2017,7,7,10,45,331.0,401.0,1.75,31.5,697.0,535.52,386.08
2017,7,7,11,0,275.0,446.0,1.9,32.0,700.0,556.37,399.49
2017,7,7,11,15,574.0,284.5,2.0,32.0,829.5,647.42,467.65
2017,7,7,11,30,873.0,123.0,2.1,32.0,959.0,755.76,545.89
2017,7,7,11,45,871.0,127.0,2.25,32.5,971.5,791.84,568.24
2017,7,7,12,0,869.0,131.0,2.4,33.0,984.0,825.08,589.18
2017,7,7,12,15,870.0,131.0,2.45,33.0,989.5,854.63,608.18
2017,7,7,12,30,871.0,131.0,2.5,33.0,995.0,881.48,625.45
2017,7,7,12,45,871.0,130.5,2.55,33.5,993.0,904.3,638.88
2017,7,7,13,0,871.0,130.0,2.6,34.0,991.0,924.21,650.48
2017,7,7,13,15,869.0,129.5,2.65,34.0,981.0,939.08,660.3
2017,7,7,13,30,867.0,129.0,2.7,34.0,971.0,950.52,668.09
2017,7,7,13,45,863.5,128.0,2.75,34.0,953.0,956.52,672.61
2017,7,7,14,0,860.0,127.0,2.8,34.0,935.0,958.92,675.02
2017,7,7,14,15,854.5,125.5,2.85,34.0,910.0,955.33,673.8
2017,7,7,14,30,849.0,124.0,2.9,34.0,885.0,948.17,670.47
2017,7,7,14,45,829.0,129.5,2.95,34.0,850.0,930.77,660.74
2017,7,7,15,0,809.0,135.0,3.0,34.0,815.0,920.17,655.49
2017,7,7,15,15,798.0,132.5,3.05,33.5,777.5,897.04,643.48
2017,7,7,15,30,787.0,130.0,3.1,33.0,740.0,870.97,629.56
2017,7,7,15,45,774.0,126.0,3.15,33.0,697.0,838.77,610.21
2017,7,7,16,0,761.0,122.0,3.2,33.0,654.0,804.13,589.1
2017,7,7,16,15,743.0,118.5,3.2,33.0,606.5,763.65,563.59
2017,7,7,16,30,725.0,115.0,3.2,33.0,559.0,721.51,536.68
2017,7,7,16,45,573.0,148.0,3.25,33.0,480.0,619.19,465.47
2017,7,7,17,0,421.0,181.0,3.3,33.0,401.0,516.2,390.69
2017,7,7,17,15,356.5,170.0,3.25,32.5,342.0,430.69,329.34
2017,7,7,17,30,292.0,159.0,3.2,32.0,283.0,362.88,279.17
2017,7,7,17,45,276.5,137.5,3.2,31.5,241.5,317.17,245.19
2017,7,7,18,0,261.0,116.0,3.2,31.0,200.0,272.16,210.6
2017,7,7,18,15,231.5,96.5,2.95,30.5,160.5,223.62,171.96
2017,7,7,18,30,202.0,77.0,2.7,30.0,121.0,177.69,134.43
2017,7,7,18,45,158.5,57.5,2.5,29.5,86.0,129.32,94.49
2017,7,7,19,0,115.0,38.0,2.3,29.0,51.0,85.36,57.66
2017,7,7,19,15,57.5,19.0,2.3,28.5,25.5,39.23,11.35
2017,7,7,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,5,45,70.5,11.0,1.75,23.5,15.5,10.01,0.0
2017,7,8,6,0,141.0,22.0,2.0,24.0,31.0,17.28,3.61
2017,7,8,6,15,249.5,35.0,2.1,24.5,69.5,27.16,16.75
2017,7,8,6,30,358.0,48.0,2.2,25.0,108.0,37.78,26.4
2017,7,8,6,45,435.0,57.0,2.35,25.5,156.5,43.47,31.57
2017,7,8,7,0,512.0,66.0,2.5,26.0,205.0,48.96,36.34
2017,7,8,7,15,562.0,73.0,2.5,26.5,256.5,52.49,39.27
2017,7,8,7,30,612.0,80.0,2.5,27.0,308.0,55.85,41.93
2017,7,8,7,45,651.0,84.0,2.5,27.5,361.5,56.8,42.49
2017,7,8,8,0,690.0,88.0,2.5,28.0,415.0,57.7,42.98
2017,7,8,8,15,715.5,92.0,2.5,28.5,466.5,89.76,50.84
2017,7,8,8,30,741.0,96.0,2.5,29.0,518.0,141.33,76.9
2017,7,8,8,45,762.0,99.0,2.5,29.5,567.5,194.29,114.45
2017,7,8,9,0,783.0,102.0,2.5,30.0,617.0,249.35,158.39
2017,7,8,9,15,797.5,104.5,2.45,30.5,662.5,304.04,203.88
2017,7,8,9,30,812.0,107.0,2.4,31.0,708.0,365.1,253.84
2017,7,8,9,45,823.0,109.5,2.35,31.5,748.0,419.04,297.61
2017,7,8,10,0,834.0,112.0,2.3,32.0,788.0,472.84,339.91
2017,7,8,10,15,842.5,114.0,2.3,32.5,823.0,524.59,379.46
2017,7,8,10,30,851.0,116.0,2.3,33.0,858.0,575.46,417.01
2017,7,8,10,45,856.5,118.0,2.3,33.5,885.5,623.4,451.3
2017,7,8,11,0,862.0,120.0,2.3,34.0,913.0,669.71,483.4
2017,7,8,11,15,866.0,121.0,2.3,34.0,934.5,712.34,513.17
2017,7,8,11,30,870.0,122.0,2.3,34.0,956.0,752.83,540.28
2017,7,8,11,45,873.5,122.5,2.3,34.5,969.5,790.2,562.92
2017,7,8,12,0,877.0,123.0,2.3,35.0,983.0,825.09,583.71
2017,7,8,12,15,878.0,123.0,2.3,35.0,989.0,854.88,602.27
2017,7,8,12,30,879.0,123.0,2.3,35.0,995.0,881.91,619.07
2017,7,8,12,45,876.5,124.5,2.3,35.0,992.0,904.37,632.98
2017,7,8,13,0,874.0,126.0,2.3,35.0,989.0,923.83,645.08
2017,7,8,13,15,511.5,310.0,2.25,35.0,814.0,792.35,557.39
2017,7,8,13,30,149.0,494.0,2.2,35.0,639.0,617.7,433.88
2017,7,8,13,45,269.5,451.5,2.2,35.0,707.5,708.08,498.28
2017,7,8,14,0,390.0,409.0,2.2,35.0,776.0,788.15,553.18
2017,7,8,14,15,319.0,423.0,2.15,35.0,718.0,738.11,518.73
2017,7,8,14,30,248.0,437.0,2.1,35.0,660.0,686.9,484.11
2017,7,8,14,45,139.5,385.5,2.05,35.0,510.5,519.45,371.14
2017,7,8,15,0,31.0,334.0,2.0,35.0,361.0,351.5,253.05
2017,7,8,15,15,280.0,300.5,2.0,35.0,519.5,577.13,418.19
2017,7,8,15,30,529.0,267.0,2.0,35.0,678.0,779.9,557.2
2017,7,8,15,45,660.0,186.5,2.0,35.0,668.5,807.68,578.01
2017,7,8,16,0,791.0,106.0,2.0,35.0,659.0,813.0,582.7
2017,7,8,16,15,774.0,103.0,2.0,34.5,611.5,773.0,559.25
2017,7,8,16,30,757.0,100.0,2.0,34.0,564.0,731.21,534.59
2017,7,8,16,45,533.5,152.5,2.0,34.0,465.5,594.46,440.88
2017,7,8,17,0,310.0,205.0,2.0,34.0,367.0,450.03,336.7
2017,7,8,17,15,481.5,144.0,1.9,33.5,363.0,500.07,377.29
2017,7,8,17,30,653.0,83.0,1.8,33.0,359.0,525.4,397.94
2017,7,8,17,45,613.5,76.5,1.75,33.0,306.5,463.48,351.94
2017,7,8,18,0,574.0,70.0,1.7,33.0,254.0,403.84,306.66
2017,7,8,18,15,514.5,62.5,1.5,32.0,204.0,336.04,254.51
2017,7,8,18,30,455.0,55.0,1.3,31.0,154.0,273.47,204.49
2017,7,8,18,45,368.5,44.5,1.15,30.5,109.5,203.22,147.34
2017,7,8,19,0,282.0,34.0,1.0,30.0,65.0,142.36,96.5
2017,7,8,19,15,141.0,17.0,1.05,29.5,32.5,65.24,20.88
2017,7,8,19,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,1.15,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,1.3,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,59.0,11.0,2.65,24.5,14.5,10.01,0.0
2017,7,9,6,0,118.0,22.0,2.8,25.0,29.0,17.27,2.98
2017,7,9,6,15,221.5,36.5,2.8,25.0,66.5,28.3,17.59
2017,7,9,6,30,325.0,51.0,2.8,25.0,104.0,38.99,27.4
2017,7,9,6,45,397.0,61.5,2.8,25.5,151.5,47.29,34.8
2017,7,9,7,0,469.0,72.0,2.8,26.0,199.0,53.8,40.46
2017,7,9,7,15,520.0,80.0,2.65,26.5,250.0,57.86,43.83
2017,7,9,7,30,571.0,88.0,2.5,27.0,301.0,61.71,46.89
2017,7,9,7,45,609.5,93.5,2.45,27.5,353.5,63.4,48.04
2017,7,9,8,0,648.0,99.0,2.4,28.0,406.0,64.97,49.06
2017,7,9,8,15,675.5,104.0,2.3,28.5,457.5,89.96,52.06
2017,7,9,8,30,703.0,109.0,2.2,29.0,509.0,140.62,77.86
2017,7,9,8,45,726.5,112.0,2.1,29.5,558.5,198.04,118.65
2017,7,9,9,0,750.0,115.0,2.0,30.0,608.0,251.62,160.94
2017,7,9,9,15,766.0,118.0,2.0,30.5,653.0,305.3,205.2
2017,7,9,9,30,782.0,121.0,2.0,31.0,698.0,360.06,250.15
2017,7,9,9,45,796.0,122.5,2.0,31.5,739.0,413.64,293.37
2017,7,9,10,0,810.0,124.0,2.0,32.0,780.0,467.53,335.52
2017,7,9,10,15,819.5,126.0,2.05,32.0,815.0,522.19,377.71
2017,7,9,10,30,829.0,128.0,2.1,32.0,850.0,572.59,415.81
2017,7,9,10,45,467.0,290.0,2.15,32.5,699.0,527.53,382.49
2017,7,9,11,0,105.0,452.0,2.2,33.0,548.0,455.51,327.37
2017,7,9,11,15,116.0,452.5,2.2,33.0,561.0,471.59,339.08
2017,7,9,11,30,127.0,453.0,2.2,33.0,574.0,490.56,352.32
2017,7,9,11,45,494.0,293.0,2.25,33.5,775.5,651.18,469.32
2017,7,9,12,0,861.0,133.0,2.3,34.0,977.0,820.76,584.48
2017,7,9,12,15,862.0,133.5,2.3,34.0,983.0,850.62,602.07
2017,7,9,12,30,863.0,134.0,2.3,34.0,989.0,877.81,619.06
2017,7,9,12,45,861.5,134.5,2.3,34.0,987.0,900.09,632.94
2017,7,9,13,0,860.0,135.0,2.3,34.0,985.0,919.46,645.04
2017,7,9,13,15,858.0,134.5,2.25,34.0,975.0,934.32,653.93
2017,7,9,13,30,856.0,134.0,2.2,34.0,965.0,945.78,660.78
2017,7,9,13,45,852.0,133.5,2.15,34.0,947.5,951.84,664.38
2017,7,9,14,0,848.0,133.0,2.1,34.0,930.0,954.34,665.92
2017,7,9,14,15,842.0,131.5,2.05,34.0,905.0,950.41,663.61
2017,7,9,14,30,836.0,130.0,2.0,34.0,880.0,942.97,659.28
2017,7,9,14,45,827.0,129.0,1.95,34.0,848.0,929.73,651.48
2017,7,9,15,0,818.0,128.0,1.9,34.0,816.0,913.23,641.8
2017,7,9,15,15,807.0,126.0,1.8,34.0,778.5,899.86,633.68
2017,7,9,15,30,796.0,124.0,1.7,34.0,741.0,874.15,617.82
2017,7,9,15,45,781.0,121.5,1.65,34.0,697.5,841.59,598.24
2017,7,9,16,0,766.0,119.0,1.6,34.0,654.0,806.66,577.11
2017,7,9,16,15,747.5,115.5,1.55,33.5,606.5,765.6,552.99
2017,7,9,16,30,729.0,112.0,1.5,33.0,559.0,722.9,527.45
2017,7,9,16,45,512.0,160.0,1.45,33.0,460.5,580.2,429.59
2017,7,9,17,0,295.0,208.0,1.4,33.0,362.0,442.92,330.79
2017,7,9,17,15,454.0,151.0,1.25,32.5,357.5,489.57,368.34
2017,7,9,17,30,613.0,94.0,1.1,32.0,353.0,513.33,387.16
2017,7,9,17,45,567.5,87.5,0.95,32.0,301.0,449.63,339.65
2017,7,9,18,0,522.0,81.0,0.8,32.0,249.0,388.8,293.6
2017,7,9,18,15,460.5,72.0,0.8,31.5,199.0,320.8,241.93
2017,7,9,18,30,399.0,63.0,0.8,31.0,149.0,254.96,190.08
2017,7,9,18,45,312.0,50.0,0.8,30.5,105.5,185.71,134.52
2017,7,9,19,0,225.0,37.0,0.8,30.0,62.0,126.24,85.54
2017,7,9,19,15,112.5,18.5,0.85,29.5,31.0,57.62,17.22
2017,7,9,19,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,0.95,29.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.1,28.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.55,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,7,10,5,45,73.5,10.5,2.55,22.5,14.5,9.55,0.0
2017,7,10,6,0,147.0,21.0,2.9,23.0,29.0,16.52,2.02
2017,7,10,6,15,257.5,34.0,3.15,23.5,68.0,26.44,16.14
2017,7,10,6,30,368.0,47.0,3.4,24.0,107.0,37.06,25.86
2017,7,10,6,45,445.0,55.5,3.7,25.0,155.5,42.37,30.67
2017,7,10,7,0,522.0,64.0,4.0,26.0,204.0,47.5,35.09
2017,7,10,7,15,572.0,70.5,4.05,26.5,256.5,50.72,37.76
2017,7,10,7,30,622.0,77.0,4.1,27.0,309.0,53.8,40.21
2017,7,10,7,45,661.0,81.5,4.2,28.0,362.5,55.21,41.07
2017,7,10,8,0,700.0,86.0,4.3,29.0,416.0,62.36,46.7
2017,7,10,8,15,725.5,90.0,4.3,29.5,468.0,87.67,49.3
2017,7,10,8,30,751.0,94.0,4.3,30.0,520.0,139.9,75.37
2017,7,10,8,45,772.5,96.5,4.3,31.0,570.0,193.23,112.82
2017,7,10,9,0,794.0,99.0,4.3,32.0,620.0,248.71,156.8
2017,7,10,9,15,809.0,101.5,4.25,32.5,666.0,310.53,207.7
2017,7,10,9,30,824.0,104.0,4.2,33.0,712.0,366.28,254.02
2017,7,10,9,45,836.5,105.5,4.2,33.5,753.0,420.81,298.67
2017,7,10,10,0,849.0,107.0,4.2,34.0,794.0,475.32,342.07
2017,7,10,10,15,857.5,109.0,4.2,34.0,829.0,527.95,383.56
2017,7,10,10,30,866.0,111.0,4.2,34.0,864.0,579.67,423.24
2017,7,10,10,45,873.0,112.0,4.2,34.5,893.0,628.52,458.93
2017,7,10,11,0,880.0,113.0,4.2,35.0,922.0,675.85,492.5
2017,7,10,11,15,884.5,114.0,4.15,35.0,943.0,719.69,523.68
2017,7,10,11,30,889.0,115.0,4.1,35.0,964.0,761.38,551.87
2017,7,10,11,45,886.5,119.0,4.1,35.5,976.5,797.84,574.48
2017,7,10,12,0,884.0,123.0,4.1,36.0,989.0,831.37,594.95
2017,7,10,12,15,885.0,123.5,4.1,36.0,995.0,861.93,614.57
2017,7,10,12,30,886.0,124.0,4.1,36.0,1001.0,889.71,632.36
2017,7,10,12,45,886.0,123.5,4.1,36.5,999.0,912.93,645.86
2017,7,10,13,0,886.0,123.0,4.1,37.0,997.0,933.15,657.42
2017,7,10,13,15,884.0,122.5,4.1,37.0,987.0,948.26,667.14
2017,7,10,13,30,882.0,122.0,4.1,37.0,977.0,959.88,674.76
2017,7,10,13,45,878.5,121.0,4.1,37.0,959.5,966.01,679.0
2017,7,10,14,0,875.0,120.0,4.1,37.0,942.0,968.47,681.08
2017,7,10,14,15,869.5,119.0,4.05,37.0,917.0,965.36,679.49
2017,7,10,14,30,864.0,118.0,4.0,37.0,892.0,958.64,675.77
2017,7,10,14,45,856.0,116.5,4.0,37.0,860.0,945.5,668.35
2017,7,10,15,0,848.0,115.0,4.0,37.0,828.0,928.97,658.89
2017,7,10,15,15,837.5,113.0,3.95,37.0,790.0,906.34,645.32
2017,7,10,15,30,827.0,111.0,3.9,37.0,752.0,880.69,629.85
2017,7,10,15,45,813.5,108.5,3.85,37.0,708.5,849.0,610.44
2017,7,10,16,0,800.0,106.0,3.8,37.0,665.0,822.32,594.32
2017,7,10,16,15,572.5,176.5,3.75,36.5,561.5,690.33,506.62
2017,7,10,16,30,345.0,247.0,3.7,36.0,458.0,545.28,403.52
2017,7,10,16,45,531.0,170.0,3.7,35.5,462.5,606.23,452.99
2017,7,10,17,0,717.0,93.0,3.7,35.0,467.0,639.35,481.28
2017,7,10,17,15,686.5,88.5,3.6,34.5,414.0,585.32,443.58
2017,7,10,17,30,656.0,84.0,3.5,34.0,361.0,529.81,404.03
2017,7,10,17,45,610.0,79.0,3.45,34.0,307.5,465.56,356.04
2017,7,10,18,0,564.0,74.0,3.4,34.0,254.0,404.16,308.76
2017,7,10,18,15,503.5,65.5,3.1,33.0,203.5,335.08,255.07
2017,7,10,18,30,443.0,57.0,2.8,32.0,153.0,271.34,203.73
2017,7,10,18,45,349.0,46.0,2.5,31.5,108.5,198.2,144.03
2017,7,10,19,0,255.0,35.0,2.2,31.0,64.0,133.53,90.32
2017,7,10,19,15,127.5,17.5,2.35,30.5,32.0,60.23,17.05
2017,7,10,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,11,5,45,52.0,10.5,3.2,23.5,13.5,9.55,0.0
2017,7,11,6,0,104.0,21.0,3.4,24.0,27.0,16.49,1.23
2017,7,11,6,15,210.0,36.5,3.5,24.5,65.0,28.32,17.54
2017,7,11,6,30,316.0,52.0,3.6,25.0,103.0,39.79,28.02
2017,7,11,6,45,411.5,59.5,3.7,25.5,152.5,45.75,33.48
2017,7,11,7,0,507.0,67.0,3.8,26.0,202.0,49.96,37.18
2017,7,11,7,15,558.5,74.0,3.85,26.5,254.5,53.45,40.08
2017,7,11,7,30,610.0,81.0,3.9,27.0,307.0,56.78,42.73
2017,7,11,7,45,655.5,84.0,3.95,27.5,362.0,57.0,42.68
2017,7,11,8,0,701.0,87.0,4.0,28.0,417.0,57.28,42.65
2017,7,11,8,15,726.5,91.0,4.0,28.5,469.0,87.98,50.0
2017,7,11,8,30,752.0,95.0,4.0,29.0,521.0,140.3,76.02
2017,7,11,8,45,774.5,97.0,4.05,30.0,571.0,193.52,113.39
2017,7,11,9,0,797.0,99.0,4.1,31.0,621.0,249.01,157.47
2017,7,11,9,15,811.5,101.5,4.1,31.5,667.0,310.91,208.65
2017,7,11,9,30,826.0,104.0,4.1,32.0,713.0,366.69,255.22
2017,7,11,9,45,837.5,106.0,4.15,32.5,753.5,421.38,300.22
2017,7,11,10,0,849.0,108.0,4.2,33.0,794.0,475.95,343.9
2017,7,11,10,15,857.0,110.0,4.2,33.0,829.0,528.4,385.44
2017,7,11,10,30,865.0,112.0,4.2,33.0,864.0,579.88,425.12
2017,7,11,10,45,870.0,114.0,4.25,33.5,892.0,628.36,460.78
2017,7,11,11,0,875.0,116.0,4.3,34.0,920.0,675.14,494.23
2017,7,11,11,15,879.0,117.0,4.3,34.0,940.5,718.5,525.4
2017,7,11,11,30,883.0,118.0,4.3,34.0,961.0,759.68,553.67
2017,7,11,11,45,891.0,114.5,4.3,34.5,976.0,797.83,577.59
2017,7,11,12,0,899.0,111.0,4.3,35.0,991.0,833.68,599.74
2017,7,11,12,15,899.5,111.0,4.3,35.0,996.5,863.81,619.19
2017,7,11,12,30,900.0,111.0,4.3,35.0,1002.0,891.03,636.74
2017,7,11,12,45,898.5,111.5,4.3,35.5,999.5,914.0,650.18
2017,7,11,13,0,897.0,112.0,4.3,36.0,997.0,933.85,661.6
2017,7,11,13,15,684.0,267.0,4.3,36.0,938.5,914.66,648.57
2017,7,11,13,30,471.0,422.0,4.3,36.0,880.0,872.03,614.64
2017,7,11,13,45,676.0,267.0,4.35,36.0,909.5,931.73,661.0
2017,7,11,14,0,881.0,112.0,4.4,36.0,939.0,967.13,684.86
2017,7,11,14,15,687.0,235.5,4.4,36.0,869.5,923.69,657.31
2017,7,11,14,30,493.0,359.0,4.4,36.0,800.0,857.24,609.31
2017,7,11,14,45,663.0,239.5,4.45,36.0,810.0,903.86,646.7
2017,7,11,15,0,833.0,120.0,4.5,36.0,820.0,920.74,658.98
2017,7,11,15,15,579.0,231.5,4.5,35.5,707.5,804.9,583.24
2017,7,11,15,30,325.0,343.0,4.5,35.0,595.0,660.85,481.34
2017,7,11,15,45,313.0,324.0,4.55,35.0,555.0,625.09,458.38
2017,7,11,16,0,301.0,305.0,4.6,35.0,515.0,588.4,433.99
2017,7,11,16,15,338.0,272.0,4.6,34.5,492.0,576.74,429.06
2017,7,11,16,30,375.0,239.0,4.6,34.0,469.0,561.08,421.02
2017,7,11,16,45,532.5,169.5,4.6,34.0,464.0,607.46,458.64
2017,7,11,17,0,690.0,100.0,4.6,34.0,459.0,630.84,479.12
2017,7,11,17,15,658.5,95.0,4.55,33.5,406.5,574.53,439.36
2017,7,11,17,30,627.0,90.0,4.5,33.0,354.0,518.96,399.32
2017,7,11,17,45,581.5,84.0,4.5,33.0,301.5,455.11,351.08
2017,7,11,18,0,536.0,78.0,4.5,33.0,249.0,394.11,303.6
2017,7,11,18,15,474.0,69.0,4.35,32.5,199.0,325.07,249.03
2017,7,11,18,30,412.0,60.0,4.2,32.0,149.0,261.55,197.21
2017,7,11,18,45,319.5,48.0,4.05,31.5,105.0,186.79,136.14
2017,7,11,19,0,227.0,36.0,3.9,31.0,61.0,126.21,85.55
2017,7,11,19,15,113.5,18.0,3.8,30.5,30.5,57.33,15.0
2017,7,11,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.65,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
