Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,45,26.5,10.0,2.85,24.0,11.5,9.1,0.0
2017,7,12,6,0,53.0,20.0,3.0,24.0,23.0,16.35,0.31
2017,7,12,6,15,136.0,38.0,3.15,24.5,57.0,30.41,19.19
2017,7,12,6,30,219.0,56.0,3.3,25.0,91.0,42.61,30.38
2017,7,12,6,45,287.0,70.0,3.5,25.5,135.0,52.29,39.02
2017,7,12,7,0,355.0,84.0,3.7,26.0,179.0,61.58,47.07
2017,7,12,7,15,396.5,97.5,3.75,26.5,225.5,69.98,54.12
2017,7,12,7,30,438.0,111.0,3.8,27.0,272.0,77.96,60.62
2017,7,12,7,45,308.5,153.5,3.85,27.5,276.0,109.94,87.02
2017,7,12,8,0,179.0,196.0,3.9,28.0,280.0,141.69,112.69
2017,7,12,8,15,237.5,213.5,3.95,28.5,339.0,154.43,112.2
2017,7,12,8,30,296.0,231.0,4.0,29.0,398.0,191.7,133.62
2017,7,12,8,45,305.5,250.5,4.05,29.5,437.0,229.64,160.56
2017,7,12,9,0,315.0,270.0,4.1,30.0,476.0,268.82,190.34
2017,7,12,9,15,322.0,294.5,4.1,30.5,518.5,311.96,223.72
2017,7,12,9,30,329.0,319.0,4.1,31.0,561.0,356.07,257.64
2017,7,12,9,45,409.0,308.5,4.1,31.5,627.0,399.38,289.74
2017,7,12,10,0,489.0,298.0,4.1,32.0,693.0,455.91,331.7
2017,7,12,10,15,675.0,205.0,4.1,32.0,776.5,507.12,371.18
2017,7,12,10,30,861.0,112.0,4.1,32.0,860.0,577.66,425.19
2017,7,12,10,45,577.0,276.0,4.1,32.5,784.5,581.19,425.64
2017,7,12,11,0,293.0,440.0,4.1,33.0,709.0,563.98,409.22
2017,7,12,11,15,328.0,435.5,4.05,33.0,743.5,604.27,438.06
2017,7,12,11,30,363.0,431.0,4.0,33.0,778.0,646.4,467.66
2017,7,12,11,45,617.5,279.5,4.0,33.5,880.5,734.01,532.5
2017,7,12,12,0,872.0,128.0,4.0,34.0,983.0,826.58,596.69
2017,7,12,12,15,659.5,286.0,3.95,34.0,934.5,827.1,593.51
2017,7,12,12,30,447.0,444.0,3.9,34.0,886.0,807.83,574.51
2017,7,12,12,45,661.5,285.5,3.85,34.0,938.5,874.82,625.24
2017,7,12,13,0,876.0,127.0,3.8,34.0,991.0,928.71,661.46
2017,7,12,13,15,522.0,310.5,3.75,34.0,824.5,804.5,576.02
2017,7,12,13,30,168.0,494.0,3.7,34.0,658.0,636.84,454.3
2017,7,12,13,45,310.5,446.5,3.65,34.5,741.0,744.09,530.33
2017,7,12,14,0,453.0,399.0,3.6,35.0,824.0,850.79,602.44
2017,7,12,14,15,430.5,387.5,3.5,34.5,783.0,822.83,584.66
2017,7,12,14,30,408.0,376.0,3.4,34.0,742.0,792.47,566.08
2017,7,12,14,45,341.5,386.0,3.35,34.0,684.5,727.96,522.57
2017,7,12,15,0,275.0,396.0,3.3,34.0,627.0,674.73,486.02
2017,7,12,15,15,245.5,381.0,3.25,34.0,580.5,630.58,456.47
2017,7,12,15,30,216.0,366.0,3.2,34.0,534.0,571.73,416.61
2017,7,12,15,45,145.5,337.5,3.2,34.0,448.0,476.54,349.65
2017,7,12,16,0,75.0,309.0,3.2,34.0,362.0,369.94,272.92
2017,7,12,16,15,75.5,286.5,3.2,33.5,336.5,346.65,257.75
2017,7,12,16,30,76.0,264.0,3.2,33.0,311.0,322.95,241.78
2017,7,12,16,45,48.5,225.5,3.2,33.0,254.5,260.01,195.15
2017,7,12,17,0,21.0,187.0,3.2,33.0,198.0,189.15,141.68
2017,7,12,17,15,72.5,179.5,3.15,32.5,211.5,227.37,173.01
2017,7,12,17,30,124.0,172.0,3.1,32.0,225.0,261.77,200.82
2017,7,12,17,45,111.5,148.5,3.1,32.0,191.0,224.48,172.21
2017,7,12,18,0,99.0,125.0,3.1,32.0,157.0,188.01,143.83
2017,7,12,18,15,82.0,102.0,3.0,31.5,125.0,150.84,114.5
2017,7,12,18,30,65.0,79.0,2.9,31.0,93.0,108.49,80.49
2017,7,12,18,45,40.0,57.5,2.85,30.5,65.0,73.89,52.3
2017,7,12,19,0,15.0,36.0,2.8,30.0,37.0,41.4,25.78
2017,7,12,19,15,7.5,18.0,2.85,29.5,18.5,19.07,1.25
2017,7,12,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,5,45,51.5,10.0,1.85,23.5,13.0,9.1,0.0
2017,7,13,6,0,103.0,20.0,2.1,24.0,26.0,15.72,0.0
2017,7,13,6,15,217.0,34.5,2.2,24.5,64.0,26.81,16.21
2017,7,13,6,30,331.0,49.0,2.3,25.0,102.0,37.58,26.14
2017,7,13,6,45,418.5,57.5,2.4,25.5,151.0,44.2,32.14
2017,7,13,7,0,506.0,66.0,2.5,26.0,200.0,49.27,36.59
2017,7,13,7,15,558.0,73.0,2.55,26.5,252.0,52.79,39.53
2017,7,13,7,30,610.0,80.0,2.6,27.0,304.0,56.15,42.2
2017,7,13,7,45,652.5,83.5,2.7,27.5,358.5,56.74,42.46
2017,7,13,8,0,695.0,87.0,2.8,28.0,413.0,57.34,42.7
2017,7,13,8,15,721.0,91.5,2.85,28.5,465.0,87.25,49.99
2017,7,13,8,30,747.0,96.0,2.9,29.0,517.0,139.74,75.85
2017,7,13,8,45,767.0,99.0,2.95,29.5,566.5,193.1,113.42
2017,7,13,9,0,787.0,102.0,3.0,30.0,616.0,248.46,157.64
2017,7,13,9,15,801.5,105.0,3.0,30.5,661.5,304.02,203.99
2017,7,13,9,30,816.0,108.0,3.0,31.0,707.0,365.9,254.9
2017,7,13,9,45,825.5,111.0,3.05,31.5,747.5,420.16,299.39
2017,7,13,10,0,835.0,114.0,3.1,32.0,788.0,474.12,342.4
2017,7,13,10,15,844.0,116.0,3.1,32.5,823.0,526.5,382.81
2017,7,13,10,30,853.0,118.0,3.1,33.0,858.0,578.05,421.28
2017,7,13,10,45,460.5,273.5,3.1,33.5,674.5,510.75,372.09
2017,7,13,11,0,68.0,429.0,3.1,34.0,491.0,412.77,297.61
2017,7,13,11,15,469.5,277.0,3.1,34.0,724.0,571.85,416.59
2017,7,13,11,30,871.0,125.0,3.1,34.0,957.0,757.19,548.39
2017,7,13,11,45,869.5,128.5,3.1,34.5,969.5,793.55,569.74
2017,7,13,12,0,868.0,132.0,3.1,35.0,982.0,827.12,590.01
2017,7,13,12,15,463.0,295.5,3.1,35.0,749.5,672.14,482.16
2017,7,13,12,30,58.0,459.0,3.1,35.0,517.0,469.54,334.46
2017,7,13,12,45,462.0,297.0,3.15,35.5,752.5,708.08,508.0
2017,7,13,13,0,866.0,135.0,3.2,36.0,988.0,927.27,652.88
2017,7,13,13,15,863.5,134.5,3.2,36.0,978.0,941.9,660.66
2017,7,13,13,30,861.0,134.0,3.2,36.0,968.0,953.09,667.92
2017,7,13,13,45,857.0,133.0,3.25,36.0,950.0,958.85,672.23
2017,7,13,14,0,853.0,132.0,3.3,36.0,932.0,961.01,674.44
2017,7,13,14,15,847.0,130.5,3.3,36.0,907.0,957.17,672.67
2017,7,13,14,30,841.0,129.0,3.3,36.0,882.0,949.78,668.81
2017,7,13,14,45,831.5,128.0,3.35,36.0,850.0,936.08,661.4
2017,7,13,15,0,822.0,127.0,3.4,36.0,818.0,919.1,652.0
2017,7,13,15,15,423.0,208.0,3.4,36.0,563.0,630.53,459.05
2017,7,13,15,30,24.0,289.0,3.4,36.0,308.0,288.92,209.57
2017,7,13,15,45,395.0,204.5,3.45,36.0,481.0,587.48,433.81
2017,7,13,16,0,766.0,120.0,3.5,36.0,654.0,810.94,589.6
2017,7,13,16,15,725.0,127.5,3.5,35.5,604.0,766.55,561.16
2017,7,13,16,30,684.0,135.0,3.5,35.0,554.0,718.77,531.67
2017,7,13,16,45,499.5,169.0,3.55,34.5,460.5,582.91,436.86
2017,7,13,17,0,315.0,203.0,3.6,34.0,367.0,453.6,342.94
2017,7,13,17,15,339.5,174.5,3.55,33.5,333.0,426.76,325.65
2017,7,13,17,30,364.0,146.0,3.5,33.0,299.0,408.27,313.29
2017,7,13,17,45,337.5,128.0,3.45,33.0,254.0,355.49,273.41
2017,7,13,18,0,311.0,110.0,3.4,33.0,209.0,294.22,226.25
2017,7,13,18,15,272.0,92.5,3.15,32.5,166.5,240.47,183.77
2017,7,13,18,30,233.0,75.0,2.9,32.0,124.0,190.36,143.07
2017,7,13,18,45,175.5,56.5,2.65,31.5,87.5,135.96,98.6
2017,7,13,19,0,118.0,38.0,2.4,31.0,51.0,87.7,58.57
2017,7,13,19,15,59.0,19.0,2.35,30.5,25.5,39.97,7.07
2017,7,13,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.25,29.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,14,5,45,49.0,10.0,1.4,23.5,12.5,9.1,0.0
2017,7,14,6,0,98.0,20.0,1.6,24.0,25.0,15.73,0.0
2017,7,14,6,15,211.0,34.5,1.7,24.5,62.5,26.82,16.16
2017,7,14,6,30,324.0,49.0,1.8,25.0,100.0,37.59,26.13
2017,7,14,6,45,413.5,57.5,1.9,25.5,149.0,44.26,32.19
2017,7,14,7,0,503.0,66.0,2.0,26.0,198.0,49.33,36.64
2017,7,14,7,15,555.5,73.0,2.0,26.5,250.0,52.84,39.57
2017,7,14,7,30,608.0,80.0,2.0,27.0,302.0,56.2,42.25
2017,7,14,7,45,657.0,81.5,2.05,27.5,357.5,55.41,41.34
2017,7,14,8,0,706.0,83.0,2.1,28.0,413.0,60.35,45.23
2017,7,14,8,15,732.0,87.0,2.0,28.5,465.0,83.88,47.31
2017,7,14,8,30,758.0,91.0,1.9,29.0,517.0,136.69,73.01
2017,7,14,8,45,780.5,93.0,1.85,30.0,567.5,190.38,110.26
2017,7,14,9,0,803.0,95.0,1.8,31.0,618.0,246.34,154.2
2017,7,14,9,15,817.5,97.5,1.7,31.5,664.0,308.77,205.03
2017,7,14,9,30,832.0,100.0,1.6,32.0,710.0,365.03,250.97
2017,7,14,9,45,843.0,102.0,1.5,32.5,751.5,420.0,294.89
2017,7,14,10,0,854.0,104.0,1.4,33.0,793.0,474.8,337.09
2017,7,14,10,15,862.5,106.0,1.4,33.5,828.0,527.92,376.89
2017,7,14,10,30,871.0,108.0,1.4,34.0,863.0,580.13,414.59
2017,7,14,10,45,542.0,282.0,1.4,34.5,757.5,567.29,403.57
2017,7,14,11,0,213.0,456.0,1.4,35.0,652.0,527.58,372.1
2017,7,14,11,15,341.5,432.0,1.4,35.0,754.5,611.32,430.23
2017,7,14,11,30,470.0,408.0,1.4,35.0,857.0,706.21,493.62
2017,7,14,11,45,474.5,416.5,1.45,35.5,875.5,741.87,515.27
2017,7,14,12,0,479.0,425.0,1.5,36.0,894.0,776.64,536.52
2017,7,14,12,15,438.0,431.0,1.5,36.0,861.5,769.76,531.44
2017,7,14,12,30,397.0,437.0,1.5,36.0,829.0,756.35,522.56
2017,7,14,12,45,644.0,278.0,1.5,36.5,913.0,853.6,589.45
2017,7,14,13,0,891.0,119.0,1.5,37.0,997.0,936.6,639.77
2017,7,14,13,15,889.0,118.5,1.5,37.0,987.0,951.86,648.27
2017,7,14,13,30,887.0,118.0,1.5,37.0,977.0,963.61,655.47
2017,7,14,13,45,575.0,289.5,1.55,37.5,842.5,857.94,588.43
2017,7,14,14,0,263.0,461.0,1.6,38.0,708.0,719.83,493.99
2017,7,14,14,15,146.5,408.0,1.6,38.0,545.0,546.32,381.44
2017,7,14,14,30,30.0,355.0,1.6,38.0,382.0,369.37,260.46
2017,7,14,14,45,176.5,369.0,1.65,38.0,518.0,539.76,381.9
2017,7,14,15,0,323.0,383.0,1.7,38.0,654.0,707.77,494.65
2017,7,14,15,15,303.5,368.0,1.75,37.5,613.5,672.07,472.16
2017,7,14,15,30,284.0,353.0,1.8,37.0,573.0,635.45,450.32
2017,7,14,15,45,368.5,303.5,1.9,37.0,571.5,654.32,467.15
2017,7,14,16,0,453.0,254.0,2.0,37.0,570.0,681.31,488.64
2017,7,14,16,15,228.0,211.0,2.1,36.5,370.0,420.29,308.87
2017,7,14,16,30,3.0,168.0,2.2,36.0,170.0,155.41,112.65
2017,7,14,16,45,332.5,140.0,2.3,36.0,312.5,423.35,318.94
2017,7,14,17,0,662.0,112.0,2.4,36.0,455.0,626.45,466.3
2017,7,14,17,15,628.5,106.0,2.4,35.5,402.5,568.62,425.66
2017,7,14,17,30,595.0,100.0,2.4,35.0,350.0,511.72,386.09
2017,7,14,17,45,545.5,93.5,2.45,35.0,297.0,446.12,338.1
2017,7,14,18,0,496.0,87.0,2.5,35.0,244.0,383.75,290.95
2017,7,14,18,15,433.5,76.5,2.25,34.0,194.5,310.67,234.97
2017,7,14,18,30,371.0,66.0,2.0,33.0,145.0,248.43,185.45
2017,7,14,18,45,279.5,52.0,1.8,32.5,101.5,177.61,128.37
2017,7,14,19,0,188.0,38.0,1.6,32.0,58.0,117.19,78.68
2017,7,14,19,15,94.0,19.0,1.65,31.5,29.0,53.66,9.47
2017,7,14,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,1.75,31.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,5,45,47.0,9.5,2.3,24.5,11.5,8.64,0.0
2017,7,15,6,0,94.0,19.0,2.5,25.0,23.0,14.94,0.0
2017,7,15,6,15,202.0,34.0,2.5,25.5,60.0,26.43,15.68
2017,7,15,6,30,310.0,49.0,2.5,26.0,97.0,37.58,25.97
2017,7,15,6,45,389.5,59.5,2.5,27.0,144.5,46.0,33.43
2017,7,15,7,0,469.0,70.0,2.5,28.0,192.0,52.6,39.07
2017,7,15,7,15,522.0,77.5,2.2,28.5,243.5,56.31,42.15
2017,7,15,7,30,575.0,85.0,1.9,29.0,295.0,59.87,44.95
2017,7,15,7,45,614.0,91.0,1.6,30.0,348.0,62.02,46.39
2017,7,15,8,0,653.0,97.0,1.3,31.0,401.0,64.02,47.65
2017,7,15,8,15,680.5,102.0,1.0,31.5,452.5,86.26,49.67
2017,7,15,8,30,708.0,107.0,0.7,32.0,504.0,137.4,74.32
2017,7,15,8,45,728.5,111.0,0.45,33.0,553.5,195.56,114.0
2017,7,15,9,0,749.0,115.0,0.2,34.0,603.0,249.63,154.4
2017,7,15,9,15,765.0,118.5,0.45,34.5,648.5,303.94,197.99
2017,7,15,9,30,781.0,122.0,0.7,35.0,694.0,359.35,242.5
2017,7,15,9,45,790.0,126.5,0.95,35.5,734.0,413.63,285.64
2017,7,15,10,0,799.0,131.0,1.2,36.0,774.0,467.74,327.56
2017,7,15,10,15,808.5,133.0,1.3,36.0,809.0,519.66,366.9
2017,7,15,10,30,818.0,135.0,1.4,36.0,844.0,572.13,405.52
2017,7,15,10,45,821.5,139.0,1.5,36.5,871.0,619.38,438.77
2017,7,15,11,0,825.0,143.0,1.6,37.0,898.0,664.93,469.96
2017,7,15,11,15,459.5,305.5,1.65,37.0,728.0,589.19,415.79
2017,7,15,11,30,94.0,468.0,1.7,37.0,558.0,479.6,336.23
2017,7,15,11,45,467.0,307.5,1.8,37.0,763.0,644.52,455.56
2017,7,15,12,0,840.0,147.0,1.9,37.0,968.0,817.75,572.53
2017,7,15,12,15,841.0,147.0,1.95,37.0,973.5,847.01,589.66
2017,7,15,12,30,842.0,147.0,2.0,37.0,979.0,873.66,606.41
2017,7,15,12,45,836.0,150.5,2.05,37.5,975.5,894.39,618.22
2017,7,15,13,0,830.0,154.0,2.1,38.0,972.0,912.15,628.25
2017,7,15,13,15,827.5,153.5,2.15,37.5,962.0,926.55,638.94
2017,7,15,13,30,825.0,153.0,2.2,37.0,952.0,937.66,647.77
2017,7,15,13,45,625.5,275.5,2.25,37.0,875.0,894.09,620.05
2017,7,15,14,0,426.0,398.0,2.3,37.0,798.0,825.65,572.38
2017,7,15,14,15,219.0,318.5,2.35,37.0,524.0,539.43,384.02
2017,7,15,14,30,12.0,239.0,2.4,37.0,250.0,228.48,163.2
2017,7,15,14,45,66.5,323.0,2.5,37.0,379.5,373.98,269.61
2017,7,15,15,0,121.0,407.0,2.6,37.0,509.0,527.36,376.55
2017,7,15,15,15,229.5,372.5,2.65,36.5,554.5,593.76,425.86
2017,7,15,15,30,338.0,338.0,2.7,36.0,600.0,669.58,481.22
2017,7,15,15,45,238.0,330.5,2.75,35.5,509.5,567.09,411.11
2017,7,15,16,0,138.0,323.0,2.8,35.0,419.0,454.25,332.49
2017,7,15,16,15,88.0,282.0,2.85,34.5,341.5,352.9,261.03
2017,7,15,16,30,38.0,241.0,2.9,34.0,264.0,268.16,199.2
2017,7,15,16,45,19.0,194.5,2.95,34.0,206.0,194.64,144.63
2017,7,15,17,0,0.0,148.0,3.0,34.0,148.0,135.17,99.47
2017,7,15,17,15,6.5,146.5,2.95,33.5,149.5,139.28,103.48
2017,7,15,17,30,13.0,145.0,2.9,33.0,151.0,143.28,107.3
2017,7,15,17,45,7.0,124.5,2.9,32.5,127.5,120.0,89.54
2017,7,15,18,0,1.0,104.0,2.9,32.0,104.0,97.23,71.91
2017,7,15,18,15,0.5,82.5,2.8,31.5,82.5,76.62,55.71
2017,7,15,18,30,0.0,61.0,2.7,31.0,61.0,55.9,39.08
2017,7,15,18,45,0.0,42.0,2.65,30.5,42.0,37.87,24.37
2017,7,15,19,0,0.0,23.0,2.6,30.0,23.0,20.26,9.83
2017,7,15,19,15,0.0,11.5,2.55,29.5,11.5,10.11,0.0
2017,7,15,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,5,45,39.5,8.5,0.55,24.0,10.5,7.73,0.0
2017,7,16,6,0,79.0,17.0,0.6,24.0,21.0,13.34,0.0
2017,7,16,6,15,179.5,33.5,0.7,24.0,57.0,26.02,15.44
2017,7,16,6,30,280.0,50.0,0.8,24.0,93.0,38.29,26.83
2017,7,16,6,45,356.5,61.5,0.9,24.5,139.5,46.31,34.07
2017,7,16,7,0,433.0,73.0,1.0,25.0,186.0,54.05,40.84
2017,7,16,7,15,486.5,82.0,1.1,25.0,236.5,59.86,45.82
2017,7,16,7,30,540.0,91.0,1.2,25.0,287.0,64.39,49.59
2017,7,16,7,45,578.0,98.0,1.3,25.5,339.0,67.03,51.54
2017,7,16,8,0,616.0,105.0,1.4,26.0,391.0,69.48,53.29
2017,7,16,8,15,645.0,110.5,1.5,26.5,442.5,90.57,55.1
2017,7,16,8,30,674.0,116.0,1.6,27.0,494.0,140.15,79.66
2017,7,16,8,45,694.0,121.5,1.7,27.5,543.0,191.72,115.97
2017,7,16,9,0,714.0,127.0,1.8,28.0,592.0,245.41,158.59
2017,7,16,9,15,731.5,131.0,1.9,28.0,637.5,304.28,207.23
2017,7,16,9,30,749.0,135.0,2.0,28.0,683.0,358.75,252.74
2017,7,16,9,45,762.0,138.5,2.1,28.5,723.5,412.14,296.35
2017,7,16,10,0,775.0,142.0,2.2,29.0,764.0,465.83,339.02
2017,7,16,10,15,785.0,144.0,2.25,29.0,799.5,516.86,379.16
2017,7,16,10,30,795.0,146.0,2.3,29.0,835.0,567.37,417.84
2017,7,16,10,45,493.0,302.5,2.4,29.5,734.5,554.45,406.87
2017,7,16,11,0,191.0,459.0,2.5,30.0,634.0,515.96,375.59
2017,7,16,11,15,109.0,414.5,2.55,30.0,515.5,436.42,319.19
2017,7,16,11,30,27.0,370.0,2.6,30.0,397.0,346.01,253.42
2017,7,16,11,45,425.0,264.0,2.65,30.5,680.0,574.36,424.4
2017,7,16,12,0,823.0,158.0,2.7,31.0,963.0,820.49,594.75
2017,7,16,12,15,824.5,158.5,2.7,31.0,969.0,851.45,612.94
2017,7,16,12,30,826.0,159.0,2.7,31.0,975.0,879.78,631.04
2017,7,16,12,45,825.0,159.5,2.75,31.5,973.5,903.15,644.97
2017,7,16,13,0,824.0,160.0,2.8,32.0,972.0,923.53,657.01
2017,7,16,13,15,822.0,159.5,2.8,32.0,962.0,938.81,666.81
2017,7,16,13,30,820.0,159.0,2.8,32.0,952.0,950.7,674.56
2017,7,16,13,45,814.0,159.0,2.8,32.0,934.0,955.75,678.11
2017,7,16,14,0,808.0,159.0,2.8,32.0,916.0,957.25,679.58
2017,7,16,14,15,801.5,157.5,2.8,32.0,891.5,953.25,677.69
2017,7,16,14,30,795.0,156.0,2.8,32.0,867.0,945.77,673.75
2017,7,16,14,45,771.0,163.0,2.85,32.0,831.5,926.82,662.97
2017,7,16,15,0,747.0,170.0,2.9,32.0,796.0,904.92,650.39
2017,7,16,15,15,734.5,166.5,2.9,31.5,758.5,886.19,640.84
2017,7,16,15,30,722.0,163.0,2.9,31.0,721.0,858.94,625.64
2017,7,16,15,45,703.5,160.0,2.9,31.0,677.5,824.35,604.26
2017,7,16,16,0,685.0,157.0,2.9,31.0,634.0,787.76,581.41
2017,7,16,16,15,664.5,152.0,2.85,31.0,587.0,745.58,554.29
2017,7,16,16,30,644.0,147.0,2.8,31.0,540.0,702.07,525.83
2017,7,16,16,45,614.5,141.5,2.75,31.0,489.5,650.08,490.33
2017,7,16,17,0,585.0,136.0,2.7,31.0,439.0,598.05,454.13
2017,7,16,17,15,550.5,128.0,2.45,30.5,387.5,540.27,413.18
2017,7,16,17,30,516.0,120.0,2.2,30.0,336.0,478.36,368.3
2017,7,16,17,45,465.5,110.5,2.0,30.0,284.5,413.25,319.08
2017,7,16,18,0,415.0,101.0,1.8,30.0,233.0,351.95,271.51
2017,7,16,18,15,354.5,87.5,1.65,29.5,184.5,285.53,219.4
2017,7,16,18,30,294.0,74.0,1.5,29.0,136.0,224.97,170.46
2017,7,16,18,45,214.5,56.0,1.4,28.5,94.5,158.41,116.29
2017,7,16,19,0,135.0,38.0,1.3,28.0,53.0,94.03,63.35
2017,7,16,19,15,67.5,19.0,1.3,27.5,26.5,42.36,3.21
2017,7,16,19,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,45,15.0,7.0,0.75,24.0,8.0,6.37,0.0
2017,7,17,6,0,30.0,14.0,0.8,24.0,16.0,12.16,0.0
2017,7,17,6,15,96.0,36.0,0.85,24.5,49.5,28.77,17.52
2017,7,17,6,30,162.0,58.0,0.9,25.0,83.0,45.33,32.58
2017,7,17,6,45,232.5,76.5,1.0,25.5,128.0,59.0,44.64
2017,7,17,7,0,303.0,95.0,1.1,26.0,173.0,69.71,53.91
2017,7,17,7,15,355.5,109.0,1.05,26.0,222.0,78.29,61.2
2017,7,17,7,30,408.0,123.0,1.0,26.0,271.0,86.45,67.95
2017,7,17,7,45,458.5,131.0,1.0,26.5,323.0,90.08,70.6
2017,7,17,8,0,509.0,139.0,1.0,27.0,375.0,93.51,73.03
2017,7,17,8,15,540.5,147.5,1.0,27.5,425.5,114.01,75.41
2017,7,17,8,30,572.0,156.0,1.0,28.0,476.0,159.48,98.12
2017,7,17,8,45,604.0,159.0,1.0,28.5,525.5,205.0,128.91
2017,7,17,9,0,636.0,162.0,1.0,29.0,575.0,254.27,166.57
2017,7,17,9,15,655.0,167.5,1.15,29.5,620.0,305.28,207.73
2017,7,17,9,30,674.0,173.0,1.3,30.0,665.0,357.96,250.22
2017,7,17,9,45,697.5,172.0,1.45,30.5,707.5,408.8,290.74
2017,7,17,10,0,721.0,171.0,1.6,31.0,750.0,461.21,331.53
2017,7,17,10,15,435.0,299.0,1.7,31.0,653.0,461.64,334.76
2017,7,17,10,30,149.0,427.0,1.8,31.0,556.0,436.95,316.88
2017,7,17,10,45,104.0,423.0,1.95,31.5,514.5,422.61,306.44
2017,7,17,11,0,59.0,419.0,2.1,32.0,473.0,399.08,289.01
2017,7,17,11,15,54.0,422.5,2.2,32.0,473.0,405.17,293.37
2017,7,17,11,30,49.0,426.0,2.3,32.0,473.0,410.62,297.13
2017,7,17,11,45,35.0,388.0,2.4,32.5,422.0,372.18,269.33
2017,7,17,12,0,21.0,350.0,2.5,33.0,371.0,328.43,237.69
2017,7,17,12,15,402.5,268.5,2.6,33.0,666.0,598.27,436.8
2017,7,17,12,30,784.0,187.0,2.7,33.0,961.0,868.93,621.01
2017,7,17,12,45,440.0,338.0,2.8,33.5,772.5,728.18,520.31
2017,7,17,13,0,96.0,489.0,2.9,34.0,584.0,543.96,387.24
2017,7,17,13,15,191.5,481.5,2.95,34.0,667.5,641.74,457.3
2017,7,17,13,30,287.0,474.0,3.0,34.0,751.0,742.76,526.59
2017,7,17,13,45,328.0,446.0,3.1,34.0,758.0,763.04,541.5
2017,7,17,14,0,369.0,418.0,3.2,34.0,765.0,781.49,555.82
2017,7,17,14,15,406.5,392.0,3.25,34.0,764.0,807.1,574.35
2017,7,17,14,30,444.0,366.0,3.3,34.0,763.0,820.8,585.28
2017,7,17,14,45,298.5,388.5,3.35,34.0,651.5,692.02,497.42
2017,7,17,15,0,153.0,411.0,3.4,34.0,540.0,562.64,406.89
2017,7,17,15,15,241.0,376.0,3.4,33.5,567.5,623.63,453.75
2017,7,17,15,30,329.0,341.0,3.4,33.0,595.0,665.66,486.67
2017,7,17,15,45,366.5,308.0,3.45,33.0,575.5,659.06,484.41
2017,7,17,16,0,404.0,275.0,3.5,33.0,556.0,662.31,488.93
2017,7,17,16,15,206.0,232.0,3.5,32.5,375.0,425.78,319.91
2017,7,17,16,30,8.0,189.0,3.5,32.0,194.0,179.98,133.78
2017,7,17,16,45,4.0,105.5,3.5,32.0,108.0,97.18,70.78
2017,7,17,17,0,0.0,22.0,3.5,32.0,22.0,19.4,9.77
2017,7,17,17,15,1.0,78.0,3.35,31.5,78.5,69.7,49.87
2017,7,17,17,30,2.0,134.0,3.2,31.0,135.0,125.12,93.88
2017,7,17,17,45,1.0,114.0,3.05,31.0,114.5,105.75,78.82
2017,7,17,18,0,0.0,94.0,2.9,31.0,94.0,86.42,63.65
2017,7,17,18,15,0.0,74.5,2.7,30.5,74.5,68.12,49.17
2017,7,17,18,30,0.0,55.0,2.5,30.0,55.0,49.71,34.3
2017,7,17,18,45,0.0,38.0,2.35,29.5,38.0,33.74,21.19
2017,7,17,19,0,0.0,21.0,2.2,29.0,21.0,18.49,8.48
2017,7,17,19,15,0.0,10.5,2.3,28.5,10.5,9.23,0.0
2017,7,17,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,5,45,48.0,8.5,1.25,23.5,10.5,7.73,0.0
2017,7,18,6,0,96.0,17.0,1.5,24.0,21.0,13.39,0.0
2017,7,18,6,15,213.5,31.0,1.6,24.5,58.0,24.16,13.7
2017,7,18,6,30,331.0,45.0,1.7,25.0,95.0,35.79,24.53
2017,7,18,6,45,417.0,53.5,1.8,25.5,143.0,41.12,29.48
2017,7,18,7,0,503.0,62.0,1.9,26.0,191.0,46.31,34.06
2017,7,18,7,15,556.0,69.0,1.95,26.5,243.0,49.97,37.13
2017,7,18,7,30,609.0,76.0,2.0,27.0,295.0,53.46,39.94
2017,7,18,7,45,651.5,79.5,2.1,27.5,349.5,54.18,40.32
2017,7,18,8,0,694.0,83.0,2.2,28.0,404.0,60.49,45.36
2017,7,18,8,15,720.5,87.5,2.25,28.5,456.0,82.39,47.2
2017,7,18,8,30,747.0,92.0,2.3,29.0,508.0,135.1,72.49
2017,7,18,8,45,765.5,95.5,2.4,30.0,557.5,188.83,109.87
2017,7,18,9,0,784.0,99.0,2.5,31.0,607.0,244.39,153.77
2017,7,18,9,15,799.0,102.0,2.6,31.5,653.0,300.19,200.07
2017,7,18,9,30,814.0,105.0,2.7,32.0,699.0,362.38,251.03
2017,7,18,9,45,824.5,107.5,2.8,32.5,739.5,416.82,295.51
2017,7,18,10,0,835.0,110.0,2.9,33.0,780.0,471.08,338.63
2017,7,18,10,15,843.5,112.0,2.95,33.0,815.0,523.5,379.78
2017,7,18,10,30,852.0,114.0,3.0,33.0,850.0,575.05,419.14
2017,7,18,10,45,525.0,285.5,3.15,33.5,744.5,560.82,407.33
2017,7,18,11,0,198.0,457.0,3.3,34.0,639.0,519.4,373.93
2017,7,18,11,15,535.0,288.5,3.35,34.0,794.5,628.95,456.45
2017,7,18,11,30,872.0,120.0,3.4,34.0,950.0,755.86,548.47
2017,7,18,11,45,873.0,122.0,3.5,34.5,963.5,793.25,571.5
2017,7,18,12,0,874.0,124.0,3.6,35.0,977.0,827.99,593.15
2017,7,18,12,15,875.5,124.0,3.65,35.0,983.0,858.71,613.06
2017,7,18,12,30,877.0,124.0,3.7,35.0,989.0,886.66,631.17
2017,7,18,12,45,874.5,125.5,3.8,35.0,987.0,909.54,646.29
2017,7,18,13,0,872.0,127.0,3.9,35.0,985.0,929.34,659.52
2017,7,18,13,15,870.0,126.5,3.95,35.0,975.0,944.53,669.62
2017,7,18,13,30,868.0,126.0,4.0,35.0,965.0,956.28,677.64
2017,7,18,13,45,862.5,126.0,4.05,35.0,947.0,961.59,681.67
2017,7,18,14,0,857.0,126.0,4.1,35.0,929.0,963.28,683.54
2017,7,18,14,15,582.5,273.0,4.1,35.0,812.5,864.42,618.04
2017,7,18,14,30,308.0,420.0,4.1,35.0,696.0,732.51,523.8
2017,7,18,14,45,326.5,385.5,4.1,35.0,668.5,716.45,515.47
2017,7,18,15,0,345.0,351.0,4.1,35.0,641.0,697.83,504.8
2017,7,18,15,15,562.5,241.5,4.05,34.5,687.5,804.6,584.73
2017,7,18,15,30,780.0,132.0,4.0,34.0,734.0,875.82,635.76
2017,7,18,15,45,766.5,128.5,3.95,34.0,691.0,843.8,615.19
2017,7,18,16,0,753.0,125.0,3.9,34.0,648.0,809.34,593.58
2017,7,18,16,15,734.5,121.0,3.8,34.0,600.5,767.92,566.91
2017,7,18,16,30,716.0,117.0,3.7,34.0,553.0,728.17,541.2
2017,7,18,16,45,692.5,112.0,3.65,34.0,502.0,678.78,508.67
2017,7,18,17,0,669.0,107.0,3.6,34.0,451.0,628.78,474.76
2017,7,18,17,15,636.0,101.0,3.4,33.5,398.5,570.82,434.2
2017,7,18,17,30,603.0,95.0,3.2,33.0,346.0,513.77,393.2
2017,7,18,17,45,557.0,88.0,3.05,32.5,293.5,449.14,345.39
2017,7,18,18,0,511.0,81.0,2.9,32.0,241.0,387.47,298.24
2017,7,18,18,15,446.0,71.5,2.6,31.0,191.5,317.13,243.27
2017,7,18,18,30,381.0,62.0,2.3,30.0,142.0,249.64,188.86
2017,7,18,18,45,284.0,49.0,2.0,29.5,98.5,177.04,129.45
2017,7,18,19,0,187.0,36.0,1.7,29.0,55.0,115.61,77.9
2017,7,18,19,15,93.5,18.0,1.85,28.5,27.5,52.19,0.0
2017,7,18,19,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,5,45,31.5,8.0,1.4,23.5,9.5,7.28,0.0
2017,7,19,6,0,63.0,16.0,1.6,24.0,19.0,13.19,0.0
2017,7,19,6,15,171.5,32.5,1.75,24.5,55.0,25.29,14.5
2017,7,19,6,30,280.0,49.0,1.9,25.0,91.0,37.61,26.03
2017,7,19,6,45,370.5,59.0,2.05,25.5,139.0,44.58,32.4
2017,7,19,7,0,461.0,69.0,2.2,26.0,187.0,52.06,38.94
2017,7,19,7,15,516.0,77.0,2.25,26.5,238.5,56.2,42.43
2017,7,19,7,30,571.0,85.0,2.3,27.0,290.0,60.15,45.61
2017,7,19,7,45,615.0,90.0,2.4,27.5,344.0,61.58,46.56
2017,7,19,8,0,659.0,95.0,2.5,28.0,398.0,62.95,47.42
2017,7,19,8,15,687.0,99.5,2.5,28.5,450.0,83.5,48.85
2017,7,19,8,30,715.0,104.0,2.5,29.0,502.0,134.9,73.62
2017,7,19,8,45,514.0,188.0,2.55,29.5,488.5,212.21,138.41
2017,7,19,9,0,313.0,272.0,2.6,30.0,475.0,269.27,190.09
2017,7,19,9,15,553.5,194.0,2.65,30.5,585.0,297.3,205.55
2017,7,19,9,30,794.0,116.0,2.7,31.0,695.0,358.84,249.88
2017,7,19,9,45,808.0,117.5,2.75,31.5,736.5,413.66,294.58
2017,7,19,10,0,822.0,119.0,2.8,32.0,778.0,472.36,340.77
2017,7,19,10,15,831.0,121.0,2.85,32.5,813.5,524.49,380.95
2017,7,19,10,30,840.0,123.0,2.9,33.0,849.0,575.81,419.28
2017,7,19,10,45,848.5,123.5,2.95,33.5,878.0,624.59,454.67
2017,7,19,11,0,857.0,124.0,3.0,34.0,907.0,672.03,488.11
2017,7,19,11,15,862.0,125.0,3.05,34.0,928.5,715.88,519.27
2017,7,19,11,30,867.0,126.0,3.1,34.0,950.0,757.69,547.85
2017,7,19,11,45,556.0,307.5,3.2,34.5,839.0,715.9,513.5
2017,7,19,12,0,245.0,489.0,3.3,35.0,728.0,641.05,455.47
2017,7,19,12,15,549.0,316.0,3.35,35.0,856.5,766.52,547.89
2017,7,19,12,30,853.0,143.0,3.4,35.0,985.0,882.77,627.73
2017,7,19,12,45,494.0,322.0,3.5,35.5,809.5,763.45,543.54
2017,7,19,13,0,135.0,501.0,3.6,36.0,634.0,600.28,424.62
2017,7,19,13,15,491.0,321.5,3.65,36.0,797.5,790.2,562.91
2017,7,19,13,30,847.0,142.0,3.7,36.0,961.0,951.95,671.53
2017,7,19,13,45,842.0,141.5,3.8,36.0,943.0,957.36,674.81
2017,7,19,14,0,837.0,141.0,3.9,36.0,925.0,959.2,677.07
2017,7,19,14,15,831.0,139.5,3.95,36.0,900.0,955.57,675.7
2017,7,19,14,30,825.0,138.0,4.0,36.0,875.0,948.43,672.22
2017,7,19,14,45,809.5,140.5,4.05,36.0,841.5,943.25,670.14
2017,7,19,15,0,794.0,143.0,4.1,36.0,808.0,924.45,659.36
2017,7,19,15,15,782.5,140.5,4.1,35.5,770.0,901.13,646.85
2017,7,19,15,30,771.0,138.0,4.1,35.0,732.0,874.9,632.4
2017,7,19,15,45,758.0,134.0,4.1,35.0,689.0,843.0,612.82
2017,7,19,16,0,745.0,130.0,4.1,35.0,646.0,808.63,591.52
2017,7,19,16,15,725.5,125.5,4.05,34.5,598.5,769.7,567.95
2017,7,19,16,30,706.0,121.0,4.0,34.0,551.0,725.51,540.44
2017,7,19,16,45,683.0,115.5,3.95,34.0,500.5,676.25,507.88
2017,7,19,17,0,660.0,110.0,3.9,34.0,450.0,626.36,473.77
2017,7,19,17,15,627.0,104.0,3.75,33.5,397.5,568.71,433.43
2017,7,19,17,30,594.0,98.0,3.6,33.0,345.0,511.96,392.64
2017,7,19,17,45,552.0,90.0,3.5,33.0,293.0,448.93,345.27
2017,7,19,18,0,510.0,82.0,3.4,33.0,241.0,388.48,298.45
2017,7,19,18,15,446.0,72.0,3.05,32.0,191.0,318.05,243.43
2017,7,19,18,30,382.0,62.0,2.7,31.0,141.0,250.47,188.98
2017,7,19,18,45,292.5,48.5,2.35,30.5,98.0,180.0,131.16
2017,7,19,19,0,203.0,35.0,2.0,30.0,55.0,119.83,80.19
2017,7,19,19,15,101.5,17.5,2.0,29.5,27.5,53.62,0.0
2017,7,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,20,5,45,25.5,8.0,1.75,24.0,9.0,7.28,0.0
2017,7,20,6,0,51.0,16.0,2.0,24.0,18.0,13.17,0.0
2017,7,20,6,15,156.0,32.5,2.15,24.5,53.0,25.28,14.38
2017,7,20,6,30,261.0,49.0,2.3,25.0,88.0,37.59,25.98
2017,7,20,6,45,352.0,60.0,2.5,25.5,135.0,45.29,32.99
2017,7,20,7,0,443.0,71.0,2.7,26.0,182.0,53.78,40.4
2017,7,20,7,15,499.0,79.0,2.65,26.5,233.5,57.82,43.81
2017,7,20,7,30,555.0,87.0,2.6,27.0,285.0,61.69,46.91
2017,7,20,7,45,601.0,91.5,2.6,28.0,339.0,62.67,47.38
2017,7,20,8,0,647.0,96.0,2.6,29.0,393.0,63.63,47.79
2017,7,20,8,15,676.0,101.0,2.55,29.5,445.5,83.9,49.32
2017,7,20,8,30,705.0,106.0,2.5,30.0,498.0,135.13,73.92
2017,7,20,8,45,729.5,108.5,2.5,30.5,548.0,192.79,114.19
2017,7,20,9,0,754.0,111.0,2.5,31.0,598.0,246.89,156.71
2017,7,20,9,15,770.5,114.5,2.4,31.5,644.5,301.92,201.97
2017,7,20,9,30,787.0,118.0,2.3,32.0,691.0,358.1,247.98
2017,7,20,9,45,801.5,119.5,2.25,32.5,732.5,412.8,292.04
2017,7,20,10,0,816.0,121.0,2.2,33.0,774.0,471.35,337.43
2017,7,20,10,15,825.5,123.0,2.2,33.0,809.5,523.5,377.76
2017,7,20,10,30,835.0,125.0,2.2,33.0,845.0,574.91,416.38
2017,7,20,10,45,843.5,126.0,2.2,33.5,874.5,623.92,451.34
2017,7,20,11,0,852.0,127.0,2.2,34.0,904.0,671.63,484.31
2017,7,20,11,15,856.5,128.0,2.25,34.5,926.0,715.0,513.69
2017,7,20,11,30,861.0,129.0,2.3,35.0,948.0,756.29,540.49
2017,7,20,11,45,876.5,121.0,2.35,35.5,965.5,796.36,565.06
2017,7,20,12,0,892.0,113.0,2.4,36.0,983.0,834.6,588.19
2017,7,20,12,15,893.0,113.5,2.45,36.0,989.0,865.91,607.98
2017,7,20,12,30,894.0,114.0,2.5,36.0,995.0,894.35,625.97
2017,7,20,12,45,894.5,113.0,2.6,36.5,993.5,918.06,640.08
2017,7,20,13,0,895.0,112.0,2.7,37.0,992.0,938.64,652.26
2017,7,20,13,15,893.0,112.0,2.75,37.0,982.5,954.49,662.54
2017,7,20,13,30,891.0,112.0,2.8,37.0,973.0,966.8,670.77
2017,7,20,13,45,888.0,110.5,2.9,37.5,955.5,973.08,674.36
2017,7,20,14,0,885.0,109.0,3.0,38.0,938.0,975.62,675.79
2017,7,20,14,15,880.0,108.0,3.05,38.0,913.0,973.0,675.2
2017,7,20,14,30,875.0,107.0,3.1,38.0,888.0,966.72,672.47
2017,7,20,14,45,578.0,239.0,3.15,38.0,747.0,828.97,585.07
2017,7,20,15,0,281.0,371.0,3.2,38.0,606.0,658.88,467.36
2017,7,20,15,15,264.5,365.0,3.2,37.5,578.0,635.79,454.25
2017,7,20,15,30,248.0,359.0,3.2,37.0,550.0,612.01,439.71
2017,7,20,15,45,278.5,329.5,3.25,37.0,532.0,604.9,437.19
2017,7,20,16,0,309.0,300.0,3.3,37.0,514.0,594.72,432.46
2017,7,20,16,15,340.5,268.5,3.35,36.5,488.5,579.88,425.42
2017,7,20,16,30,372.0,237.0,3.4,36.0,463.0,561.38,415.65
2017,7,20,16,45,552.0,161.0,3.45,36.0,462.0,619.05,461.21
2017,7,20,17,0,732.0,85.0,3.5,36.0,461.0,648.6,485.4
2017,7,20,17,15,701.5,80.5,3.45,35.5,408.0,591.36,446.58
2017,7,20,17,30,671.0,76.0,3.4,35.0,355.0,536.55,407.89
2017,7,20,17,45,627.5,71.0,3.35,35.0,301.5,472.56,360.32
2017,7,20,18,0,584.0,66.0,3.3,35.0,248.0,411.22,313.22
2017,7,20,18,15,521.0,58.5,3.0,34.0,197.0,340.43,258.3
2017,7,20,18,30,458.0,51.0,2.7,33.0,146.0,275.3,205.82
2017,7,20,18,45,357.5,41.0,2.45,32.5,101.5,199.26,143.85
2017,7,20,19,0,257.0,31.0,2.2,32.0,57.0,134.4,88.89
2017,7,20,19,15,128.5,15.5,2.4,31.5,28.5,58.06,0.0
2017,7,20,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.85,30.5,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,21,5,45,21.5,7.5,1.95,24.5,8.5,6.82,0.0
2017,7,21,6,0,43.0,15.0,2.2,25.0,17.0,12.37,0.0
2017,7,21,6,15,150.0,32.0,2.35,25.5,51.5,24.9,13.87
2017,7,21,6,30,257.0,49.0,2.5,26.0,86.0,37.61,25.85
2017,7,21,6,45,355.0,59.0,2.65,26.5,134.0,44.58,32.23
2017,7,21,7,0,453.0,69.0,2.8,27.0,182.0,52.2,38.88
2017,7,21,7,15,509.0,77.0,2.8,27.5,234.0,56.33,42.36
2017,7,21,7,30,565.0,85.0,2.8,28.0,286.0,60.28,45.52
2017,7,21,7,45,610.0,89.5,2.85,29.0,339.5,61.33,46.06
2017,7,21,8,0,655.0,94.0,2.9,30.0,393.0,62.36,46.53
2017,7,21,8,15,683.5,98.5,2.8,30.5,445.5,82.19,47.79
2017,7,21,8,30,712.0,103.0,2.7,31.0,498.0,133.52,72.16
2017,7,21,8,45,735.5,106.0,2.6,31.5,548.0,191.68,112.66
2017,7,21,9,0,759.0,109.0,2.5,32.0,598.0,246.37,155.5
2017,7,21,9,15,775.0,112.5,2.4,32.5,644.0,301.61,200.8
2017,7,21,9,30,791.0,116.0,2.3,33.0,690.0,357.94,246.8
2017,7,21,9,45,804.0,118.0,2.25,34.0,731.5,412.73,290.21
2017,7,21,10,0,817.0,120.0,2.2,35.0,773.0,471.22,334.61
2017,7,21,10,15,826.5,122.0,2.25,35.0,808.5,523.49,374.86
2017,7,21,10,30,836.0,124.0,2.3,35.0,844.0,575.0,413.47
2017,7,21,10,45,843.5,125.5,2.35,35.5,873.0,623.92,448.34
2017,7,21,11,0,851.0,127.0,2.4,36.0,902.0,671.44,481.22
2017,7,21,11,15,855.5,128.0,2.5,36.5,924.0,714.83,510.72
2017,7,21,11,30,860.0,129.0,2.6,37.0,946.0,756.15,537.67
2017,7,21,11,45,859.0,132.5,2.75,37.5,959.0,793.01,560.65
2017,7,21,12,0,858.0,136.0,2.9,38.0,972.0,827.13,581.74
2017,7,21,12,15,859.5,136.5,3.0,38.0,978.5,858.06,601.65
2017,7,21,12,30,861.0,137.0,3.1,38.0,985.0,886.3,619.86
2017,7,21,12,45,860.5,137.0,3.25,38.0,983.0,909.55,635.26
2017,7,21,13,0,860.0,137.0,3.4,38.0,981.0,929.82,648.89
2017,7,21,13,15,858.0,136.5,3.5,38.0,971.5,945.05,659.14
2017,7,21,13,30,856.0,136.0,3.6,38.0,962.0,956.87,667.38
2017,7,21,13,45,851.5,135.0,3.7,38.0,944.5,962.29,671.73
2017,7,21,14,0,847.0,134.0,3.8,38.0,927.0,964.11,673.98
2017,7,21,14,15,841.5,133.0,3.8,38.0,902.0,961.37,672.91
2017,7,21,14,30,836.0,132.0,3.8,38.0,877.0,955.08,669.76
2017,7,21,14,45,824.0,132.0,3.85,38.0,844.0,940.07,661.48
2017,7,21,15,0,812.0,132.0,3.9,38.0,811.0,931.8,657.64
2017,7,21,15,15,801.0,129.5,3.95,38.0,773.0,908.59,644.25
2017,7,21,15,30,790.0,127.0,4.0,38.0,735.0,882.38,628.99
2017,7,21,15,45,773.5,125.0,4.05,38.0,691.0,848.98,608.98
2017,7,21,16,0,757.0,123.0,4.1,38.0,647.0,813.26,587.33
2017,7,21,16,15,738.0,119.5,4.1,37.5,599.0,771.74,562.56
2017,7,21,16,30,719.0,116.0,4.1,37.0,551.0,731.9,538.57
2017,7,21,16,45,691.0,112.0,4.2,36.5,499.5,679.95,506.03
2017,7,21,17,0,663.0,108.0,4.3,36.0,448.0,627.72,472.03
2017,7,21,17,15,629.5,102.5,4.3,35.5,395.5,570.06,432.2
2017,7,21,17,30,596.0,97.0,4.3,35.0,343.0,513.34,391.83
2017,7,21,17,45,549.0,89.5,4.35,35.0,290.5,447.66,342.77
2017,7,21,18,0,502.0,82.0,4.4,35.0,238.0,385.04,294.52
2017,7,21,18,15,437.5,72.0,4.3,34.0,188.0,314.63,239.81
2017,7,21,18,30,373.0,62.0,4.2,33.0,138.0,247.31,185.75
2017,7,21,18,45,280.5,48.0,4.15,32.5,95.5,175.51,127.12
2017,7,21,19,0,188.0,34.0,4.1,32.0,53.0,114.38,75.44
2017,7,21,19,15,94.0,17.0,4.1,31.5,26.5,50.89,0.0
2017,7,21,19,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.15,31.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.2,31.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.2,30.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
