Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,21,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,22,5,45,20.0,7.0,2.7,24.5,8.0,6.37,0.0
2017,7,22,6,0,40.0,14.0,2.9,25.0,16.0,12.73,0.0
2017,7,22,6,15,140.0,32.5,3.05,25.5,50.5,25.31,14.04
2017,7,22,6,30,240.0,51.0,3.2,26.0,85.0,39.15,27.1
2017,7,22,6,45,334.0,62.0,3.35,26.5,132.5,46.81,34.09
2017,7,22,7,0,428.0,73.0,3.5,27.0,180.0,54.25,40.61
2017,7,22,7,15,485.5,82.5,3.5,27.5,232.0,60.82,46.16
2017,7,22,7,30,543.0,92.0,3.5,28.0,284.0,65.75,50.14
2017,7,22,7,45,593.5,96.0,3.55,28.5,338.5,66.15,50.21
2017,7,22,8,0,644.0,100.0,3.6,29.0,393.0,66.6,50.29
2017,7,22,8,15,673.5,105.0,3.55,29.5,446.0,86.16,51.47
2017,7,22,8,30,703.0,110.0,3.5,30.0,499.0,137.44,75.97
2017,7,22,8,45,730.0,112.0,3.45,31.0,550.5,195.38,116.13
2017,7,22,9,0,757.0,114.0,3.4,32.0,602.0,249.8,158.51
2017,7,22,9,15,774.0,117.5,3.3,32.5,648.5,305.3,204.17
2017,7,22,9,30,791.0,121.0,3.2,33.0,695.0,362.02,250.72
2017,7,22,9,45,806.0,122.5,3.1,34.0,737.0,417.31,294.74
2017,7,22,10,0,821.0,124.0,3.0,35.0,779.0,473.04,337.55
2017,7,22,10,15,830.5,126.0,2.95,35.0,815.0,528.95,380.45
2017,7,22,10,30,840.0,128.0,2.9,35.0,851.0,580.78,419.29
2017,7,22,10,45,849.0,128.5,2.9,35.5,880.5,630.13,454.54
2017,7,22,11,0,858.0,129.0,2.9,36.0,910.0,678.18,487.84
2017,7,22,11,15,863.0,130.0,2.95,36.5,932.0,722.32,517.76
2017,7,22,11,30,868.0,131.0,3.0,37.0,954.0,764.4,545.07
2017,7,22,11,45,878.0,126.5,3.05,37.5,970.5,803.56,569.05
2017,7,22,12,0,888.0,122.0,3.1,38.0,987.0,840.58,591.42
2017,7,22,12,15,889.0,122.5,3.2,38.0,993.0,871.96,611.58
2017,7,22,12,30,890.0,123.0,3.3,38.0,999.0,900.5,629.96
2017,7,22,12,45,891.0,121.5,3.4,38.0,997.5,924.33,645.41
2017,7,22,13,0,892.0,120.0,3.5,38.0,996.0,945.05,658.99
2017,7,22,13,15,890.0,119.5,3.6,38.0,986.0,960.56,669.4
2017,7,22,13,30,888.0,119.0,3.7,38.0,976.0,972.53,677.72
2017,7,22,13,45,884.5,118.0,3.8,38.5,958.0,978.93,681.26
2017,7,22,14,0,881.0,117.0,3.9,39.0,940.0,981.62,682.61
2017,7,22,14,15,718.5,223.5,3.95,38.5,883.0,951.72,666.15
2017,7,22,14,30,556.0,330.0,4.0,38.0,826.0,898.08,630.59
2017,7,22,14,45,705.5,220.5,4.05,38.0,825.5,935.13,659.81
2017,7,22,15,0,855.0,111.0,4.1,38.0,825.0,942.17,665.38
2017,7,22,15,15,649.0,202.5,4.1,38.0,730.0,849.72,606.67
2017,7,22,15,30,443.0,294.0,4.1,38.0,635.0,738.5,529.64
2017,7,22,15,45,498.5,255.0,4.15,38.0,617.0,739.56,533.95
2017,7,22,16,0,554.0,216.0,4.2,38.0,599.0,734.83,533.77
2017,7,22,16,15,433.5,233.0,4.2,37.5,519.5,635.57,465.79
2017,7,22,16,30,313.0,250.0,4.2,37.0,440.0,529.03,391.31
2017,7,22,16,45,517.5,170.0,4.25,37.0,450.0,603.66,450.06
2017,7,22,17,0,722.0,90.0,4.3,37.0,460.0,648.43,485.61
2017,7,22,17,15,691.0,85.5,4.3,36.5,406.5,593.34,448.02
2017,7,22,17,30,660.0,81.0,4.3,36.0,353.0,536.74,408.03
2017,7,22,17,45,612.5,75.5,4.3,35.5,299.0,470.12,359.19
2017,7,22,18,0,565.0,70.0,4.3,35.0,245.0,406.54,310.88
2017,7,22,18,15,500.5,62.0,4.2,34.5,194.0,335.22,254.87
2017,7,22,18,30,436.0,54.0,4.1,34.0,143.0,269.7,201.6
2017,7,22,18,45,334.0,43.0,4.0,33.5,98.5,192.98,139.11
2017,7,22,19,0,232.0,32.0,3.9,33.0,54.0,126.33,82.61
2017,7,22,19,15,116.0,16.0,3.95,32.5,27.0,55.35,0.0
2017,7,22,19,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,4.05,31.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,23,5,45,12.5,6.5,2.95,24.5,7.0,0.0,0.0
2017,7,23,6,0,25.0,13.0,3.1,25.0,14.0,11.82,0.0
2017,7,23,6,15,119.5,32.0,3.2,25.0,47.5,25.75,14.26
2017,7,23,6,30,214.0,51.0,3.3,25.0,81.0,39.12,27.17
2017,7,23,6,45,302.5,64.0,3.45,25.5,127.5,48.25,35.45
2017,7,23,7,0,391.0,77.0,3.6,26.0,174.0,57.07,43.18
2017,7,23,7,15,449.5,87.0,3.65,26.0,225.0,63.27,48.54
2017,7,23,7,30,508.0,97.0,3.7,26.0,276.0,69.66,53.9
2017,7,23,7,45,554.0,103.5,3.75,26.5,329.5,71.69,55.33
2017,7,23,8,0,600.0,110.0,3.8,27.0,383.0,73.61,56.61
2017,7,23,8,15,631.0,116.0,3.75,27.5,435.0,92.41,57.76
2017,7,23,8,30,662.0,122.0,3.7,28.0,487.0,142.05,81.84
2017,7,23,8,45,687.0,126.0,3.65,28.5,537.0,193.01,117.31
2017,7,23,9,0,712.0,130.0,3.6,29.0,587.0,246.71,159.83
2017,7,23,9,15,730.0,134.0,3.5,29.5,633.5,300.95,204.8
2017,7,23,9,30,748.0,138.0,3.4,30.0,680.0,361.19,254.21
2017,7,23,9,45,761.0,141.0,3.35,31.0,721.0,414.59,297.22
2017,7,23,10,0,774.0,144.0,3.3,32.0,762.0,468.32,339.06
2017,7,23,10,15,785.0,147.0,3.15,32.0,798.0,521.1,380.03
2017,7,23,10,30,796.0,150.0,3.0,32.0,834.0,573.5,419.41
2017,7,23,10,45,804.0,151.5,2.95,32.5,863.0,622.18,454.41
2017,7,23,11,0,812.0,153.0,2.9,33.0,892.0,669.68,487.48
2017,7,23,11,15,817.5,154.5,2.85,33.5,914.5,714.01,517.42
2017,7,23,11,30,823.0,156.0,2.8,34.0,937.0,756.52,545.29
2017,7,23,11,45,816.0,164.5,2.75,34.5,948.5,793.36,567.93
2017,7,23,12,0,809.0,173.0,2.7,35.0,960.0,827.27,587.96
2017,7,23,12,15,811.0,173.5,2.75,35.0,966.5,858.78,608.13
2017,7,23,12,30,813.0,174.0,2.8,35.0,973.0,887.71,626.63
2017,7,23,12,45,535.5,332.5,2.85,35.5,859.0,813.67,573.49
2017,7,23,13,0,258.0,491.0,2.9,36.0,745.0,714.4,500.85
2017,7,23,13,15,285.5,459.5,2.95,36.0,737.5,721.45,507.69
2017,7,23,13,30,313.0,428.0,3.0,36.0,730.0,726.81,512.85
2017,7,23,13,45,409.5,405.5,3.1,36.5,793.0,815.58,572.47
2017,7,23,14,0,506.0,383.0,3.2,37.0,856.0,895.22,624.72
2017,7,23,14,15,259.0,310.5,3.2,36.5,552.5,573.88,411.72
2017,7,23,14,30,12.0,238.0,3.2,36.0,249.0,227.88,163.91
2017,7,23,14,45,6.0,177.5,3.2,36.0,183.0,165.92,119.26
2017,7,23,15,0,0.0,117.0,3.2,36.0,117.0,104.57,73.64
2017,7,23,15,15,0.0,70.0,3.15,36.0,70.0,62.16,41.83
2017,7,23,15,30,0.0,23.0,3.1,36.0,23.0,20.37,10.01
2017,7,23,15,45,0.0,37.0,3.1,36.0,37.0,32.76,19.59
2017,7,23,16,0,0.0,51.0,3.1,36.0,51.0,45.16,29.18
2017,7,23,16,15,2.5,114.5,3.05,35.5,116.0,104.37,74.79
2017,7,23,16,30,5.0,178.0,3.0,35.0,181.0,167.11,122.82
2017,7,23,16,45,50.0,197.0,2.95,35.0,223.0,232.36,173.53
2017,7,23,17,0,95.0,216.0,2.9,35.0,265.0,286.96,215.64
2017,7,23,17,15,78.5,189.0,2.8,34.5,226.0,244.49,184.36
2017,7,23,17,30,62.0,162.0,2.7,34.0,187.0,203.1,153.55
2017,7,23,17,45,52.0,139.0,2.6,33.5,158.0,171.41,129.68
2017,7,23,18,0,42.0,116.0,2.5,33.0,129.0,140.48,105.84
2017,7,23,18,15,29.0,93.0,2.2,32.5,101.0,108.83,80.88
2017,7,23,18,30,16.0,70.0,1.9,32.0,73.0,73.6,52.72
2017,7,23,18,45,8.0,48.0,1.6,31.5,49.5,48.34,32.21
2017,7,23,19,0,0.0,26.0,1.3,31.0,26.0,23.29,11.62
2017,7,23,19,15,0.0,13.0,1.35,30.5,13.0,11.45,0.0
2017,7,23,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.5,29.5,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.75,28.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.0,2.85,24.0,2.0,0.0,0.0
2017,7,24,6,0,0.0,4.0,3.0,24.0,4.0,3.64,0.0
2017,7,24,6,15,20.5,30.5,3.2,24.5,33.5,25.84,14.18
2017,7,24,6,30,41.0,57.0,3.4,25.0,63.0,46.12,32.97
2017,7,24,6,45,105.0,84.0,3.6,25.5,107.5,64.84,49.46
2017,7,24,7,0,169.0,111.0,3.8,26.0,152.0,84.04,66.03
2017,7,24,7,15,114.5,123.0,3.95,26.5,154.0,93.22,73.77
2017,7,24,7,30,60.0,135.0,4.1,27.0,156.0,106.06,84.3
2017,7,24,7,45,150.5,158.0,4.35,27.5,223.5,117.7,93.59
2017,7,24,8,0,241.0,181.0,4.6,28.0,291.0,125.94,99.89
2017,7,24,8,15,280.0,200.0,4.6,28.5,343.0,146.05,105.88
2017,7,24,8,30,319.0,219.0,4.6,29.0,395.0,184.93,128.02
2017,7,24,8,45,300.0,248.0,4.65,29.5,426.0,226.32,158.6
2017,7,24,9,0,281.0,277.0,4.7,30.0,457.0,265.85,189.69
2017,7,24,9,15,205.5,308.0,4.5,30.5,445.0,295.76,215.3
2017,7,24,9,30,130.0,339.0,4.3,31.0,433.0,309.89,227.85
2017,7,24,9,45,202.5,354.5,4.15,31.5,511.0,363.18,266.02
2017,7,24,10,0,275.0,370.0,4.0,32.0,589.0,419.44,306.46
2017,7,24,10,15,479.5,294.5,3.95,32.5,698.0,482.72,352.63
2017,7,24,10,30,684.0,219.0,3.9,33.0,807.0,565.82,413.54
2017,7,24,10,45,699.0,218.5,3.85,33.5,837.5,613.2,447.44
2017,7,24,11,0,714.0,218.0,3.8,34.0,868.0,660.35,480.39
2017,7,24,11,15,512.0,336.0,3.8,34.5,808.0,655.44,473.19
2017,7,24,11,30,310.0,454.0,3.8,35.0,748.0,631.31,451.97
2017,7,24,11,45,523.5,339.0,3.8,35.5,844.5,720.77,516.66
2017,7,24,12,0,737.0,224.0,3.8,36.0,941.0,818.09,584.89
2017,7,24,12,15,573.0,328.5,3.75,36.0,888.5,801.8,569.5
2017,7,24,12,30,409.0,433.0,3.7,36.0,836.0,769.2,543.76
2017,7,24,12,45,577.5,326.5,3.7,36.5,893.5,847.06,598.57
2017,7,24,13,0,746.0,220.0,3.7,37.0,951.0,921.45,648.51
2017,7,24,13,15,743.0,219.5,3.65,37.0,941.5,935.8,657.04
2017,7,24,13,30,740.0,219.0,3.6,37.0,932.0,946.85,663.97
2017,7,24,13,45,737.0,216.0,3.6,37.0,914.5,952.06,667.62
2017,7,24,14,0,734.0,213.0,3.6,37.0,897.0,953.84,669.26
2017,7,24,14,15,616.0,283.5,3.55,37.0,847.0,912.43,641.46
2017,7,24,14,30,498.0,354.0,3.5,37.0,797.0,867.14,609.62
2017,7,24,14,45,344.5,380.5,3.45,37.0,682.0,732.64,519.61
2017,7,24,15,0,191.0,407.0,3.4,37.0,567.0,597.99,426.93
2017,7,24,15,15,158.0,385.5,3.4,36.5,514.0,544.5,392.0
2017,7,24,15,30,125.0,364.0,3.4,36.0,461.0,491.12,356.05
2017,7,24,15,45,70.5,298.5,3.45,36.0,352.5,357.16,261.27
2017,7,24,16,0,16.0,233.0,3.5,36.0,244.0,229.09,167.52
2017,7,24,16,15,11.0,207.5,3.55,35.5,215.0,200.38,147.15
2017,7,24,16,30,6.0,182.0,3.6,35.0,186.0,171.9,126.43
2017,7,24,16,45,3.0,148.5,3.7,35.0,150.5,137.49,100.72
2017,7,24,17,0,0.0,115.0,3.8,35.0,115.0,103.46,74.94
2017,7,24,17,15,0.0,105.5,3.75,34.5,105.5,94.88,68.77
2017,7,24,17,30,0.0,96.0,3.7,34.0,96.0,86.35,62.52
2017,7,24,17,45,0.0,80.5,3.65,33.5,80.5,72.01,51.57
2017,7,24,18,0,0.0,65.0,3.6,33.0,65.0,57.67,40.41
2017,7,24,18,15,0.0,50.5,3.5,32.5,50.5,44.58,30.03
2017,7,24,18,30,0.0,36.0,3.4,32.0,36.0,31.73,19.66
2017,7,24,18,45,0.0,24.0,3.35,31.5,24.0,21.13,10.96
2017,7,24,19,0,0.0,12.0,3.3,31.0,12.0,10.54,2.12
2017,7,24,19,15,0.0,6.0,3.45,30.5,6.0,5.26,0.0
2017,7,24,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,4.0,3.1,23.5,4.5,0.0,0.0
2017,7,25,6,0,1.0,8.0,3.2,24.0,9.0,7.28,0.0
2017,7,25,6,15,54.5,32.5,3.4,24.5,40.5,26.67,14.59
2017,7,25,6,30,108.0,57.0,3.6,25.0,72.0,45.25,32.2
2017,7,25,6,45,198.5,74.5,3.85,25.5,117.5,57.37,43.12
2017,7,25,7,0,289.0,92.0,4.1,26.0,163.0,70.12,54.25
2017,7,25,7,15,351.0,105.5,4.1,26.5,213.0,76.22,59.41
2017,7,25,7,30,413.0,119.0,4.1,27.0,263.0,84.19,65.93
2017,7,25,7,45,475.0,123.5,4.2,28.0,317.0,85.58,66.63
2017,7,25,8,0,537.0,128.0,4.3,29.0,371.0,86.96,67.24
2017,7,25,8,15,360.0,183.0,4.3,29.5,355.0,138.02,97.91
2017,7,25,8,30,183.0,238.0,4.3,30.0,339.0,191.69,137.84
2017,7,25,8,45,156.5,264.0,4.3,30.5,356.0,221.64,160.21
2017,7,25,9,0,130.0,290.0,4.3,31.0,373.0,248.68,181.38
2017,7,25,9,15,414.0,226.0,4.2,31.5,519.5,283.32,199.28
2017,7,25,9,30,698.0,162.0,4.1,32.0,666.0,358.62,251.87
2017,7,25,9,45,476.0,268.0,4.1,32.5,621.0,397.56,286.86
2017,7,25,10,0,254.0,374.0,4.1,33.0,576.0,413.19,300.83
2017,7,25,10,15,502.5,274.5,4.1,33.5,698.0,479.21,349.16
2017,7,25,10,30,751.0,175.0,4.1,34.0,820.0,569.87,415.85
2017,7,25,10,45,761.0,176.0,4.1,34.5,849.0,617.44,450.11
2017,7,25,11,0,771.0,177.0,4.1,35.0,878.0,664.14,482.97
2017,7,25,11,15,481.5,328.0,4.1,35.0,770.0,627.98,454.12
2017,7,25,11,30,192.0,479.0,4.1,35.0,662.0,564.88,405.13
2017,7,25,11,45,501.5,323.0,4.1,35.5,808.5,690.45,497.61
2017,7,25,12,0,811.0,167.0,4.1,36.0,955.0,825.34,591.86
2017,7,25,12,15,610.5,299.5,4.1,36.0,895.0,806.37,575.08
2017,7,25,12,30,410.0,432.0,4.1,36.0,835.0,769.91,545.73
2017,7,25,12,45,232.0,440.5,4.1,36.5,669.0,632.83,449.99
2017,7,25,13,0,54.0,449.0,4.1,37.0,503.0,469.26,333.47
2017,7,25,13,15,431.0,307.5,4.1,37.0,723.5,724.58,518.95
2017,7,25,13,30,808.0,166.0,4.1,37.0,944.0,954.57,673.12
2017,7,25,13,45,804.5,164.0,4.1,37.0,926.5,960.15,675.55
2017,7,25,14,0,801.0,162.0,4.1,37.0,909.0,962.17,677.35
2017,7,25,14,15,794.0,160.5,4.1,37.0,884.0,957.73,675.2
2017,7,25,14,30,787.0,159.0,4.1,37.0,859.0,949.81,670.98
2017,7,25,14,45,411.5,250.0,4.15,37.0,615.0,678.24,489.28
2017,7,25,15,0,36.0,341.0,4.2,37.0,371.0,366.34,263.87
2017,7,25,15,15,351.5,266.5,4.2,36.5,536.5,632.7,461.97
2017,7,25,15,30,667.0,192.0,4.2,36.0,702.0,847.56,614.01
2017,7,25,15,45,366.5,246.0,4.25,36.0,524.0,613.35,449.76
2017,7,25,16,0,66.0,300.0,4.3,36.0,346.0,355.74,261.11
2017,7,25,16,15,322.5,236.0,4.3,35.5,433.5,532.09,397.05
2017,7,25,16,30,579.0,172.0,4.3,35.0,521.0,682.59,509.33
2017,7,25,16,45,544.0,166.0,4.3,35.0,470.0,621.79,466.63
2017,7,25,17,0,509.0,160.0,4.3,35.0,419.0,568.12,429.07
2017,7,25,17,15,469.5,150.0,4.3,34.5,367.5,508.11,386.89
2017,7,25,17,30,430.0,140.0,4.3,34.0,316.0,450.12,345.02
2017,7,25,17,45,372.0,128.5,4.3,34.0,264.5,381.88,293.45
2017,7,25,18,0,314.0,117.0,4.3,34.0,213.0,308.98,237.22
2017,7,25,18,15,247.5,99.5,4.2,33.5,165.5,241.35,184.03
2017,7,25,18,30,181.0,82.0,4.1,33.0,118.0,180.66,135.24
2017,7,25,18,45,110.5,58.5,4.05,32.5,78.0,111.54,79.76
2017,7,25,19,0,40.0,35.0,4.0,32.0,38.0,56.55,34.74
2017,7,25,19,15,20.0,17.5,4.1,31.5,19.0,21.22,0.0
2017,7,25,19,30,0.0,0.0,4.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.45,29.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,28.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,5,45,7.5,5.5,2.6,24.0,6.0,0.0,0.0
2017,7,26,6,0,15.0,11.0,2.8,24.0,12.0,10.01,0.0
2017,7,26,6,15,108.5,30.5,3.0,24.5,44.5,24.56,12.76
2017,7,26,6,30,202.0,50.0,3.2,25.0,77.0,38.43,26.48
2017,7,26,6,45,313.0,60.0,3.4,25.5,125.0,45.37,32.95
2017,7,26,7,0,424.0,70.0,3.6,26.0,173.0,52.17,39.0
2017,7,26,7,15,483.5,79.0,3.7,26.5,225.0,58.29,44.21
2017,7,26,7,30,543.0,88.0,3.8,27.0,277.0,62.93,47.99
2017,7,26,7,45,599.5,90.0,3.95,27.5,332.5,62.01,46.97
2017,7,26,8,0,656.0,92.0,4.1,28.0,388.0,61.32,46.1
2017,7,26,8,15,685.5,97.0,4.2,28.5,440.5,80.45,47.41
2017,7,26,8,30,715.0,102.0,4.3,29.0,493.0,132.62,72.23
2017,7,26,8,45,742.5,103.5,4.4,30.0,544.5,190.68,112.67
2017,7,26,9,0,770.0,105.0,4.5,31.0,596.0,245.82,156.08
2017,7,26,9,15,786.5,108.0,4.55,31.5,643.0,301.8,202.8
2017,7,26,9,30,803.0,111.0,4.6,32.0,690.0,358.9,250.5
2017,7,26,9,45,817.5,112.0,4.65,32.5,732.5,418.9,299.48
2017,7,26,10,0,832.0,113.0,4.7,33.0,775.0,474.03,343.7
2017,7,26,10,15,841.5,115.0,4.7,33.5,810.5,527.4,385.26
2017,7,26,10,30,851.0,117.0,4.7,34.0,846.0,580.0,424.91
2017,7,26,10,45,858.5,118.0,4.7,34.5,875.5,629.56,461.2
2017,7,26,11,0,866.0,119.0,4.7,35.0,905.0,677.66,495.39
2017,7,26,11,15,871.0,120.0,4.65,35.0,927.5,722.34,527.27
2017,7,26,11,30,876.0,121.0,4.6,35.0,950.0,764.94,556.13
2017,7,26,11,45,863.5,132.5,4.6,35.5,960.0,800.4,578.19
2017,7,26,12,0,851.0,144.0,4.6,36.0,970.0,832.26,597.68
2017,7,26,12,15,852.5,144.0,4.55,36.0,976.5,862.89,617.29
2017,7,26,12,30,854.0,144.0,4.5,36.0,983.0,890.82,635.08
2017,7,26,12,45,853.0,144.5,4.5,36.5,981.0,914.14,648.72
2017,7,26,13,0,852.0,145.0,4.5,37.0,979.0,934.47,660.41
2017,7,26,13,15,849.5,144.5,4.45,37.0,969.0,949.29,669.77
2017,7,26,13,30,847.0,144.0,4.4,37.0,959.0,960.7,677.06
2017,7,26,13,45,842.5,143.0,4.4,37.0,941.0,966.21,680.94
2017,7,26,14,0,838.0,142.0,4.4,37.0,923.0,968.12,682.68
2017,7,26,14,15,832.0,140.5,4.4,37.0,897.5,964.5,681.05
2017,7,26,14,30,826.0,139.0,4.4,37.0,872.0,957.34,677.31
2017,7,26,14,45,839.5,124.0,4.4,37.0,845.0,951.96,674.85
2017,7,26,15,0,853.0,109.0,4.4,37.0,818.0,942.16,669.67
2017,7,26,15,15,843.0,107.0,4.4,37.0,779.5,919.69,656.41
2017,7,26,15,30,833.0,105.0,4.4,37.0,741.0,894.11,641.22
2017,7,26,15,45,821.5,101.5,4.45,37.0,697.5,862.6,622.33
2017,7,26,16,0,810.0,98.0,4.5,37.0,654.0,828.41,601.57
2017,7,26,16,15,792.5,95.0,4.5,36.5,605.5,794.47,581.85
2017,7,26,16,30,775.0,92.0,4.5,36.0,557.0,751.09,555.39
2017,7,26,16,45,753.5,88.0,4.5,35.5,505.5,701.87,524.43
2017,7,26,17,0,732.0,84.0,4.5,35.0,454.0,651.71,492.16
2017,7,26,17,15,701.0,79.5,4.45,34.5,400.5,593.75,452.92
2017,7,26,17,30,670.0,75.0,4.4,34.0,347.0,538.4,413.28
2017,7,26,17,45,626.5,69.5,4.4,34.0,293.5,473.46,364.45
2017,7,26,18,0,583.0,64.0,4.4,34.0,240.0,411.22,316.04
2017,7,26,18,15,517.5,56.5,4.15,33.0,189.0,338.84,259.2
2017,7,26,18,30,452.0,49.0,3.9,32.0,138.0,272.45,205.03
2017,7,26,18,45,346.0,38.5,3.7,31.5,94.0,193.73,140.22
2017,7,26,19,0,240.0,28.0,3.5,31.0,50.0,127.12,81.46
2017,7,26,19,15,120.0,14.0,3.45,30.5,25.0,44.6,0.0
2017,7,26,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,27,5,45,19.5,6.0,1.8,23.0,6.5,0.0,0.0
2017,7,27,6,0,39.0,12.0,2.0,23.0,13.0,10.91,0.0
2017,7,27,6,15,156.0,27.5,2.15,23.5,46.5,21.49,10.31
2017,7,27,6,30,273.0,43.0,2.3,24.0,80.0,33.18,22.2
2017,7,27,6,45,371.0,53.0,2.5,25.0,128.0,41.27,29.54
2017,7,27,7,0,469.0,63.0,2.7,26.0,176.0,47.69,35.18
2017,7,27,7,15,526.5,70.5,2.8,26.5,228.0,51.65,38.56
2017,7,27,7,30,584.0,78.0,2.9,27.0,280.0,55.44,41.65
2017,7,27,7,45,626.5,83.0,3.05,28.0,334.0,57.1,42.74
2017,7,27,8,0,669.0,88.0,3.2,29.0,388.0,58.68,43.71
2017,7,27,8,15,697.5,92.5,3.2,29.5,440.5,77.66,44.87
2017,7,27,8,30,726.0,97.0,3.2,30.0,493.0,135.7,73.89
2017,7,27,8,45,747.0,100.5,3.25,31.0,543.5,189.12,110.67
2017,7,27,9,0,768.0,104.0,3.3,32.0,594.0,244.74,154.37
2017,7,27,9,15,784.5,107.0,3.25,32.5,640.5,300.66,200.58
2017,7,27,9,30,801.0,110.0,3.2,33.0,687.0,357.71,247.64
2017,7,27,9,45,814.0,112.0,3.2,33.5,729.0,417.84,296.05
2017,7,27,10,0,827.0,114.0,3.2,34.0,771.0,472.95,339.51
2017,7,27,10,15,836.5,116.0,3.2,34.5,807.0,526.13,380.22
2017,7,27,10,30,846.0,118.0,3.2,35.0,843.0,578.55,419.03
2017,7,27,10,45,854.0,119.0,3.2,35.5,872.5,628.24,454.7
2017,7,27,11,0,862.0,120.0,3.2,36.0,902.0,676.54,488.33
2017,7,27,11,15,866.5,121.0,3.2,36.0,924.0,720.76,519.32
2017,7,27,11,30,871.0,122.0,3.2,36.0,946.0,762.86,547.35
2017,7,27,11,45,885.5,114.5,3.25,36.5,963.0,803.26,572.34
2017,7,27,12,0,900.0,107.0,3.3,37.0,980.0,841.72,595.81
2017,7,27,12,15,901.0,107.5,3.35,37.0,986.5,873.61,616.13
2017,7,27,12,30,902.0,108.0,3.4,37.0,993.0,902.54,634.57
2017,7,27,12,45,902.0,107.5,3.5,37.5,991.0,926.6,648.88
2017,7,27,13,0,902.0,107.0,3.6,38.0,989.0,947.42,661.17
2017,7,27,13,15,900.0,106.5,3.65,38.0,979.0,962.95,671.29
2017,7,27,13,30,898.0,106.0,3.7,38.0,969.0,974.87,679.29
2017,7,27,13,45,894.5,105.5,3.8,38.0,951.5,981.65,684.5
2017,7,27,14,0,891.0,105.0,3.9,38.0,934.0,984.69,687.53
2017,7,27,14,15,885.5,103.5,3.95,38.0,908.5,981.0,686.17
2017,7,27,14,30,880.0,102.0,4.0,38.0,883.0,973.59,682.63
2017,7,27,14,45,866.5,104.5,4.05,38.0,849.5,958.97,674.65
2017,7,27,15,0,853.0,107.0,4.1,38.0,816.0,941.06,664.67
2017,7,27,15,15,842.5,105.0,4.1,37.5,777.0,918.06,652.61
2017,7,27,15,30,832.0,103.0,4.1,37.0,738.0,891.96,638.51
2017,7,27,15,45,514.5,209.5,4.2,37.0,595.0,709.43,516.85
2017,7,27,16,0,197.0,316.0,4.3,37.0,452.0,503.31,368.14
2017,7,27,16,15,483.0,204.5,4.3,36.5,502.5,650.47,481.16
2017,7,27,16,30,769.0,93.0,4.3,36.0,553.0,748.16,553.58
2017,7,27,16,45,744.5,89.5,4.35,36.0,501.5,697.35,519.85
2017,7,27,17,0,720.0,86.0,4.4,36.0,450.0,645.85,485.82
2017,7,27,17,15,688.5,81.5,4.35,35.5,396.5,587.97,446.66
2017,7,27,17,30,657.0,77.0,4.3,35.0,343.0,532.98,407.43
2017,7,27,17,45,612.5,71.5,4.25,35.0,289.5,467.99,358.67
2017,7,27,18,0,568.0,66.0,4.2,35.0,236.0,405.8,310.48
2017,7,27,18,15,501.5,58.0,4.0,34.0,185.5,333.04,253.65
2017,7,27,18,30,435.0,50.0,3.8,33.0,135.0,266.39,199.57
2017,7,27,18,45,330.5,39.0,3.6,32.5,91.5,188.57,135.76
2017,7,27,19,0,226.0,28.0,3.4,32.0,48.0,122.76,77.47
2017,7,27,19,15,113.0,14.0,3.4,31.5,24.0,42.76,0.0
2017,7,27,19,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.45,31.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,28,5,45,24.5,5.5,2.15,23.5,6.5,0.0,0.0
2017,7,28,6,0,49.0,11.0,2.4,24.0,13.0,10.01,0.0
2017,7,28,6,15,176.5,26.5,2.65,24.5,47.5,20.75,9.44
2017,7,28,6,30,304.0,42.0,2.9,25.0,82.0,32.51,21.49
2017,7,28,6,45,406.5,50.5,3.15,26.0,131.5,39.27,27.7
2017,7,28,7,0,509.0,59.0,3.4,27.0,181.0,44.59,32.38
2017,7,28,7,15,566.0,66.0,3.5,27.5,234.5,48.33,35.58
2017,7,28,7,30,623.0,73.0,3.6,28.0,288.0,51.93,38.51
2017,7,28,7,45,670.0,76.0,3.75,29.0,344.0,52.4,38.61
2017,7,28,8,0,717.0,79.0,3.9,30.0,400.0,58.21,43.13
2017,7,28,8,15,744.5,83.0,3.9,30.5,454.0,77.93,44.21
2017,7,28,8,30,772.0,87.0,3.9,31.0,508.0,132.43,69.36
2017,7,28,8,45,796.5,88.5,3.95,32.0,560.0,187.75,107.25
2017,7,28,9,0,821.0,90.0,4.0,33.0,612.0,252.32,157.76
2017,7,28,9,15,836.0,92.5,3.95,33.5,659.5,310.0,205.61
2017,7,28,9,30,851.0,95.0,3.9,34.0,707.0,368.47,254.07
2017,7,28,9,45,865.0,95.5,3.85,34.5,750.0,425.48,300.54
2017,7,28,10,0,879.0,96.0,3.8,35.0,793.0,482.62,345.71
2017,7,28,10,15,887.0,97.5,3.75,35.5,829.5,537.38,387.7
2017,7,28,10,30,895.0,99.0,3.7,36.0,866.0,591.11,427.48
2017,7,28,10,45,903.0,99.5,3.7,36.5,895.5,642.75,464.6
2017,7,28,11,0,911.0,100.0,3.7,37.0,925.0,692.87,499.52
2017,7,28,11,15,915.0,101.0,3.65,37.0,947.5,738.84,531.56
2017,7,28,11,30,919.0,102.0,3.6,37.0,970.0,782.52,559.67
2017,7,28,11,45,906.5,112.5,3.55,37.5,980.0,818.99,581.5
2017,7,28,12,0,894.0,123.0,3.5,38.0,990.0,851.71,600.68
2017,7,28,12,15,895.0,123.5,3.45,38.0,996.5,883.61,620.45
2017,7,28,12,30,896.0,124.0,3.4,38.0,1003.0,912.6,638.26
2017,7,28,12,45,896.0,123.5,3.4,38.5,1000.5,936.78,651.93
2017,7,28,13,0,896.0,123.0,3.4,39.0,998.0,957.76,663.59
2017,7,28,13,15,893.5,122.5,3.35,39.0,988.0,973.0,672.79
2017,7,28,13,30,891.0,122.0,3.3,39.0,978.0,984.64,679.88
2017,7,28,13,45,887.0,121.0,3.25,39.5,959.5,990.66,682.16
2017,7,28,14,0,883.0,120.0,3.2,40.0,941.0,992.93,682.27
2017,7,28,14,15,877.0,119.0,3.15,39.5,915.0,989.49,681.92
2017,7,28,14,30,871.0,118.0,3.1,39.0,889.0,982.36,679.43
2017,7,28,14,45,862.0,116.5,3.1,39.0,856.0,968.17,671.66
2017,7,28,15,0,853.0,115.0,3.1,39.0,823.0,950.52,661.85
2017,7,28,15,15,842.5,113.0,3.05,39.0,784.0,927.6,648.49
2017,7,28,15,30,832.0,111.0,3.0,39.0,745.0,901.57,633.23
2017,7,28,15,45,819.0,108.0,3.0,39.0,700.5,877.62,619.65
2017,7,28,16,0,806.0,105.0,3.0,39.0,656.0,842.34,598.73
2017,7,28,16,15,787.5,102.0,2.95,38.5,607.0,799.99,574.02
2017,7,28,16,30,769.0,99.0,2.9,38.0,558.0,755.84,547.79
2017,7,28,16,45,745.5,94.5,2.9,38.0,506.0,704.59,515.42
2017,7,28,17,0,722.0,90.0,2.9,38.0,454.0,652.54,481.94
2017,7,28,17,15,689.5,85.5,2.75,37.5,399.5,596.22,444.44
2017,7,28,17,30,657.0,81.0,2.6,37.0,345.0,538.34,403.99
2017,7,28,17,45,611.0,74.5,2.5,36.5,291.0,471.15,355.55
2017,7,28,18,0,565.0,68.0,2.4,36.0,237.0,406.91,307.48
2017,7,28,18,15,496.5,60.0,2.15,35.0,185.5,333.19,250.8
2017,7,28,18,30,428.0,52.0,1.9,34.0,134.0,265.77,196.92
2017,7,28,18,45,320.5,40.0,1.65,33.0,90.0,186.0,132.81
2017,7,28,19,0,213.0,28.0,1.4,32.0,46.0,117.08,72.55
2017,7,28,19,15,106.5,14.0,1.55,31.5,23.0,41.04,0.0
2017,7,28,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,29,5,45,15.0,5.0,2.65,23.5,5.5,0.0,0.0
2017,7,29,6,0,30.0,10.0,2.9,24.0,11.0,9.1,0.0
2017,7,29,6,15,148.0,27.0,3.05,24.5,44.5,21.13,9.42
2017,7,29,6,30,266.0,44.0,3.2,25.0,78.0,34.0,22.69
2017,7,29,6,45,367.0,54.0,3.35,26.0,126.5,42.33,30.27
2017,7,29,7,0,468.0,64.0,3.5,27.0,175.0,48.71,35.87
2017,7,29,7,15,528.0,72.0,3.4,27.5,228.5,53.03,39.56
2017,7,29,7,30,588.0,80.0,3.3,28.0,282.0,57.17,42.93
2017,7,29,7,45,635.5,84.0,3.25,29.0,337.5,58.04,43.35
2017,7,29,8,0,683.0,88.0,3.2,30.0,393.0,58.93,43.73
2017,7,29,8,15,712.5,92.5,3.0,31.0,447.0,78.06,44.76
2017,7,29,8,30,742.0,97.0,2.8,32.0,501.0,137.27,73.88
2017,7,29,8,45,766.0,99.5,2.65,33.0,552.5,191.53,110.7
2017,7,29,9,0,790.0,102.0,2.5,34.0,604.0,248.34,154.7
2017,7,29,9,15,806.0,105.0,2.25,34.5,651.5,305.59,201.28
2017,7,29,9,30,822.0,108.0,2.0,35.0,699.0,363.9,248.32
2017,7,29,9,45,835.0,110.0,1.75,36.0,741.5,425.4,295.61
2017,7,29,10,0,848.0,112.0,1.5,37.0,784.0,481.83,337.23
2017,7,29,10,15,857.5,114.0,1.4,37.0,820.5,536.29,377.6
2017,7,29,10,30,867.0,116.0,1.3,37.0,857.0,589.95,415.87
2017,7,29,10,45,873.5,117.5,1.2,37.5,886.5,640.32,449.58
2017,7,29,11,0,880.0,119.0,1.1,38.0,916.0,689.1,480.81
2017,7,29,11,15,884.5,120.0,1.1,38.5,938.0,734.25,509.5
2017,7,29,11,30,889.0,121.0,1.1,39.0,960.0,777.23,534.97
2017,7,29,11,45,892.0,121.5,1.15,39.5,974.5,816.26,557.64
2017,7,29,12,0,895.0,122.0,1.2,40.0,989.0,852.67,578.51
2017,7,29,12,15,896.0,122.5,1.3,40.0,995.5,884.65,598.46
2017,7,29,12,30,897.0,123.0,1.4,40.0,1002.0,913.69,616.68
2017,7,29,12,45,895.5,123.5,1.55,40.5,999.5,937.45,631.07
2017,7,29,13,0,894.0,124.0,1.7,41.0,997.0,957.95,643.56
2017,7,29,13,15,892.0,123.5,1.8,41.0,987.0,973.65,654.04
2017,7,29,13,30,890.0,123.0,1.9,41.0,977.0,985.77,662.53
2017,7,29,13,45,885.0,123.0,2.05,41.0,958.0,991.79,668.09
2017,7,29,14,0,880.0,123.0,2.2,41.0,939.0,994.07,671.53
2017,7,29,14,15,874.0,121.5,2.3,41.0,913.5,990.16,670.85
2017,7,29,14,30,868.0,120.0,2.4,41.0,888.0,982.55,668.07
2017,7,29,14,45,627.5,236.0,2.5,41.0,780.5,882.22,607.94
2017,7,29,15,0,387.0,352.0,2.6,41.0,673.0,746.74,518.4
2017,7,29,15,15,608.0,232.5,2.65,40.5,708.5,848.09,592.34
2017,7,29,15,30,829.0,113.0,2.7,40.0,744.0,901.89,629.37
2017,7,29,15,45,813.5,111.0,2.8,40.0,699.0,876.99,615.39
2017,7,29,16,0,798.0,109.0,2.9,40.0,654.0,840.75,594.65
2017,7,29,16,15,779.5,105.5,2.95,39.5,605.0,798.01,570.39
2017,7,29,16,30,761.0,102.0,3.0,39.0,556.0,753.5,544.5
2017,7,29,16,45,734.0,98.5,3.05,39.0,503.0,700.87,511.47
2017,7,29,17,0,707.0,95.0,3.1,39.0,450.0,650.49,479.33
2017,7,29,17,15,673.0,90.0,2.95,38.5,396.0,590.74,439.25
2017,7,29,17,30,639.0,85.0,2.8,38.0,342.0,531.93,398.21
2017,7,29,17,45,589.5,78.5,2.65,37.5,287.5,463.39,348.72
2017,7,29,18,0,540.0,72.0,2.5,37.0,233.0,398.16,299.91
2017,7,29,18,15,469.5,63.0,2.2,36.0,181.5,323.48,242.62
2017,7,29,18,30,399.0,54.0,1.9,35.0,130.0,255.35,188.42
2017,7,29,18,45,290.5,41.5,1.6,34.0,87.0,173.84,123.38
2017,7,29,19,0,182.0,29.0,1.3,33.0,44.0,108.28,65.72
2017,7,29,19,15,91.0,14.5,1.3,32.5,22.0,37.38,0.0
2017,7,29,19,30,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.35,32.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.45,31.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.5,31.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.55,31.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,45,7.5,4.0,0.95,25.5,4.5,0.0,0.0
2017,7,30,6,0,15.0,8.0,1.0,26.0,9.0,7.28,0.0
2017,7,30,6,15,106.0,27.0,1.05,26.5,40.0,21.87,9.5
2017,7,30,6,30,197.0,46.0,1.1,27.0,71.0,35.43,23.65
2017,7,30,6,45,282.5,60.5,1.15,27.5,116.5,45.8,32.97
2017,7,30,7,0,368.0,75.0,1.2,28.0,162.0,55.79,41.68
2017,7,30,7,15,428.5,86.0,1.2,28.5,213.0,62.75,47.56
2017,7,30,7,30,489.0,97.0,1.2,29.0,264.0,69.42,52.99
2017,7,30,7,45,535.5,104.0,1.25,30.0,317.0,72.67,55.3
2017,7,30,8,0,582.0,111.0,1.3,31.0,370.0,74.9,56.69
2017,7,30,8,15,613.5,117.5,1.2,31.5,422.0,92.67,57.66
2017,7,30,8,30,645.0,124.0,1.1,32.0,474.0,142.05,80.91
2017,7,30,8,45,668.5,129.0,1.0,33.0,523.5,192.92,115.07
2017,7,30,9,0,692.0,134.0,0.9,34.0,573.0,246.4,155.52
2017,7,30,9,15,710.5,138.5,0.85,34.5,619.0,300.5,198.32
2017,7,30,9,30,729.0,143.0,0.8,35.0,665.0,356.12,241.96
2017,7,30,9,45,740.0,147.5,0.8,35.5,706.0,414.03,286.33
2017,7,30,10,0,751.0,152.0,0.8,36.0,747.0,467.43,326.15
2017,7,30,10,15,762.0,155.0,0.9,36.5,782.5,519.51,364.33
2017,7,30,10,30,773.0,158.0,1.0,37.0,818.0,571.26,401.1
2017,7,30,10,45,779.5,161.0,1.1,37.5,846.5,619.67,434.58
2017,7,30,11,0,786.0,164.0,1.2,38.0,875.0,666.83,466.33
2017,7,30,11,15,791.5,165.5,1.3,38.0,896.5,710.54,496.13
2017,7,30,11,30,797.0,167.0,1.4,38.0,918.0,752.5,524.32
2017,7,30,11,45,807.0,163.5,1.55,38.5,934.0,791.66,549.15
2017,7,30,12,0,817.0,160.0,1.7,39.0,950.0,828.92,571.97
2017,7,30,12,15,818.0,160.0,1.8,39.0,956.0,859.54,591.34
2017,7,30,12,30,819.0,160.0,1.9,39.0,962.0,887.41,609.07
2017,7,30,12,45,564.5,316.5,2.0,39.0,868.5,831.6,571.63
2017,7,30,13,0,310.0,473.0,2.1,39.0,775.0,751.04,515.19
2017,7,30,13,15,372.0,445.0,2.2,39.0,804.0,794.95,546.15
2017,7,30,13,30,434.0,417.0,2.3,39.0,833.0,846.84,580.85
2017,7,30,13,45,612.0,291.5,2.45,39.0,866.0,910.04,626.95
2017,7,30,14,0,790.0,166.0,2.6,39.0,899.0,960.91,661.53
2017,7,30,14,15,499.5,302.0,2.7,39.0,761.0,820.23,570.72
2017,7,30,14,30,209.0,438.0,2.8,39.0,623.0,647.97,453.12
2017,7,30,14,45,126.0,395.0,2.95,39.0,505.5,524.48,371.02
2017,7,30,15,0,43.0,352.0,3.1,39.0,388.0,385.78,274.84
2017,7,30,15,15,241.5,322.0,3.25,38.5,507.0,574.71,413.21
2017,7,30,15,30,440.0,292.0,3.4,38.0,626.0,739.88,529.97
2017,7,30,15,45,329.0,302.0,3.55,38.0,543.5,627.19,452.71
2017,7,30,16,0,218.0,312.0,3.7,38.0,461.0,518.97,377.54
2017,7,30,16,15,136.0,279.0,3.85,37.5,370.0,409.11,300.55
2017,7,30,16,30,54.0,246.0,4.0,37.0,279.0,290.01,213.99
2017,7,30,16,45,214.5,214.5,4.15,37.0,324.5,394.08,295.53
2017,7,30,17,0,375.0,183.0,4.3,37.0,370.0,483.77,364.26
2017,7,30,17,15,333.0,171.5,4.35,36.5,323.5,427.04,323.41
2017,7,30,17,30,291.0,160.0,4.4,36.0,277.0,373.23,284.2
2017,7,30,17,45,287.5,138.0,4.45,35.5,238.5,333.58,255.17
2017,7,30,18,0,284.0,116.0,4.5,35.0,200.0,293.46,224.58
2017,7,30,18,15,227.5,95.5,4.4,34.5,153.5,228.55,173.47
2017,7,30,18,30,171.0,75.0,4.3,34.0,107.0,169.35,125.84
2017,7,30,18,45,112.5,50.5,4.25,33.5,68.5,109.9,77.72
2017,7,30,19,0,54.0,26.0,4.2,33.0,30.0,49.02,26.89
2017,7,30,19,15,27.0,13.0,4.05,32.5,15.0,19.0,0.0
2017,7,30,19,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.55,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,1.5,2.85,25.0,1.5,0.0,0.0
2017,7,31,6,0,0.0,3.0,2.9,25.0,3.0,2.73,0.0
2017,7,31,6,15,0.0,19.5,2.9,25.0,19.5,17.19,5.99
2017,7,31,6,30,0.0,36.0,2.9,25.0,36.0,31.26,20.35
2017,7,31,6,45,9.0,60.0,2.95,25.5,62.0,50.78,37.45
2017,7,31,7,0,18.0,84.0,3.0,26.0,88.0,70.01,54.09
2017,7,31,7,15,34.5,106.5,2.9,26.5,117.0,85.11,66.91
2017,7,31,7,30,51.0,129.0,2.8,27.0,146.0,101.77,80.69
2017,7,31,7,45,99.5,156.5,2.7,27.5,198.0,116.18,92.27
2017,7,31,8,0,148.0,184.0,2.6,28.0,250.0,133.95,106.38
2017,7,31,8,15,336.0,176.5,2.5,28.5,351.5,133.06,94.8
2017,7,31,8,30,524.0,169.0,2.4,29.0,453.0,163.97,103.77
2017,7,31,8,45,445.0,211.0,2.3,30.0,469.0,218.26,145.57
2017,7,31,9,0,366.0,253.0,2.2,31.0,485.0,269.0,187.14
2017,7,31,9,15,328.0,285.5,2.25,31.5,506.0,308.94,219.41
2017,7,31,9,30,290.0,318.0,2.3,32.0,527.0,344.67,247.78
2017,7,31,9,45,342.5,323.0,2.4,32.5,583.5,392.06,282.5
2017,7,31,10,0,395.0,328.0,2.5,33.0,640.0,444.81,320.93
2017,7,31,10,15,341.5,365.0,2.6,33.5,644.0,473.34,341.79
2017,7,31,10,30,288.0,402.0,2.7,34.0,648.0,496.28,357.74
2017,7,31,10,45,387.5,384.5,2.85,34.5,727.5,564.34,405.89
2017,7,31,11,0,487.0,367.0,3.0,35.0,807.0,639.7,458.33
2017,7,31,11,15,440.0,389.0,3.1,35.0,794.0,653.16,467.24
2017,7,31,11,30,393.0,411.0,3.2,35.0,781.0,661.51,472.67
2017,7,31,11,45,405.0,416.0,3.35,35.5,802.5,697.09,496.37
2017,7,31,12,0,417.0,421.0,3.5,36.0,824.0,734.58,520.86
2017,7,31,12,15,429.0,428.0,3.6,36.0,845.0,772.16,546.04
2017,7,31,12,30,441.0,435.0,3.7,36.0,866.0,809.09,570.63
2017,7,31,12,45,631.5,298.5,3.8,36.5,914.5,875.93,619.09
2017,7,31,13,0,822.0,162.0,3.9,37.0,963.0,938.46,660.4
2017,7,31,13,15,652.0,286.5,3.95,37.0,917.5,920.62,647.57
2017,7,31,13,30,482.0,411.0,4.0,37.0,872.0,888.66,622.29
2017,7,31,13,45,480.0,399.0,4.05,37.5,851.5,885.36,619.99
2017,7,31,14,0,478.0,387.0,4.1,38.0,831.0,879.27,615.79
2017,7,31,14,15,644.5,266.5,4.15,37.5,846.0,931.3,656.94
2017,7,31,14,30,811.0,146.0,4.2,37.0,861.0,966.27,682.41
2017,7,31,14,45,687.0,217.0,4.3,37.0,807.0,922.88,655.76
2017,7,31,15,0,563.0,288.0,4.4,37.0,753.0,866.28,617.79
2017,7,31,15,15,673.0,208.5,4.4,37.0,738.0,887.19,635.9
2017,7,31,15,30,783.0,129.0,4.4,37.0,723.0,887.67,637.44
2017,7,31,15,45,774.5,123.0,4.4,37.0,680.0,856.87,618.63
2017,7,31,16,0,766.0,117.0,4.4,37.0,637.0,823.28,598.06
2017,7,31,16,15,746.5,113.0,4.35,36.5,588.5,779.99,571.82
2017,7,31,16,30,727.0,109.0,4.3,36.0,540.0,735.06,544.09
2017,7,31,16,45,706.5,103.0,4.3,35.5,489.5,688.86,515.14
2017,7,31,17,0,686.0,97.0,4.3,35.0,439.0,638.63,482.72
2017,7,31,17,15,652.0,91.5,4.2,34.5,385.5,579.05,441.43
2017,7,31,17,30,618.0,86.0,4.1,34.0,332.0,520.46,399.38
2017,7,31,17,45,573.5,78.5,4.0,34.0,279.0,454.63,349.76
2017,7,31,18,0,529.0,71.0,3.9,34.0,226.0,391.69,300.77
2017,7,31,18,15,460.5,61.5,3.5,33.0,175.5,317.92,242.74
2017,7,31,18,30,392.0,52.0,3.1,32.0,125.0,250.56,187.88
2017,7,31,18,45,291.5,39.0,2.75,31.5,83.0,174.34,125.12
2017,7,31,19,0,191.0,26.0,2.4,31.0,41.0,106.5,62.44
2017,7,31,19,15,95.5,13.0,2.35,30.5,20.5,37.23,0.0
2017,7,31,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
