Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,1,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,6,15,118.5,21.0,1.05,25.5,35.5,16.39,5.11
2017,8,1,6,30,237.0,42.0,1.1,26.0,71.0,32.46,21.23
2017,8,1,6,45,322.5,55.0,1.15,26.5,117.0,41.81,29.73
2017,8,1,7,0,408.0,68.0,1.2,27.0,163.0,50.85,37.67
2017,8,1,7,15,409.0,85.5,1.2,27.5,202.5,62.38,47.46
2017,8,1,7,30,410.0,103.0,1.2,28.0,242.0,73.27,56.46
2017,8,1,7,45,443.5,118.5,1.2,29.0,293.0,82.37,63.61
2017,8,1,8,0,477.0,134.0,1.2,30.0,344.0,90.94,70.15
2017,8,1,8,15,572.5,125.0,1.2,30.5,410.0,97.12,62.06
2017,8,1,8,30,668.0,116.0,1.2,31.0,476.0,138.68,77.82
2017,8,1,8,45,691.0,120.5,1.3,31.5,526.0,190.62,113.36
2017,8,1,9,0,714.0,125.0,1.4,32.0,576.0,245.08,155.68
2017,8,1,9,15,732.0,129.0,1.5,32.0,622.5,305.01,204.31
2017,8,1,9,30,750.0,133.0,1.6,32.0,669.0,360.78,250.0
2017,8,1,9,45,765.0,135.5,1.7,32.5,711.0,415.3,293.62
2017,8,1,10,0,780.0,138.0,1.8,33.0,753.0,470.38,336.43
2017,8,1,10,15,790.0,140.5,1.9,33.5,789.0,523.17,376.36
2017,8,1,10,30,800.0,143.0,2.0,34.0,825.0,575.44,414.66
2017,8,1,10,45,807.5,145.0,2.15,34.5,854.0,624.98,450.2
2017,8,1,11,0,815.0,147.0,2.3,35.0,883.0,673.28,483.95
2017,8,1,11,15,820.5,148.5,2.4,35.0,905.0,718.25,515.47
2017,8,1,11,30,826.0,150.0,2.5,35.0,927.0,756.9,542.29
2017,8,1,11,45,660.0,281.5,2.6,35.5,908.5,783.65,555.13
2017,8,1,12,0,494.0,413.0,2.7,36.0,890.0,792.45,555.68
2017,8,1,12,15,641.5,299.5,2.8,36.0,923.5,840.16,591.58
2017,8,1,12,30,789.0,186.0,2.9,36.0,957.0,886.9,624.55
2017,8,1,12,45,603.0,306.5,3.0,36.5,895.5,858.12,602.32
2017,8,1,13,0,417.0,427.0,3.1,37.0,834.0,815.87,569.49
2017,8,1,13,15,425.5,421.0,3.1,37.0,832.0,832.46,580.97
2017,8,1,13,30,434.0,415.0,3.1,37.0,830.0,846.94,590.72
2017,8,1,13,45,364.5,430.5,3.15,37.5,775.0,794.32,554.9
2017,8,1,14,0,295.0,446.0,3.2,38.0,720.0,748.18,523.15
2017,8,1,14,15,367.5,402.5,3.2,37.5,733.5,780.24,548.32
2017,8,1,14,30,440.0,359.0,3.2,37.0,747.0,822.59,579.45
2017,8,1,14,45,280.5,379.5,3.25,37.0,623.5,675.19,479.91
2017,8,1,15,0,121.0,400.0,3.3,37.0,500.0,527.61,377.35
2017,8,1,15,15,148.5,380.5,3.25,36.5,497.0,534.34,385.03
2017,8,1,15,30,176.0,361.0,3.2,36.0,494.0,539.23,390.83
2017,8,1,15,45,123.5,329.5,3.2,36.0,420.5,456.3,332.64
2017,8,1,16,0,71.0,298.0,3.2,36.0,347.0,360.25,264.16
2017,8,1,16,15,252.0,256.0,3.2,35.5,408.5,498.05,369.41
2017,8,1,16,30,433.0,214.0,3.2,35.0,470.0,607.54,451.54
2017,8,1,16,45,406.0,201.5,3.2,35.0,424.0,557.28,416.35
2017,8,1,17,0,379.0,189.0,3.2,35.0,378.0,494.59,372.67
2017,8,1,17,15,357.0,169.5,3.15,34.5,330.5,442.42,336.22
2017,8,1,17,30,335.0,150.0,3.1,34.0,283.0,391.09,299.29
2017,8,1,17,45,294.5,132.0,3.1,34.0,235.5,331.54,254.33
2017,8,1,18,0,254.0,114.0,3.1,34.0,188.0,275.39,210.8
2017,8,1,18,15,206.5,93.0,2.9,33.5,144.5,215.83,163.83
2017,8,1,18,30,159.0,72.0,2.7,33.0,101.0,161.01,119.57
2017,8,1,18,45,100.0,48.5,2.5,32.5,64.5,103.23,72.73
2017,8,1,19,0,41.0,25.0,2.3,32.0,28.0,43.56,22.16
2017,8,1,19,15,20.5,12.5,2.35,31.5,14.0,16.82,0.0
2017,8,1,19,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.45,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,2,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,6,15,0.0,7.5,1.2,25.5,7.5,6.58,0.0
2017,8,2,6,30,0.0,15.0,1.2,26.0,15.0,13.18,5.27
2017,8,2,6,45,0.0,25.5,1.3,26.5,25.5,22.44,13.38
2017,8,2,7,0,0.0,36.0,1.4,27.0,36.0,31.72,21.45
2017,8,2,7,15,0.0,47.5,1.3,27.0,47.5,41.91,30.21
2017,8,2,7,30,0.0,59.0,1.2,27.0,59.0,52.11,38.85
2017,8,2,7,45,0.0,77.0,1.2,27.5,77.0,67.87,51.91
2017,8,2,8,0,0.0,95.0,1.2,28.0,95.0,82.88,64.09
2017,8,2,8,15,3.5,133.0,1.15,28.5,135.0,113.4,84.74
2017,8,2,8,30,7.0,171.0,1.1,29.0,175.0,144.47,108.05
2017,8,2,8,45,41.5,222.5,1.1,29.5,248.5,183.49,135.65
2017,8,2,9,0,76.0,274.0,1.1,30.0,322.0,233.41,171.1
2017,8,2,9,15,38.0,172.5,1.2,30.0,196.5,156.04,114.22
2017,8,2,9,30,0.0,71.0,1.3,30.0,71.0,62.95,43.76
2017,8,2,9,45,0.5,106.5,1.4,30.5,106.5,94.51,68.03
2017,8,2,10,0,1.0,142.0,1.5,31.0,142.0,125.54,91.35
2017,8,2,10,15,5.0,177.5,1.6,31.0,182.0,158.43,115.98
2017,8,2,10,30,9.0,213.0,1.7,31.0,222.0,191.89,140.79
2017,8,2,10,45,55.5,327.0,1.85,31.5,377.5,316.97,232.3
2017,8,2,11,0,102.0,441.0,2.0,32.0,533.0,449.12,325.26
2017,8,2,11,15,183.0,452.0,2.0,32.0,622.5,525.44,378.67
2017,8,2,11,30,264.0,463.0,2.0,32.0,712.0,610.28,437.25
2017,8,2,11,45,174.5,467.5,2.05,32.0,633.5,558.87,400.53
2017,8,2,12,0,85.0,472.0,2.1,32.0,555.0,496.75,356.45
2017,8,2,12,15,104.5,483.5,2.1,32.0,586.0,531.33,380.91
2017,8,2,12,30,124.0,495.0,2.1,32.0,617.0,573.8,409.95
2017,8,2,12,45,69.0,377.0,2.1,32.5,444.5,412.81,297.95
2017,8,2,13,0,14.0,259.0,2.1,33.0,272.0,246.74,178.66
2017,8,2,13,15,17.0,295.0,2.05,33.0,311.0,283.54,205.8
2017,8,2,13,30,20.0,331.0,2.0,33.0,350.0,320.88,232.48
2017,8,2,13,45,20.0,329.0,1.95,33.0,348.0,320.06,231.86
2017,8,2,14,0,20.0,327.0,1.9,33.0,346.0,319.14,231.36
2017,8,2,14,15,59.5,377.0,1.85,33.0,430.5,422.68,305.81
2017,8,2,14,30,99.0,427.0,1.8,33.0,515.0,515.25,370.31
2017,8,2,14,45,122.0,414.5,1.75,33.0,518.5,542.46,389.3
2017,8,2,15,0,145.0,402.0,1.7,33.0,522.0,553.45,397.8
2017,8,2,15,15,229.0,369.5,1.65,32.5,547.5,599.7,433.13
2017,8,2,15,30,313.0,337.0,1.6,32.0,573.0,657.2,475.18
2017,8,2,15,45,200.5,320.5,1.6,32.0,468.5,517.02,378.07
2017,8,2,16,0,88.0,304.0,1.6,32.0,364.0,382.2,281.98
2017,8,2,16,15,48.0,244.5,1.55,31.5,277.0,283.3,211.13
2017,8,2,16,30,8.0,185.0,1.5,31.0,190.0,177.2,131.93
2017,8,2,16,45,100.5,197.0,1.5,31.0,247.0,286.72,217.93
2017,8,2,17,0,193.0,209.0,1.5,31.0,304.0,367.3,279.69
2017,8,2,17,15,173.5,187.5,1.45,30.5,265.5,323.72,247.76
2017,8,2,17,30,154.0,166.0,1.4,30.0,227.0,281.36,216.64
2017,8,2,17,45,134.0,142.0,1.4,30.0,188.5,237.11,182.91
2017,8,2,18,0,114.0,118.0,1.4,30.0,150.0,194.39,149.54
2017,8,2,18,15,88.0,93.0,1.3,29.5,115.0,149.05,113.47
2017,8,2,18,30,62.0,68.0,1.2,29.0,80.0,105.91,78.43
2017,8,2,18,45,31.0,45.0,1.2,28.5,51.0,59.58,40.7
2017,8,2,19,0,0.0,22.0,1.2,28.0,22.0,19.92,7.17
2017,8,2,19,15,0.0,11.0,1.2,27.5,11.0,10.01,0.0
2017,8,2,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,3,6,15,67.0,23.0,1.45,23.0,31.0,18.73,5.76
2017,8,3,6,30,134.0,46.0,1.5,23.0,62.0,36.35,24.66
2017,8,3,6,45,221.0,63.5,1.6,23.5,107.0,49.62,36.72
2017,8,3,7,0,308.0,81.0,1.7,24.0,152.0,60.22,46.15
2017,8,3,7,15,154.0,80.5,1.7,24.5,116.0,61.54,47.35
2017,8,3,7,30,0.0,80.0,1.7,25.0,80.0,69.57,54.06
2017,8,3,7,45,0.0,82.5,1.7,25.5,82.5,72.28,56.09
2017,8,3,8,0,0.0,85.0,1.7,26.0,85.0,74.83,57.91
2017,8,3,8,15,0.0,103.5,1.7,26.5,103.5,90.26,67.22
2017,8,3,8,30,0.0,122.0,1.7,27.0,122.0,105.84,79.12
2017,8,3,8,45,25.0,191.0,1.7,28.0,207.5,158.96,118.73
2017,8,3,9,0,50.0,260.0,1.7,29.0,293.0,218.2,161.95
2017,8,3,9,15,33.0,251.5,1.65,29.5,274.0,214.58,159.09
2017,8,3,9,30,16.0,243.0,1.6,30.0,255.0,212.89,157.68
2017,8,3,9,45,14.5,243.5,1.55,30.5,254.5,215.25,158.85
2017,8,3,10,0,13.0,244.0,1.5,31.0,254.0,217.13,159.64
2017,8,3,10,15,86.5,331.5,1.5,31.0,404.5,324.69,238.01
2017,8,3,10,30,160.0,419.0,1.5,31.0,555.0,441.74,320.68
2017,8,3,10,45,283.5,400.5,1.55,31.5,651.5,515.04,371.89
2017,8,3,11,0,407.0,382.0,1.6,32.0,748.0,601.04,431.37
2017,8,3,11,15,271.5,428.0,1.6,32.5,675.0,568.64,406.29
2017,8,3,11,30,136.0,474.0,1.6,33.0,602.0,522.98,372.17
2017,8,3,11,45,163.0,483.0,1.65,33.5,638.5,563.79,399.87
2017,8,3,12,0,190.0,492.0,1.7,34.0,675.0,606.31,427.83
2017,8,3,12,15,186.0,496.0,1.7,34.0,676.5,618.98,435.82
2017,8,3,12,30,182.0,500.0,1.7,34.0,678.0,630.72,443.39
2017,8,3,12,45,107.0,449.5,1.75,34.0,554.5,525.16,372.04
2017,8,3,13,0,32.0,399.0,1.8,34.0,431.0,403.52,287.91
2017,8,3,13,15,75.0,439.5,1.85,34.0,512.5,487.34,347.61
2017,8,3,13,30,118.0,480.0,1.9,34.0,594.0,585.51,414.56
2017,8,3,13,45,482.5,306.5,1.95,34.0,754.5,800.89,566.81
2017,8,3,14,0,847.0,133.0,2.0,34.0,915.0,977.16,681.03
2017,8,3,14,15,557.5,278.5,2.1,34.0,787.5,860.28,605.38
2017,8,3,14,30,268.0,424.0,2.2,34.0,660.0,708.93,501.49
2017,8,3,14,45,508.5,296.0,2.3,34.0,722.0,827.84,588.79
2017,8,3,15,0,749.0,168.0,2.4,34.0,784.0,922.29,653.83
2017,8,3,15,15,489.5,261.0,2.45,33.5,656.0,764.56,550.28
2017,8,3,15,30,230.0,354.0,2.5,33.0,528.0,583.18,424.47
2017,8,3,15,45,295.0,316.0,2.65,33.0,525.0,614.14,450.24
2017,8,3,16,0,360.0,278.0,2.8,33.0,522.0,624.44,460.8
2017,8,3,16,15,334.0,260.0,2.85,32.5,473.0,573.54,427.14
2017,8,3,16,30,308.0,242.0,2.9,32.0,424.0,522.91,393.24
2017,8,3,16,45,265.5,223.5,2.95,32.0,369.5,459.43,348.13
2017,8,3,17,0,223.0,205.0,3.0,32.0,315.0,385.39,294.42
2017,8,3,17,15,375.0,157.0,2.95,31.5,315.0,454.6,349.89
2017,8,3,17,30,527.0,109.0,2.9,31.0,315.0,488.07,377.43
2017,8,3,17,45,476.5,98.5,2.9,31.0,262.5,414.48,321.56
2017,8,3,18,0,426.0,88.0,2.9,31.0,210.0,350.53,271.63
2017,8,3,18,15,356.5,74.5,2.75,30.5,161.5,278.07,213.92
2017,8,3,18,30,287.0,61.0,2.6,30.0,113.0,212.71,160.28
2017,8,3,18,45,196.0,43.0,2.5,29.5,72.5,141.32,101.41
2017,8,3,19,0,105.0,25.0,2.4,29.0,32.0,69.74,35.46
2017,8,3,19,15,52.5,12.5,2.35,28.5,16.0,25.33,0.0
2017,8,3,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,4,6,15,111.0,20.5,1.3,25.5,33.5,16.04,3.5
2017,8,4,6,30,222.0,41.0,1.3,26.0,67.0,31.74,20.49
2017,8,4,6,45,311.5,54.5,1.3,26.5,113.0,41.5,29.41
2017,8,4,7,0,401.0,68.0,1.3,27.0,159.0,50.93,37.71
2017,8,4,7,15,461.0,78.0,1.25,27.5,210.5,58.22,43.94
2017,8,4,7,30,521.0,88.0,1.2,28.0,262.0,63.66,48.4
2017,8,4,7,45,564.5,95.5,1.15,28.5,315.5,66.74,50.73
2017,8,4,8,0,608.0,103.0,1.1,29.0,369.0,69.62,52.83
2017,8,4,8,15,460.0,158.5,1.2,29.5,375.0,117.88,80.42
2017,8,4,8,30,312.0,214.0,1.3,30.0,381.0,181.78,124.72
2017,8,4,8,45,517.0,168.5,1.4,31.0,478.5,200.64,128.31
2017,8,4,9,0,722.0,123.0,1.5,32.0,576.0,246.48,156.62
2017,8,4,9,15,451.0,228.0,1.55,32.0,518.5,298.12,207.18
2017,8,4,9,30,180.0,333.0,1.6,32.0,461.0,324.69,234.62
2017,8,4,9,45,213.5,351.5,1.7,32.5,512.5,368.06,265.74
2017,8,4,10,0,247.0,370.0,1.8,33.0,564.0,410.88,296.27
2017,8,4,10,15,127.0,279.0,1.8,33.5,379.0,301.38,218.93
2017,8,4,10,30,7.0,188.0,1.8,34.0,194.0,169.33,122.14
2017,8,4,10,45,9.0,193.0,1.85,34.5,201.0,175.7,126.78
2017,8,4,11,0,11.0,198.0,1.9,35.0,208.0,182.28,131.25
2017,8,4,11,15,423.0,172.0,1.9,35.0,569.0,459.28,337.14
2017,8,4,11,30,835.0,146.0,1.9,35.0,930.0,763.47,545.01
2017,8,4,11,45,814.5,163.5,1.95,35.5,938.0,802.99,566.73
2017,8,4,12,0,794.0,181.0,2.0,36.0,946.0,834.25,585.21
2017,8,4,12,15,795.5,181.5,2.0,36.0,952.5,865.46,604.42
2017,8,4,12,30,797.0,182.0,2.0,36.0,959.0,894.02,621.9
2017,8,4,12,45,794.0,184.0,2.0,36.5,956.5,917.07,634.62
2017,8,4,13,0,791.0,186.0,2.0,37.0,954.0,937.02,645.44
2017,8,4,13,15,788.0,185.5,2.0,37.0,943.5,951.36,654.24
2017,8,4,13,30,785.0,185.0,2.0,37.0,933.0,962.3,661.1
2017,8,4,13,45,779.5,184.0,2.0,37.0,915.0,966.84,664.21
2017,8,4,14,0,774.0,183.0,2.0,37.0,897.0,967.84,665.34
2017,8,4,14,15,767.0,181.0,2.05,37.0,871.0,962.86,663.52
2017,8,4,14,30,760.0,179.0,2.1,37.0,845.0,954.42,659.73
2017,8,4,14,45,725.0,191.0,2.15,37.0,807.5,937.01,650.52
2017,8,4,15,0,690.0,203.0,2.2,37.0,770.0,910.09,635.48
2017,8,4,15,15,390.0,275.0,2.25,36.5,592.5,685.27,488.44
2017,8,4,15,30,90.0,347.0,2.3,36.0,415.0,429.87,310.05
2017,8,4,15,45,358.5,264.5,2.35,36.0,510.0,616.57,448.74
2017,8,4,16,0,627.0,182.0,2.4,36.0,605.0,779.55,563.68
2017,8,4,16,15,604.0,175.5,2.45,35.5,557.0,734.27,534.84
2017,8,4,16,30,581.0,169.0,2.5,35.0,509.0,687.9,506.19
2017,8,4,16,45,548.5,161.0,2.55,35.0,457.5,626.11,465.19
2017,8,4,17,0,516.0,153.0,2.6,35.0,406.0,571.31,427.96
2017,8,4,17,15,477.5,142.0,2.55,34.5,354.0,509.97,385.53
2017,8,4,17,30,439.0,131.0,2.5,34.0,302.0,450.61,343.23
2017,8,4,17,45,381.0,118.5,2.5,34.0,250.0,380.26,290.71
2017,8,4,18,0,323.0,106.0,2.5,34.0,198.0,314.78,240.35
2017,8,4,18,15,261.0,87.0,2.3,33.0,150.5,236.55,179.67
2017,8,4,18,30,199.0,68.0,2.1,32.0,103.0,174.68,129.99
2017,8,4,18,45,127.0,45.0,1.9,31.5,64.5,110.08,77.41
2017,8,4,19,0,55.0,22.0,1.7,31.0,26.0,48.97,21.77
2017,8,4,19,15,27.5,11.0,1.8,31.0,13.0,17.31,0.0
2017,8,4,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,6,15,70.0,21.5,1.6,24.5,30.0,17.56,3.73
2017,8,5,6,30,140.0,43.0,1.7,25.0,60.0,34.15,22.51
2017,8,5,6,45,225.5,61.0,1.85,25.5,104.5,46.25,33.52
2017,8,5,7,0,311.0,79.0,2.0,26.0,149.0,58.83,44.56
2017,8,5,7,15,370.5,93.0,2.05,27.0,199.0,67.85,52.18
2017,8,5,7,30,430.0,107.0,2.1,28.0,249.0,76.47,59.18
2017,8,5,7,45,482.0,115.0,2.15,29.0,302.5,80.47,62.1
2017,8,5,8,0,534.0,123.0,2.2,30.0,356.0,84.28,64.76
2017,8,5,8,15,567.5,131.0,2.25,30.5,408.0,102.23,66.16
2017,8,5,8,30,601.0,139.0,2.3,31.0,460.0,150.45,89.6
2017,8,5,8,45,627.0,145.0,2.4,32.0,510.0,200.18,123.45
2017,8,5,9,0,653.0,151.0,2.5,33.0,560.0,252.96,163.94
2017,8,5,9,15,672.5,156.5,2.6,33.0,606.5,306.32,207.41
2017,8,5,9,30,692.0,162.0,2.7,33.0,653.0,361.44,252.39
2017,8,5,9,45,705.0,167.0,2.85,33.5,694.0,415.05,295.27
2017,8,5,10,0,718.0,172.0,3.0,34.0,735.0,469.16,337.4
2017,8,5,10,15,729.5,175.0,3.1,34.5,770.5,521.11,376.73
2017,8,5,10,30,741.0,178.0,3.2,35.0,806.0,574.51,415.87
2017,8,5,10,45,750.0,180.5,3.35,35.5,835.5,622.96,450.69
2017,8,5,11,0,759.0,183.0,3.5,36.0,865.0,670.47,484.0
2017,8,5,11,15,398.5,290.5,3.6,36.0,649.5,545.58,394.72
2017,8,5,11,30,38.0,398.0,3.7,36.0,434.0,382.14,273.96
2017,8,5,11,45,93.5,444.5,3.8,36.0,534.5,472.64,338.91
2017,8,5,12,0,149.0,491.0,3.9,36.0,635.0,572.59,408.34
2017,8,5,12,15,271.5,460.5,4.0,36.0,724.5,667.03,475.19
2017,8,5,12,30,394.0,430.0,4.1,36.0,814.0,763.32,542.25
2017,8,5,12,45,589.5,307.5,4.2,36.5,880.0,851.29,604.58
2017,8,5,13,0,785.0,185.0,4.3,37.0,946.0,931.68,658.39
2017,8,5,13,15,466.0,335.0,4.35,36.5,785.5,794.32,564.9
2017,8,5,13,30,147.0,485.0,4.4,36.0,625.0,619.84,440.87
2017,8,5,13,45,106.5,458.0,4.5,36.0,558.5,545.7,390.71
2017,8,5,14,0,66.0,431.0,4.6,36.0,492.0,482.16,346.38
2017,8,5,14,15,193.5,419.5,4.6,35.5,590.5,614.52,443.32
2017,8,5,14,30,321.0,408.0,4.6,35.0,689.0,746.27,536.93
2017,8,5,14,45,253.5,404.0,4.65,35.0,621.0,677.36,488.91
2017,8,5,15,0,186.0,400.0,4.7,35.0,553.0,592.78,430.45
2017,8,5,15,15,233.5,371.0,4.65,35.0,553.0,607.46,443.3
2017,8,5,15,30,281.0,342.0,4.6,35.0,553.0,634.83,464.39
2017,8,5,15,45,492.0,241.5,4.6,35.0,583.5,730.31,537.22
2017,8,5,16,0,703.0,141.0,4.6,35.0,614.0,802.8,590.93
2017,8,5,16,15,681.5,136.5,4.55,34.5,565.5,758.78,563.1
2017,8,5,16,30,660.0,132.0,4.5,34.0,517.0,713.44,534.58
2017,8,5,16,45,638.0,123.5,4.45,34.0,466.5,662.23,500.35
2017,8,5,17,0,616.0,115.0,4.4,34.0,416.0,610.41,464.33
2017,8,5,17,15,578.5,108.0,4.3,33.5,363.0,549.17,421.12
2017,8,5,17,30,541.0,101.0,4.2,33.0,310.0,489.35,377.68
2017,8,5,17,45,496.5,90.5,4.1,33.0,258.5,423.37,327.53
2017,8,5,18,0,452.0,80.0,4.0,33.0,207.0,355.98,274.85
2017,8,5,18,15,379.0,68.0,3.8,32.5,158.0,282.01,215.83
2017,8,5,18,30,306.0,56.0,3.6,32.0,109.0,215.57,161.24
2017,8,5,18,45,208.0,39.5,3.4,31.5,69.5,142.09,100.66
2017,8,5,19,0,110.0,23.0,3.2,31.0,30.0,74.55,32.71
2017,8,5,19,15,55.0,11.5,3.3,30.5,15.0,25.07,0.0
2017,8,5,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.8,27.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,6.0,3.85,25.5,6.0,5.26,0.0
2017,8,6,6,30,0.0,12.0,4.0,26.0,12.0,10.54,2.99
2017,8,6,6,45,0.0,20.5,4.2,26.5,20.5,18.03,9.58
2017,8,6,7,0,0.0,29.0,4.4,27.0,29.0,25.53,16.12
2017,8,6,7,15,0.0,39.0,4.45,27.5,39.0,34.37,23.71
2017,8,6,7,30,0.0,49.0,4.5,28.0,49.0,43.23,31.16
2017,8,6,7,45,0.0,86.5,4.6,28.5,86.5,75.4,58.07
2017,8,6,8,0,0.0,124.0,4.7,29.0,124.0,105.11,82.43
2017,8,6,8,15,0.0,110.0,4.75,29.5,110.0,95.39,70.55
2017,8,6,8,30,0.0,96.0,4.8,30.0,96.0,84.62,61.65
2017,8,6,8,45,6.5,152.5,4.85,30.5,156.5,132.12,98.1
2017,8,6,9,0,13.0,209.0,4.9,31.0,217.0,179.79,133.97
2017,8,6,9,15,10.5,207.0,4.85,31.5,214.0,180.06,133.6
2017,8,6,9,30,8.0,205.0,4.8,32.0,211.0,179.55,132.69
2017,8,6,9,45,10.5,225.0,4.8,32.5,233.5,198.58,146.45
2017,8,6,10,0,13.0,245.0,4.8,33.0,256.0,218.07,160.42
2017,8,6,10,15,70.0,330.0,4.8,33.5,389.5,315.61,231.82
2017,8,6,10,30,127.0,415.0,4.8,34.0,523.0,421.14,307.39
2017,8,6,10,45,180.5,429.5,4.8,34.5,589.0,478.32,347.68
2017,8,6,11,0,234.0,444.0,4.8,35.0,655.0,540.65,391.26
2017,8,6,11,15,189.5,459.0,4.75,35.0,632.5,538.11,388.52
2017,8,6,11,30,145.0,474.0,4.7,35.0,610.0,531.42,382.85
2017,8,6,11,45,127.5,478.5,4.7,35.5,599.0,533.36,382.99
2017,8,6,12,0,110.0,483.0,4.7,36.0,588.0,529.14,378.83
2017,8,6,12,15,101.0,482.0,4.65,36.0,579.5,528.68,378.2
2017,8,6,12,30,92.0,481.0,4.6,36.0,571.0,527.13,376.87
2017,8,6,12,45,161.0,486.0,4.6,36.0,642.5,610.88,436.14
2017,8,6,13,0,230.0,491.0,4.6,36.0,714.0,689.73,490.95
2017,8,6,13,15,133.0,446.0,4.55,36.0,575.0,562.14,402.16
2017,8,6,13,30,36.0,401.0,4.5,36.0,436.0,416.73,299.12
2017,8,6,13,45,75.5,429.5,4.45,36.0,500.5,487.04,350.1
2017,8,6,14,0,115.0,458.0,4.4,36.0,565.0,572.78,410.17
2017,8,6,14,15,256.5,415.5,4.35,36.0,643.0,687.96,492.88
2017,8,6,14,30,398.0,373.0,4.3,36.0,721.0,786.83,562.91
2017,8,6,14,45,569.5,269.0,4.25,36.0,745.5,862.44,618.12
2017,8,6,15,0,741.0,165.0,4.2,36.0,770.0,914.45,654.62
2017,8,6,15,15,728.0,161.5,4.15,35.5,731.5,894.93,643.87
2017,8,6,15,30,715.0,158.0,4.1,35.0,693.0,866.56,627.75
2017,8,6,15,45,696.5,154.5,4.05,35.0,649.0,830.64,605.29
2017,8,6,16,0,678.0,151.0,4.0,35.0,605.0,792.7,581.37
2017,8,6,16,15,655.5,145.5,3.9,34.5,557.0,747.37,553.17
2017,8,6,16,30,633.0,140.0,3.8,34.0,509.0,700.85,523.76
2017,8,6,16,45,604.0,133.5,3.75,34.0,458.0,647.29,487.44
2017,8,6,17,0,575.0,127.0,3.7,34.0,407.0,593.7,450.12
2017,8,6,17,15,536.0,118.5,3.5,33.5,354.5,531.31,406.0
2017,8,6,17,30,497.0,110.0,3.3,33.0,302.0,465.2,358.03
2017,8,6,17,45,447.5,99.0,3.15,33.0,250.5,398.67,307.53
2017,8,6,18,0,398.0,88.0,3.0,33.0,199.0,336.08,258.55
2017,8,6,18,15,324.5,74.0,2.8,32.0,151.0,262.48,200.58
2017,8,6,18,30,251.0,60.0,2.6,31.0,103.0,196.55,147.05
2017,8,6,18,45,159.5,41.0,2.45,30.5,65.0,117.73,82.79
2017,8,6,19,0,68.0,22.0,2.3,30.0,27.0,53.16,19.35
2017,8,6,19,15,34.0,11.0,2.4,29.5,13.5,19.03,0.0
2017,8,6,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,2.5,2.9,25.0,2.5,2.19,0.0
2017,8,7,6,30,0.0,5.0,3.0,25.0,5.0,4.38,0.0
2017,8,7,6,45,0.0,9.5,3.15,25.0,9.5,8.34,1.43
2017,8,7,7,0,0.0,14.0,3.3,25.0,14.0,12.3,4.93
2017,8,7,7,15,0.0,18.5,3.3,25.0,18.5,16.26,8.4
2017,8,7,7,30,0.0,23.0,3.3,25.0,23.0,20.24,11.83
2017,8,7,7,45,0.0,29.5,3.35,25.0,29.5,25.99,16.73
2017,8,7,8,0,0.0,36.0,3.4,25.0,36.0,31.74,21.58
2017,8,7,8,15,0.0,37.0,3.3,25.0,37.0,32.65,21.07
2017,8,7,8,30,0.0,38.0,3.2,25.0,38.0,33.55,21.71
2017,8,7,8,45,0.0,48.5,3.1,25.5,48.5,42.87,29.09
2017,8,7,9,0,0.0,59.0,3.0,26.0,59.0,52.21,36.4
2017,8,7,9,15,0.0,85.0,2.9,26.0,85.0,75.37,54.69
2017,8,7,9,30,0.0,111.0,2.8,26.0,111.0,98.09,72.44
2017,8,7,9,45,8.0,185.0,2.75,26.0,191.5,164.4,123.77
2017,8,7,10,0,16.0,259.0,2.7,26.0,272.0,231.07,174.33
2017,8,7,10,15,9.5,206.0,2.6,26.0,214.0,185.17,139.0
2017,8,7,10,30,3.0,153.0,2.5,26.0,156.0,136.82,101.71
2017,8,7,10,45,6.5,185.0,2.4,26.0,191.5,167.28,125.09
2017,8,7,11,0,10.0,217.0,2.3,26.0,227.0,198.27,148.51
2017,8,7,11,15,11.5,232.0,2.25,26.0,243.0,213.52,159.84
2017,8,7,11,30,13.0,247.0,2.2,26.0,259.0,229.01,171.35
2017,8,7,11,45,17.0,293.0,2.15,26.0,309.0,274.25,204.99
2017,8,7,12,0,21.0,339.0,2.1,26.0,359.0,320.34,238.71
2017,8,7,12,15,34.5,387.5,2.0,26.0,420.5,384.42,285.17
2017,8,7,12,30,48.0,436.0,1.9,26.0,482.0,445.96,328.85
2017,8,7,12,45,95.5,465.0,1.85,26.0,557.5,522.22,383.38
2017,8,7,13,0,143.0,494.0,1.8,26.0,633.0,611.24,445.27
2017,8,7,13,15,111.5,477.0,1.7,26.0,585.0,560.75,409.03
2017,8,7,13,30,80.0,460.0,1.6,26.0,537.0,518.37,378.99
2017,8,7,13,45,195.0,449.0,1.5,26.0,630.0,638.39,465.0
2017,8,7,14,0,310.0,438.0,1.4,26.0,723.0,760.05,547.58
2017,8,7,14,15,316.5,422.0,1.3,26.0,705.5,754.93,543.02
2017,8,7,14,30,323.0,406.0,1.2,26.0,688.0,747.86,538.49
2017,8,7,14,45,322.0,389.0,1.1,26.0,661.0,730.41,527.06
2017,8,7,15,0,321.0,372.0,1.0,26.0,634.0,711.14,514.55
2017,8,7,15,15,336.5,347.0,0.9,26.0,609.5,697.33,506.21
2017,8,7,15,30,352.0,322.0,0.8,26.0,585.0,681.08,496.2
2017,8,7,15,45,482.5,254.0,0.7,26.5,590.5,736.43,535.45
2017,8,7,16,0,613.0,186.0,0.6,27.0,596.0,773.58,561.21
2017,8,7,16,15,643.5,154.5,0.5,27.0,554.5,747.71,544.27
2017,8,7,16,30,674.0,123.0,0.4,27.0,513.0,715.96,523.94
2017,8,7,16,45,652.0,115.5,0.35,27.0,463.0,665.2,491.57
2017,8,7,17,0,630.0,108.0,0.3,27.0,413.0,613.83,457.98
2017,8,7,17,15,593.0,101.5,0.4,26.5,360.0,552.81,418.57
2017,8,7,17,30,556.0,95.0,0.5,26.0,307.0,493.18,378.29
2017,8,7,17,45,510.0,85.0,0.65,26.0,255.5,426.05,330.0
2017,8,7,18,0,464.0,75.0,0.8,26.0,204.0,362.12,281.58
2017,8,7,18,15,389.5,64.0,0.75,25.5,155.0,282.87,218.89
2017,8,7,18,30,315.0,53.0,0.7,25.0,106.0,216.37,164.1
2017,8,7,18,45,216.0,37.0,0.65,25.0,67.0,142.58,102.17
2017,8,7,19,0,117.0,21.0,0.6,25.0,28.0,73.39,24.52
2017,8,7,19,15,58.5,10.5,0.6,24.5,14.0,25.08,0.0
2017,8,7,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,8,6,15,123.0,18.0,3.05,22.5,31.5,14.13,0.0
2017,8,8,6,30,246.0,36.0,3.3,23.0,63.0,27.98,17.44
2017,8,8,6,45,336.0,48.0,3.6,23.5,108.5,37.79,26.56
2017,8,8,7,0,426.0,60.0,3.9,24.0,154.0,46.0,33.94
2017,8,8,7,15,487.0,69.0,4.0,24.5,205.5,51.2,38.5
2017,8,8,7,30,548.0,78.0,4.1,25.0,257.0,56.17,42.66
2017,8,8,7,45,593.5,84.0,4.25,25.5,311.0,58.5,44.45
2017,8,8,8,0,639.0,90.0,4.4,26.0,365.0,60.71,46.07
2017,8,8,8,15,669.5,95.0,4.4,26.5,418.0,79.96,47.58
2017,8,8,8,30,700.0,100.0,4.4,27.0,471.0,132.17,72.99
2017,8,8,8,45,545.0,171.0,4.45,27.5,478.0,208.27,136.0
2017,8,8,9,0,390.0,242.0,4.5,28.0,485.0,269.02,190.03
2017,8,8,9,15,359.0,273.5,4.5,28.5,511.0,311.94,225.4
2017,8,8,9,30,328.0,305.0,4.5,29.0,537.0,351.42,257.41
2017,8,8,9,45,197.5,328.5,4.55,29.5,471.0,346.15,256.46
2017,8,8,10,0,67.0,352.0,4.6,30.0,405.0,324.08,240.93
2017,8,8,10,15,91.5,381.5,4.6,30.0,457.5,367.95,273.24
2017,8,8,10,30,116.0,411.0,4.6,30.0,510.0,412.58,305.8
2017,8,8,10,45,91.5,414.0,4.7,30.5,494.0,412.74,305.04
2017,8,8,11,0,67.0,417.0,4.8,31.0,478.0,407.62,300.37
2017,8,8,11,15,74.5,421.0,4.8,31.0,490.0,423.63,311.97
2017,8,8,11,30,82.0,425.0,4.8,31.0,502.0,440.04,323.8
2017,8,8,11,45,113.0,457.0,4.8,31.5,564.5,504.09,369.16
2017,8,8,12,0,144.0,489.0,4.8,32.0,627.0,568.52,413.89
2017,8,8,12,15,208.0,485.0,4.75,32.0,686.5,631.44,458.87
2017,8,8,12,30,272.0,481.0,4.7,32.0,746.0,704.02,509.79
2017,8,8,12,45,314.5,462.5,4.7,32.0,767.5,739.92,535.26
2017,8,8,13,0,357.0,444.0,4.7,32.0,789.0,775.67,560.72
2017,8,8,13,15,412.5,426.0,4.65,32.0,820.5,823.74,594.29
2017,8,8,13,30,468.0,408.0,4.6,32.0,852.0,880.85,633.44
2017,8,8,13,45,318.0,435.5,4.55,32.0,734.5,759.89,549.1
2017,8,8,14,0,168.0,463.0,4.5,32.0,617.0,631.63,458.35
2017,8,8,14,15,483.5,306.0,4.45,32.0,731.0,817.05,595.81
2017,8,8,14,30,799.0,149.0,4.4,32.0,845.0,966.47,698.95
2017,8,8,14,45,769.0,159.0,4.4,32.0,808.0,944.03,684.23
2017,8,8,15,0,739.0,169.0,4.4,32.0,771.0,918.56,668.7
2017,8,8,15,15,726.0,165.5,4.35,31.5,732.0,899.38,658.49
2017,8,8,15,30,713.0,162.0,4.3,31.0,693.0,870.93,642.02
2017,8,8,15,45,697.0,157.0,4.3,31.0,649.0,835.54,619.73
2017,8,8,16,0,681.0,152.0,4.3,31.0,605.0,797.99,595.85
2017,8,8,16,15,659.0,146.5,4.2,30.5,556.5,752.84,567.25
2017,8,8,16,30,637.0,141.0,4.1,30.0,508.0,706.46,537.4
2017,8,8,16,45,613.5,132.0,4.05,30.0,457.5,654.14,501.47
2017,8,8,17,0,590.0,123.0,4.0,30.0,407.0,601.39,464.2
2017,8,8,17,15,551.5,115.0,3.7,29.5,354.5,539.12,419.16
2017,8,8,17,30,513.0,107.0,3.4,29.0,302.0,472.87,370.06
2017,8,8,17,45,469.5,94.5,3.15,29.0,250.5,407.27,319.33
2017,8,8,18,0,426.0,82.0,2.9,29.0,199.0,344.95,269.62
2017,8,8,18,15,353.5,69.0,2.6,28.0,150.5,271.42,210.53
2017,8,8,18,30,281.0,56.0,2.3,27.0,102.0,205.46,155.83
2017,8,8,18,45,189.0,38.0,2.0,26.5,63.5,134.02,95.52
2017,8,8,19,0,97.0,20.0,1.7,26.0,25.0,65.19,15.85
2017,8,8,19,15,48.5,10.0,1.65,25.5,12.5,21.96,0.0
2017,8,8,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,9,6,15,91.0,19.5,2.4,22.5,29.0,15.31,0.0
2017,8,9,6,30,182.0,39.0,2.4,23.0,58.0,30.24,19.23
2017,8,9,6,45,263.5,55.5,2.45,23.5,102.5,42.3,30.37
2017,8,9,7,0,345.0,72.0,2.5,24.0,147.0,53.9,40.69
2017,8,9,7,15,406.5,84.5,2.5,24.5,198.0,62.02,47.76
2017,8,9,7,30,468.0,97.0,2.5,25.0,249.0,69.8,54.29
2017,8,9,7,45,516.0,105.5,2.55,26.0,302.5,74.37,57.79
2017,8,9,8,0,564.0,114.0,2.6,27.0,356.0,78.12,60.48
2017,8,9,8,15,368.0,171.5,2.6,27.5,338.0,131.9,93.66
2017,8,9,8,30,172.0,229.0,2.6,28.0,320.0,185.79,134.63
2017,8,9,8,45,247.5,243.5,2.65,28.5,389.0,217.66,154.47
2017,8,9,9,0,323.0,258.0,2.7,29.0,458.0,265.67,188.38
2017,8,9,9,15,524.5,202.0,2.7,29.0,558.0,302.15,212.11
2017,8,9,9,30,726.0,146.0,2.7,29.0,658.0,363.31,257.68
2017,8,9,9,45,741.5,149.5,2.75,29.5,700.5,422.73,305.55
2017,8,9,10,0,757.0,153.0,2.8,30.0,743.0,478.2,349.27
2017,8,9,10,15,768.0,156.0,2.8,30.5,779.5,531.33,389.9
2017,8,9,10,30,779.0,159.0,2.8,31.0,816.0,584.09,428.93
2017,8,9,10,45,789.0,160.0,2.85,31.5,846.0,633.93,464.9
2017,8,9,11,0,799.0,161.0,2.9,32.0,876.0,682.79,499.17
2017,8,9,11,15,611.0,279.0,2.9,32.0,833.5,690.17,501.31
2017,8,9,11,30,423.0,397.0,2.9,32.0,791.0,681.23,491.5
2017,8,9,11,45,414.0,407.0,2.9,32.5,798.5,706.64,507.65
2017,8,9,12,0,405.0,417.0,2.9,33.0,806.0,727.16,520.1
2017,8,9,12,15,612.0,292.5,2.85,33.0,883.5,818.18,585.55
2017,8,9,12,30,819.0,168.0,2.8,33.0,961.0,907.22,645.12
2017,8,9,12,45,821.5,166.0,2.75,33.0,959.5,931.96,659.81
2017,8,9,13,0,824.0,164.0,2.7,33.0,958.0,953.59,673.03
2017,8,9,13,15,821.5,163.0,2.65,33.0,948.0,968.11,681.8
2017,8,9,13,30,819.0,162.0,2.6,33.0,938.0,979.09,688.48
2017,8,9,13,45,817.0,159.0,2.55,33.5,920.0,984.94,690.66
2017,8,9,14,0,815.0,156.0,2.5,34.0,902.0,987.13,690.69
2017,8,9,14,15,808.5,154.0,2.45,34.0,876.0,982.21,687.88
2017,8,9,14,30,802.0,152.0,2.4,34.0,850.0,973.7,683.02
2017,8,9,14,45,798.5,146.0,2.4,34.0,818.0,960.37,675.77
2017,8,9,15,0,795.0,140.0,2.4,34.0,786.0,943.48,666.42
2017,8,9,15,15,783.0,137.5,2.35,33.5,747.0,918.81,653.12
2017,8,9,15,30,771.0,135.0,2.3,33.0,708.0,891.17,637.96
2017,8,9,15,45,757.0,130.0,2.3,33.0,663.5,856.21,617.12
2017,8,9,16,0,743.0,125.0,2.3,33.0,619.0,818.78,594.56
2017,8,9,16,15,722.5,121.0,2.25,32.5,569.5,778.79,570.9
2017,8,9,16,30,702.0,117.0,2.2,32.0,520.0,733.23,543.11
2017,8,9,16,45,676.5,111.0,2.15,32.0,468.0,680.26,508.68
2017,8,9,17,0,651.0,105.0,2.1,32.0,416.0,626.88,473.17
2017,8,9,17,15,614.0,98.0,1.9,31.5,362.5,564.24,429.39
2017,8,9,17,30,577.0,91.0,1.7,31.0,309.0,502.98,385.33
2017,8,9,17,45,528.5,82.0,1.55,30.5,256.0,434.31,334.47
2017,8,9,18,0,480.0,73.0,1.4,30.0,203.0,369.06,284.28
2017,8,9,18,15,406.0,61.5,1.3,29.0,153.5,292.36,224.03
2017,8,9,18,30,332.0,50.0,1.2,28.0,104.0,220.59,165.58
2017,8,9,18,45,226.0,34.0,1.1,27.5,64.5,143.07,100.76
2017,8,9,19,0,120.0,18.0,1.0,27.0,25.0,69.44,9.71
2017,8,9,19,15,60.0,9.0,1.0,26.5,12.5,24.09,0.0
2017,8,9,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,10,6,15,98.0,18.5,1.9,23.5,29.0,14.53,0.0
2017,8,10,6,30,196.0,37.0,2.1,24.0,58.0,28.72,17.83
2017,8,10,6,45,297.5,50.5,2.35,25.0,104.0,38.59,27.02
2017,8,10,7,0,399.0,64.0,2.6,26.0,150.0,48.16,35.46
2017,8,10,7,15,462.5,73.5,2.65,26.5,201.5,55.02,41.41
2017,8,10,7,30,526.0,83.0,2.7,27.0,253.0,60.22,45.73
2017,8,10,7,45,575.0,89.0,2.75,27.5,307.5,62.34,47.31
2017,8,10,8,0,624.0,95.0,2.8,28.0,362.0,64.38,48.75
2017,8,10,8,15,656.0,100.5,2.75,28.5,415.0,84.07,50.42
2017,8,10,8,30,688.0,106.0,2.7,29.0,468.0,136.17,75.8
2017,8,10,8,45,713.0,110.0,2.7,29.5,519.5,189.92,113.53
2017,8,10,9,0,738.0,114.0,2.7,30.0,571.0,251.4,162.2
2017,8,10,9,15,755.5,117.5,2.65,30.5,618.0,307.32,208.52
2017,8,10,9,30,773.0,121.0,2.6,31.0,665.0,364.56,255.69
2017,8,10,9,45,786.0,124.0,2.55,31.5,707.0,420.64,301.03
2017,8,10,10,0,799.0,127.0,2.5,32.0,749.0,476.98,345.11
2017,8,10,10,15,809.0,129.0,2.45,32.5,785.0,530.93,385.96
2017,8,10,10,30,819.0,131.0,2.4,33.0,821.0,584.86,425.3
2017,8,10,10,45,826.5,133.0,2.4,33.5,850.5,634.71,460.7
2017,8,10,11,0,834.0,135.0,2.4,34.0,880.0,683.17,494.04
2017,8,10,11,15,491.5,303.0,2.4,34.0,745.0,627.28,451.29
2017,8,10,11,30,149.0,471.0,2.4,34.0,610.0,534.28,381.35
2017,8,10,11,45,494.5,309.0,2.4,34.5,780.0,687.18,492.4
2017,8,10,12,0,840.0,147.0,2.4,35.0,950.0,842.38,597.05
2017,8,10,12,15,841.0,147.0,2.4,35.0,956.0,872.81,614.99
2017,8,10,12,30,842.0,147.0,2.4,35.0,962.0,900.42,632.12
2017,8,10,12,45,530.0,318.0,2.45,35.0,831.0,813.19,572.66
2017,8,10,13,0,218.0,489.0,2.5,35.0,700.0,679.48,477.85
2017,8,10,13,15,255.5,474.5,2.5,35.0,719.0,721.68,507.61
2017,8,10,13,30,293.0,460.0,2.5,35.0,738.0,753.46,529.42
2017,8,10,13,45,566.0,298.0,2.55,35.0,820.0,883.23,621.75
2017,8,10,14,0,839.0,136.0,2.6,35.0,902.0,980.29,685.48
2017,8,10,14,15,543.5,279.0,2.65,35.0,770.0,850.95,601.39
2017,8,10,14,30,248.0,422.0,2.7,35.0,638.0,692.72,491.28
2017,8,10,14,45,524.0,277.5,2.75,35.0,710.0,830.39,592.2
2017,8,10,15,0,800.0,133.0,2.8,35.0,782.0,941.71,667.05
2017,8,10,15,15,788.0,130.5,2.85,34.5,742.5,916.86,653.28
2017,8,10,15,30,776.0,128.0,2.9,34.0,703.0,889.03,638.63
2017,8,10,15,45,757.5,125.5,2.95,34.0,657.5,852.48,616.83
2017,8,10,16,0,739.0,123.0,3.0,34.0,612.0,813.72,593.4
2017,8,10,16,15,717.5,119.0,3.0,33.5,563.0,772.81,569.15
2017,8,10,16,30,696.0,115.0,3.0,33.0,514.0,726.53,540.79
2017,8,10,16,45,662.5,111.5,3.0,33.0,461.0,670.36,503.91
2017,8,10,17,0,629.0,108.0,3.0,33.0,408.0,614.41,466.04
2017,8,10,17,15,590.5,101.0,2.8,32.5,354.5,551.58,421.78
2017,8,10,17,30,552.0,94.0,2.6,32.0,301.0,490.31,377.35
2017,8,10,17,45,492.0,86.5,2.4,31.5,247.5,417.45,322.67
2017,8,10,18,0,432.0,79.0,2.2,31.0,194.0,345.16,266.68
2017,8,10,18,15,353.5,66.5,2.05,30.5,145.5,268.88,205.83
2017,8,10,18,30,275.0,54.0,1.9,30.0,97.0,200.92,149.96
2017,8,10,18,45,169.5,36.5,1.75,29.5,59.5,125.42,87.12
2017,8,10,19,0,64.0,19.0,1.6,29.0,22.0,47.28,0.0
2017,8,10,19,15,32.0,9.5,1.65,28.5,11.0,17.12,0.0
2017,8,10,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
