Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,10,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,6,15,106.0,18.0,2.25,24.5,29.0,14.16,0.0
2017,8,11,6,30,212.0,36.0,2.5,25.0,58.0,28.0,17.07
2017,8,11,6,45,319.5,47.5,2.75,25.5,104.0,36.39,25.08
2017,8,11,7,0,427.0,59.0,3.0,26.0,150.0,45.41,33.11
2017,8,11,7,15,491.5,67.5,3.05,26.5,202.5,50.24,37.34
2017,8,11,7,30,556.0,76.0,3.1,27.0,255.0,54.88,41.21
2017,8,11,7,45,607.0,80.5,3.2,27.5,310.0,56.19,42.13
2017,8,11,8,0,658.0,85.0,3.3,28.0,365.0,57.5,42.99
2017,8,11,8,15,689.0,89.5,3.35,28.5,418.5,77.78,44.71
2017,8,11,8,30,720.0,94.0,3.4,29.0,472.0,136.43,74.8
2017,8,11,8,45,743.0,97.5,3.45,30.0,523.5,190.94,113.02
2017,8,11,9,0,766.0,101.0,3.5,31.0,575.0,247.92,158.31
2017,8,11,9,15,783.0,104.0,3.45,31.0,622.0,305.01,206.3
2017,8,11,9,30,800.0,107.0,3.4,31.0,669.0,363.3,255.26
2017,8,11,9,45,813.5,109.5,3.4,31.5,711.5,424.64,305.02
2017,8,11,10,0,827.0,112.0,3.4,32.0,754.0,481.44,350.06
2017,8,11,10,15,836.5,114.0,3.35,32.5,790.0,535.67,391.71
2017,8,11,10,30,846.0,116.0,3.3,33.0,826.0,589.1,431.33
2017,8,11,10,45,565.5,272.0,3.25,33.5,754.5,589.83,429.19
2017,8,11,11,0,285.0,428.0,3.2,34.0,683.0,564.57,406.89
2017,8,11,11,15,354.0,411.5,3.15,34.0,736.0,620.09,446.4
2017,8,11,11,30,423.0,395.0,3.1,34.0,789.0,681.67,489.13
2017,8,11,11,45,231.0,402.0,3.05,34.5,617.5,555.02,398.87
2017,8,11,12,0,39.0,409.0,3.0,35.0,446.0,404.57,289.85
2017,8,11,12,15,131.0,449.5,2.95,35.0,576.0,533.96,382.11
2017,8,11,12,30,223.0,490.0,2.9,35.0,706.0,663.95,470.8
2017,8,11,12,45,196.0,491.0,2.9,35.5,680.5,651.44,460.23
2017,8,11,13,0,169.0,492.0,2.9,36.0,655.0,636.66,448.99
2017,8,11,13,15,174.5,486.0,2.85,36.0,653.0,644.43,454.5
2017,8,11,13,30,180.0,480.0,2.8,36.0,651.0,651.2,459.28
2017,8,11,13,45,137.5,463.0,2.75,36.0,592.0,598.37,423.22
2017,8,11,14,0,95.0,446.0,2.7,36.0,533.0,528.94,375.92
2017,8,11,14,15,215.5,424.0,2.65,36.0,613.5,644.95,458.31
2017,8,11,14,30,336.0,402.0,2.6,36.0,694.0,760.02,536.72
2017,8,11,14,45,576.0,263.0,2.6,36.0,739.0,871.38,615.77
2017,8,11,15,0,816.0,124.0,2.6,36.0,784.0,938.09,660.18
2017,8,11,15,15,804.5,121.5,2.6,35.5,745.0,923.57,653.08
2017,8,11,15,30,793.0,119.0,2.6,35.0,706.0,895.78,638.23
2017,8,11,15,45,780.5,115.0,2.65,35.0,661.5,862.55,618.93
2017,8,11,16,0,768.0,111.0,2.7,35.0,617.0,826.74,597.8
2017,8,11,16,15,748.0,107.0,2.65,34.5,568.0,782.14,571.16
2017,8,11,16,30,728.0,103.0,2.6,34.0,519.0,735.95,543.06
2017,8,11,16,45,704.0,97.5,2.6,34.0,467.0,686.77,511.55
2017,8,11,17,0,680.0,92.0,2.6,34.0,415.0,633.87,476.83
2017,8,11,17,15,643.5,86.5,2.35,33.5,361.0,572.01,434.02
2017,8,11,17,30,607.0,81.0,2.1,33.0,307.0,511.46,390.4
2017,8,11,17,45,558.5,73.0,1.85,32.5,253.5,442.46,339.06
2017,8,11,18,0,510.0,65.0,1.6,32.0,200.0,376.89,288.44
2017,8,11,18,15,432.0,55.0,1.45,31.0,150.5,298.34,226.81
2017,8,11,18,30,354.0,45.0,1.3,30.0,101.0,227.52,169.06
2017,8,11,18,45,177.0,34.0,1.15,29.5,62.0,125.29,86.14
2017,8,11,19,0,0.0,23.0,1.0,29.0,23.0,23.66,0.0
2017,8,11,19,15,0.0,11.5,1.0,28.5,11.5,10.46,0.0
2017,8,11,19,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,6,15,94.0,18.0,2.6,24.5,28.0,14.16,0.0
2017,8,12,6,30,188.0,36.0,2.9,25.0,56.0,27.98,16.97
2017,8,12,6,45,300.0,48.5,3.25,25.5,102.0,37.13,25.67
2017,8,12,7,0,412.0,61.0,3.6,26.0,148.0,47.19,34.61
2017,8,12,7,15,477.5,70.0,3.6,26.5,200.0,52.34,39.12
2017,8,12,7,30,543.0,79.0,3.6,27.0,252.0,57.27,43.24
2017,8,12,7,45,599.5,82.5,3.6,28.0,308.0,57.72,43.33
2017,8,12,8,0,656.0,86.0,3.6,29.0,364.0,58.27,43.45
2017,8,12,8,15,687.0,90.5,3.5,29.5,418.0,78.81,45.22
2017,8,12,8,30,718.0,95.0,3.4,30.0,472.0,137.5,75.36
2017,8,12,8,45,747.0,96.5,3.3,30.5,524.5,191.36,112.95
2017,8,12,9,0,776.0,98.0,3.2,31.0,577.0,248.43,158.31
2017,8,12,9,15,793.0,101.0,3.15,31.5,624.5,306.19,206.42
2017,8,12,9,30,810.0,104.0,3.1,32.0,672.0,365.14,255.23
2017,8,12,9,45,825.5,105.0,3.1,32.5,715.0,426.77,304.93
2017,8,12,10,0,841.0,106.0,3.1,33.0,758.0,484.0,350.03
2017,8,12,10,15,850.5,108.0,3.1,33.0,794.5,539.01,392.87
2017,8,12,10,30,860.0,110.0,3.1,33.0,831.0,593.2,433.83
2017,8,12,10,45,869.0,110.0,3.15,33.5,861.5,644.32,470.75
2017,8,12,11,0,878.0,110.0,3.2,34.0,892.0,694.05,505.63
2017,8,12,11,15,882.5,111.0,3.25,34.5,914.0,739.78,536.62
2017,8,12,11,30,887.0,112.0,3.3,35.0,936.0,783.3,563.96
2017,8,12,11,45,895.0,109.0,3.35,35.5,951.5,823.68,588.91
2017,8,12,12,0,903.0,106.0,3.4,36.0,967.0,861.65,612.06
2017,8,12,12,15,904.0,106.5,3.4,36.0,973.0,894.15,632.53
2017,8,12,12,30,905.0,107.0,3.4,36.0,979.0,923.54,650.99
2017,8,12,12,45,904.5,106.5,3.45,36.5,976.5,947.39,664.86
2017,8,12,13,0,904.0,106.0,3.5,37.0,974.0,967.8,676.59
2017,8,12,13,15,902.0,105.5,3.45,37.0,963.5,983.21,686.01
2017,8,12,13,30,900.0,105.0,3.4,37.0,953.0,994.91,693.23
2017,8,12,13,45,896.5,104.0,3.4,37.0,934.5,1000.85,697.33
2017,8,12,14,0,893.0,103.0,3.4,37.0,916.0,1002.96,699.22
2017,8,12,14,15,887.5,101.5,3.35,37.0,889.5,998.72,696.96
2017,8,12,14,30,882.0,100.0,3.3,37.0,863.0,990.68,692.51
2017,8,12,14,45,868.5,102.0,3.3,37.0,828.5,974.81,683.66
2017,8,12,15,0,855.0,104.0,3.3,37.0,794.0,955.59,672.83
2017,8,12,15,15,844.5,102.0,3.25,36.5,754.5,931.68,660.15
2017,8,12,15,30,834.0,100.0,3.2,36.0,715.0,904.64,645.46
2017,8,12,15,45,819.5,98.0,3.2,36.0,669.5,870.98,625.41
2017,8,12,16,0,805.0,96.0,3.2,36.0,624.0,842.91,608.97
2017,8,12,16,15,786.0,92.5,3.15,35.5,574.5,798.49,582.47
2017,8,12,16,30,767.0,89.0,3.1,35.0,525.0,752.33,554.46
2017,8,12,16,45,741.0,85.5,3.1,35.0,472.0,699.24,520.28
2017,8,12,17,0,715.0,82.0,3.1,35.0,419.0,645.6,485.05
2017,8,12,17,15,680.0,77.0,2.75,34.5,364.5,586.2,444.36
2017,8,12,17,30,645.0,72.0,2.4,34.0,310.0,525.56,400.44
2017,8,12,17,45,593.0,66.0,2.1,33.5,256.0,455.0,347.85
2017,8,12,18,0,541.0,60.0,1.8,33.0,202.0,388.19,296.17
2017,8,12,18,15,462.0,51.0,1.8,32.0,151.5,308.68,234.06
2017,8,12,18,30,383.0,42.0,1.8,31.0,101.0,237.03,175.6
2017,8,12,18,45,253.0,29.0,1.8,30.0,61.5,150.38,102.92
2017,8,12,19,0,123.0,16.0,1.8,29.0,22.0,66.6,0.0
2017,8,12,19,15,61.5,8.0,2.1,29.0,11.0,7.28,0.0
2017,8,12,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,13,6,15,104.5,17.5,3.4,24.5,28.0,13.79,0.0
2017,8,13,6,30,209.0,35.0,3.6,25.0,56.0,27.26,16.29
2017,8,13,6,45,334.0,45.0,3.8,25.5,103.5,35.54,24.31
2017,8,13,7,0,459.0,55.0,4.0,26.0,151.0,42.25,30.4
2017,8,13,7,15,524.5,62.5,4.05,26.5,204.5,46.45,34.11
2017,8,13,7,30,590.0,70.0,4.1,27.0,258.0,50.52,37.51
2017,8,13,7,45,646.5,72.5,4.2,27.5,315.0,50.67,37.47
2017,8,13,8,0,703.0,75.0,4.3,28.0,372.0,55.97,41.71
2017,8,13,8,15,733.0,79.0,4.3,28.5,426.5,77.81,43.65
2017,8,13,8,30,763.0,83.0,4.3,29.0,481.0,133.11,70.47
2017,8,13,8,45,789.5,84.0,4.3,29.5,534.0,189.07,110.08
2017,8,13,9,0,816.0,85.0,4.3,30.0,587.0,254.08,162.27
2017,8,13,9,15,831.5,87.5,4.25,30.5,635.0,312.83,211.88
2017,8,13,9,30,847.0,90.0,4.2,31.0,683.0,372.42,261.99
2017,8,13,9,45,861.0,91.0,4.2,32.0,726.5,430.78,309.55
2017,8,13,10,0,875.0,92.0,4.2,33.0,770.0,489.25,355.54
2017,8,13,10,15,884.0,94.0,4.15,33.0,807.0,545.81,399.98
2017,8,13,10,30,893.0,96.0,4.1,33.0,844.0,601.43,442.38
2017,8,13,10,45,901.0,96.0,4.05,33.5,874.0,653.51,480.13
2017,8,13,11,0,909.0,96.0,4.0,34.0,904.0,704.02,515.59
2017,8,13,11,15,913.5,97.0,3.95,34.5,926.5,751.09,546.88
2017,8,13,11,30,918.0,98.0,3.9,35.0,949.0,795.83,574.79
2017,8,13,11,45,910.5,105.0,3.9,35.5,961.0,833.84,598.07
2017,8,13,12,0,903.0,112.0,3.9,36.0,973.0,868.39,618.88
2017,8,13,12,15,904.0,112.5,3.85,36.0,979.0,900.97,639.32
2017,8,13,12,30,905.0,113.0,3.8,36.0,985.0,930.45,657.68
2017,8,13,12,45,905.5,112.0,3.8,36.5,982.5,954.83,671.65
2017,8,13,13,0,906.0,111.0,3.8,37.0,980.0,975.81,683.46
2017,8,13,13,15,903.5,110.5,3.75,37.0,969.0,990.82,692.7
2017,8,13,13,30,901.0,110.0,3.7,37.0,958.0,1002.11,699.72
2017,8,13,13,45,897.0,109.0,3.7,37.0,938.5,1007.61,703.57
2017,8,13,14,0,893.0,108.0,3.7,37.0,919.0,1009.26,705.19
2017,8,13,14,15,887.0,107.0,3.65,37.0,892.5,1005.07,703.0
2017,8,13,14,30,881.0,106.0,3.6,37.0,866.0,997.1,698.61
2017,8,13,14,45,869.5,106.0,3.6,37.0,831.0,981.07,689.63
2017,8,13,15,0,858.0,106.0,3.6,37.0,796.0,961.59,678.6
2017,8,13,15,15,846.5,104.0,3.55,37.0,755.5,936.64,663.85
2017,8,13,15,30,835.0,102.0,3.5,37.0,715.0,908.57,647.17
2017,8,13,15,45,819.0,99.5,3.45,37.0,669.0,872.9,625.55
2017,8,13,16,0,803.0,97.0,3.4,37.0,623.0,842.95,607.64
2017,8,13,16,15,783.5,94.0,3.3,36.5,573.0,798.68,581.05
2017,8,13,16,30,764.0,91.0,3.2,36.0,523.0,752.7,553.0
2017,8,13,16,45,735.0,87.5,3.15,35.5,469.0,697.28,518.16
2017,8,13,17,0,706.0,84.0,3.1,35.0,415.0,641.54,482.3
2017,8,13,17,15,669.5,79.0,2.75,34.5,360.5,581.64,441.07
2017,8,13,17,30,633.0,74.0,2.4,34.0,306.0,520.42,396.68
2017,8,13,17,45,576.5,68.0,2.05,33.5,251.5,447.67,342.25
2017,8,13,18,0,520.0,62.0,1.7,33.0,197.0,379.11,289.1
2017,8,13,18,15,439.0,52.5,1.7,32.0,147.0,299.08,226.6
2017,8,13,18,30,358.0,43.0,1.7,31.0,97.0,227.16,167.97
2017,8,13,18,45,228.5,29.0,1.7,30.5,58.0,141.17,95.29
2017,8,13,19,0,99.0,15.0,1.7,30.0,19.0,57.14,0.0
2017,8,13,19,15,49.5,7.5,1.95,29.5,9.5,0.0,0.0
2017,8,13,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,6,15,69.5,19.0,4.05,24.0,26.0,15.49,0.0
2017,8,14,6,30,139.0,38.0,4.2,24.0,52.0,30.31,18.71
2017,8,14,6,45,266.0,51.0,4.4,24.5,99.0,39.02,27.33
2017,8,14,7,0,393.0,64.0,4.6,25.0,146.0,48.28,35.66
2017,8,14,7,15,461.5,73.5,4.65,25.5,198.5,55.42,41.91
2017,8,14,7,30,530.0,83.0,4.7,26.0,251.0,60.62,46.29
2017,8,14,7,45,599.5,84.0,4.8,26.5,309.0,59.02,44.72
2017,8,14,8,0,669.0,85.0,4.9,27.0,367.0,57.8,43.44
2017,8,14,8,15,700.5,90.0,5.0,27.5,421.5,79.81,45.84
2017,8,14,8,30,732.0,95.0,5.1,28.0,476.0,139.93,77.37
2017,8,14,8,45,764.0,95.0,5.2,28.5,530.0,194.16,115.74
2017,8,14,9,0,796.0,95.0,5.3,29.0,584.0,251.95,162.45
2017,8,14,9,15,552.5,200.5,5.25,29.5,553.0,312.2,220.43
2017,8,14,9,30,309.0,306.0,5.2,30.0,522.0,348.72,255.73
2017,8,14,9,45,584.0,204.0,5.2,30.5,644.0,402.81,294.74
2017,8,14,10,0,859.0,102.0,5.2,31.0,766.0,491.03,361.58
2017,8,14,10,15,868.0,104.0,5.15,31.5,802.5,546.87,405.22
2017,8,14,10,30,877.0,106.0,5.1,32.0,839.0,601.79,446.79
2017,8,14,10,45,884.0,106.5,5.05,32.5,869.0,653.02,484.4
2017,8,14,11,0,891.0,107.0,5.0,33.0,899.0,702.62,519.69
2017,8,14,11,15,895.5,108.0,4.9,33.5,920.5,749.0,551.06
2017,8,14,11,30,900.0,109.0,4.8,34.0,942.0,793.12,578.73
2017,8,14,11,45,898.5,112.0,4.7,34.5,955.0,831.74,602.31
2017,8,14,12,0,897.0,115.0,4.6,35.0,968.0,867.36,623.79
2017,8,14,12,15,897.5,115.5,4.5,35.0,973.5,899.35,643.98
2017,8,14,12,30,898.0,116.0,4.4,35.0,979.0,928.23,662.05
2017,8,14,12,45,897.5,115.0,4.3,35.5,976.0,951.54,675.07
2017,8,14,13,0,897.0,114.0,4.2,36.0,973.0,971.42,685.85
2017,8,14,13,15,894.5,113.5,4.1,36.0,962.0,986.3,694.87
2017,8,14,13,30,892.0,113.0,4.0,36.0,951.0,997.47,701.65
2017,8,14,13,45,888.0,112.0,3.95,36.0,931.5,1002.89,705.2
2017,8,14,14,0,884.0,111.0,3.9,36.0,912.0,1004.5,706.5
2017,8,14,14,15,878.0,110.0,3.8,36.0,885.5,1000.3,703.99
2017,8,14,14,30,872.0,109.0,3.7,36.0,859.0,992.34,699.28
2017,8,14,14,45,864.0,106.5,3.65,36.0,825.5,977.12,690.43
2017,8,14,15,0,856.0,104.0,3.6,36.0,792.0,958.34,679.46
2017,8,14,15,15,845.5,102.0,3.55,36.0,752.0,934.28,665.21
2017,8,14,15,30,835.0,100.0,3.5,36.0,712.0,907.07,649.0
2017,8,14,15,45,821.5,97.0,3.45,36.0,666.5,873.02,628.34
2017,8,14,16,0,808.0,94.0,3.4,36.0,621.0,844.46,611.27
2017,8,14,16,15,789.0,91.0,3.3,35.5,571.0,800.38,584.69
2017,8,14,16,30,770.0,88.0,3.2,35.0,521.0,754.54,556.63
2017,8,14,16,45,743.5,84.5,3.15,35.0,467.5,700.78,521.74
2017,8,14,17,0,717.0,81.0,3.1,35.0,414.0,646.51,485.87
2017,8,14,17,15,681.0,76.0,2.75,34.0,359.5,583.67,443.74
2017,8,14,17,30,645.0,71.0,2.4,33.0,305.0,524.74,401.63
2017,8,14,17,45,589.5,65.0,2.05,32.5,250.5,451.96,346.93
2017,8,14,18,0,534.0,59.0,1.7,32.0,196.0,383.32,293.42
2017,8,14,18,15,451.0,50.0,1.7,31.0,145.5,302.17,229.7
2017,8,14,18,30,368.0,41.0,1.7,30.0,95.0,229.38,170.0
2017,8,14,18,45,230.0,27.5,1.75,29.5,56.5,140.24,93.82
2017,8,14,19,0,92.0,14.0,1.8,29.0,18.0,42.13,0.0
2017,8,14,19,15,46.0,7.0,2.2,28.5,9.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,6,15,80.0,18.5,3.6,24.0,26.0,15.1,0.0
2017,8,15,6,30,160.0,37.0,3.8,24.0,52.0,28.81,17.4
2017,8,15,6,45,282.5,50.0,4.05,24.5,99.0,38.33,26.72
2017,8,15,7,0,405.0,63.0,4.3,25.0,146.0,47.61,35.08
2017,8,15,7,15,473.5,72.5,4.35,25.5,199.5,54.72,41.31
2017,8,15,7,30,542.0,82.0,4.4,26.0,253.0,59.97,45.73
2017,8,15,7,45,609.0,83.5,4.5,27.0,311.0,58.78,44.43
2017,8,15,8,0,676.0,85.0,4.6,28.0,369.0,57.92,43.36
2017,8,15,8,15,707.5,89.5,4.6,28.5,423.5,80.19,45.62
2017,8,15,8,30,739.0,94.0,4.6,29.0,478.0,140.41,77.06
2017,8,15,8,45,771.0,94.0,4.7,29.5,532.0,195.17,115.7
2017,8,15,9,0,803.0,94.0,4.8,30.0,586.0,253.48,162.63
2017,8,15,9,15,819.0,97.0,4.8,30.5,634.0,312.83,212.79
2017,8,15,9,30,835.0,100.0,4.8,31.0,682.0,377.92,267.03
2017,8,15,9,45,850.0,100.5,4.85,31.5,725.5,435.86,314.98
2017,8,15,10,0,865.0,101.0,4.9,32.0,769.0,494.02,361.74
2017,8,15,10,15,874.0,103.0,4.85,32.5,806.0,550.24,405.41
2017,8,15,10,30,883.0,105.0,4.8,33.0,843.0,605.53,446.88
2017,8,15,10,45,890.0,106.0,4.8,33.5,872.5,657.53,484.84
2017,8,15,11,0,897.0,107.0,4.8,34.0,902.0,707.9,520.5
2017,8,15,11,15,901.0,108.0,4.75,34.0,924.0,754.23,552.83
2017,8,15,11,30,905.0,109.0,4.7,34.0,946.0,798.24,581.68
2017,8,15,11,45,900.5,114.0,4.7,34.5,958.0,836.45,605.46
2017,8,15,12,0,896.0,119.0,4.7,35.0,970.0,871.44,626.89
2017,8,15,12,15,897.0,119.0,4.65,35.0,975.5,903.44,647.31
2017,8,15,12,30,898.0,119.0,4.6,35.0,981.0,932.34,665.65
2017,8,15,12,45,896.5,119.0,4.6,35.5,978.0,955.7,679.21
2017,8,15,13,0,895.0,119.0,4.6,36.0,975.0,975.6,690.57
2017,8,15,13,15,892.5,118.5,4.6,36.0,963.5,990.49,700.22
2017,8,15,13,30,890.0,118.0,4.6,36.0,952.0,1001.68,707.64
2017,8,15,13,45,884.5,117.5,4.6,36.0,932.5,1006.13,710.92
2017,8,15,14,0,879.0,117.0,4.6,36.0,913.0,1006.77,711.94
2017,8,15,14,15,872.5,116.0,4.6,36.0,885.5,1002.1,709.74
2017,8,15,14,30,866.0,115.0,4.6,36.0,858.0,993.7,705.31
2017,8,15,14,45,850.5,117.0,4.6,36.5,822.5,975.93,693.57
2017,8,15,15,0,835.0,119.0,4.6,37.0,787.0,954.89,679.9
2017,8,15,15,15,823.0,116.5,4.6,36.5,746.5,929.31,666.17
2017,8,15,15,30,811.0,114.0,4.6,36.0,706.0,910.17,656.66
2017,8,15,15,45,788.0,114.0,4.6,36.0,658.5,871.1,632.55
2017,8,15,16,0,765.0,114.0,4.6,36.0,611.0,829.95,606.96
2017,8,15,16,15,743.5,110.0,4.6,35.5,560.5,783.82,578.92
2017,8,15,16,30,722.0,106.0,4.6,35.0,510.0,739.81,551.87
2017,8,15,16,45,677.0,106.5,4.65,35.0,454.5,678.05,510.81
2017,8,15,17,0,632.0,107.0,4.7,35.0,399.0,617.26,469.27
2017,8,15,17,15,590.5,100.0,4.55,34.0,344.5,551.82,423.75
2017,8,15,17,30,549.0,93.0,4.4,33.0,290.0,488.21,377.95
2017,8,15,17,45,471.0,87.0,4.3,32.5,235.0,400.97,311.71
2017,8,15,18,0,393.0,81.0,4.2,32.0,180.0,327.28,253.62
2017,8,15,18,15,307.5,66.5,4.2,31.5,132.0,247.34,189.17
2017,8,15,18,30,222.0,52.0,4.2,31.0,84.0,176.74,130.78
2017,8,15,18,45,121.5,32.0,4.25,30.5,48.5,94.97,61.35
2017,8,15,19,0,21.0,12.0,4.3,30.0,13.0,17.61,0.0
2017,8,15,19,15,10.5,6.0,4.3,29.5,6.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,6,15,4.0,15.5,3.85,25.0,16.0,13.54,0.0
2017,8,16,6,30,8.0,31.0,4.1,25.0,32.0,26.69,15.5
2017,8,16,6,45,37.5,54.0,4.4,25.5,61.5,44.63,31.84
2017,8,16,7,0,67.0,77.0,4.7,26.0,91.0,60.71,46.0
2017,8,16,7,15,94.5,99.5,4.85,26.5,125.5,77.13,60.14
2017,8,16,7,30,122.0,122.0,5.0,27.0,160.0,93.11,73.56
2017,8,16,7,45,209.0,140.0,5.2,27.5,221.0,101.22,80.07
2017,8,16,8,0,296.0,158.0,5.4,28.0,282.0,112.7,89.21
2017,8,16,8,15,348.0,172.5,5.35,28.5,338.5,133.59,94.63
2017,8,16,8,30,400.0,187.0,5.3,29.0,395.0,169.72,113.21
2017,8,16,8,45,444.5,196.0,5.3,29.5,449.0,213.86,143.74
2017,8,16,9,0,489.0,205.0,5.3,30.0,503.0,263.44,181.55
2017,8,16,9,15,617.0,170.0,5.25,30.5,578.0,308.62,215.34
2017,8,16,9,30,745.0,135.0,5.2,31.0,653.0,371.3,264.21
2017,8,16,9,45,768.0,133.5,5.2,31.5,697.5,426.62,309.57
2017,8,16,10,0,791.0,132.0,5.2,32.0,742.0,483.34,354.84
2017,8,16,10,15,801.5,134.5,5.15,32.0,778.5,537.96,397.98
2017,8,16,10,30,812.0,137.0,5.1,32.0,815.0,592.05,439.51
2017,8,16,10,45,824.0,136.5,5.1,32.5,845.5,642.69,476.75
2017,8,16,11,0,836.0,136.0,5.1,33.0,876.0,692.34,512.25
2017,8,16,11,15,841.5,137.0,5.05,33.5,898.0,737.28,543.29
2017,8,16,11,30,847.0,138.0,5.0,34.0,920.0,780.2,571.08
2017,8,16,11,45,851.0,138.5,5.0,34.5,934.5,819.28,595.67
2017,8,16,12,0,855.0,139.0,5.0,35.0,949.0,855.88,618.37
2017,8,16,12,15,856.5,139.0,5.0,35.0,955.0,887.23,638.73
2017,8,16,12,30,858.0,139.0,5.0,35.0,961.0,915.67,657.17
2017,8,16,12,45,859.0,137.5,5.0,35.0,959.0,939.24,672.44
2017,8,16,13,0,860.0,136.0,5.0,35.0,957.0,959.58,685.66
2017,8,16,13,15,857.5,135.5,4.95,35.0,946.0,974.1,694.85
2017,8,16,13,30,855.0,135.0,4.9,35.0,935.0,985.05,701.84
2017,8,16,13,45,852.0,133.0,4.9,35.5,916.0,990.42,704.25
2017,8,16,14,0,849.0,131.0,4.9,36.0,897.0,992.07,704.42
2017,8,16,14,15,842.0,129.5,4.85,36.0,870.5,986.52,701.25
2017,8,16,14,30,835.0,128.0,4.8,36.0,844.0,977.34,695.91
2017,8,16,14,45,827.0,125.5,4.8,36.0,810.5,962.56,687.49
2017,8,16,15,0,819.0,123.0,4.8,36.0,777.0,954.7,683.7
2017,8,16,15,15,806.5,120.5,4.75,35.5,736.5,928.58,669.22
2017,8,16,15,30,794.0,118.0,4.7,35.0,696.0,899.43,652.79
2017,8,16,15,45,775.0,116.0,4.7,35.0,650.0,862.08,629.68
2017,8,16,16,0,756.0,114.0,4.7,35.0,604.0,822.49,604.93
2017,8,16,16,15,734.0,110.5,4.6,34.5,554.0,776.69,576.55
2017,8,16,16,30,712.0,107.0,4.5,34.0,504.0,733.21,549.38
2017,8,16,16,45,677.5,103.5,4.45,34.0,450.0,675.24,510.54
2017,8,16,17,0,643.0,100.0,4.4,34.0,396.0,617.58,471.19
2017,8,16,17,15,602.0,93.5,4.2,33.5,341.5,552.59,424.91
2017,8,16,17,30,561.0,87.0,4.0,33.0,287.0,489.41,378.54
2017,8,16,17,45,500.0,79.0,3.85,32.5,233.5,414.72,321.85
2017,8,16,18,0,439.0,71.0,3.7,32.0,180.0,344.73,266.76
2017,8,16,18,15,350.5,59.0,3.7,31.5,131.5,259.41,198.17
2017,8,16,18,30,262.0,47.0,3.7,31.0,83.0,188.1,138.93
2017,8,16,18,45,147.5,29.5,3.75,30.5,48.0,110.19,70.4
2017,8,16,19,0,33.0,12.0,3.8,30.0,13.0,21.42,0.0
2017,8,16,19,15,16.5,6.0,3.9,29.5,6.5,0.0,0.0
2017,8,16,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.1,25.5,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,17,6,15,47.5,18.0,2.5,25.0,22.5,16.37,0.0
2017,8,17,6,30,95.0,36.0,2.7,25.0,45.0,28.7,16.96
2017,8,17,6,45,206.0,53.0,2.95,25.5,89.5,40.52,28.38
2017,8,17,7,0,317.0,70.0,3.2,26.0,134.0,52.65,39.16
2017,8,17,7,15,388.5,81.5,3.35,26.0,185.5,60.12,45.81
2017,8,17,7,30,460.0,93.0,3.5,26.0,237.0,67.31,51.97
2017,8,17,7,45,498.5,102.5,3.65,26.5,286.5,72.6,56.23
2017,8,17,8,0,537.0,112.0,3.8,27.0,336.0,77.29,59.87
2017,8,17,8,15,602.0,112.0,3.85,27.5,396.5,93.81,58.3
2017,8,17,8,30,667.0,112.0,3.9,28.0,457.0,142.32,81.52
2017,8,17,8,45,703.0,112.5,3.95,28.5,510.5,194.56,118.45
2017,8,17,9,0,739.0,113.0,4.0,29.0,564.0,255.74,167.2
2017,8,17,9,15,757.5,116.5,4.0,29.5,611.5,312.54,214.85
2017,8,17,9,30,776.0,120.0,4.0,30.0,659.0,370.79,263.46
2017,8,17,9,45,796.5,119.5,4.05,30.5,703.0,427.72,310.16
2017,8,17,10,0,817.0,119.0,4.1,31.0,747.0,485.68,356.35
2017,8,17,10,15,827.0,121.5,4.05,31.0,784.0,542.99,401.26
2017,8,17,10,30,837.0,124.0,4.0,31.0,821.0,597.04,442.57
2017,8,17,10,45,847.5,123.5,4.0,31.5,851.5,647.93,479.73
2017,8,17,11,0,858.0,123.0,4.0,32.0,882.0,697.59,514.94
2017,8,17,11,15,863.0,124.0,3.95,32.5,904.0,743.09,546.09
2017,8,17,11,30,868.0,125.0,3.9,33.0,926.0,786.44,573.41
2017,8,17,11,45,861.5,132.5,3.9,33.5,937.5,823.88,596.61
2017,8,17,12,0,855.0,140.0,3.9,34.0,949.0,858.09,617.47
2017,8,17,12,15,856.0,140.5,3.85,34.0,955.0,889.46,637.37
2017,8,17,12,30,857.0,141.0,3.8,34.0,961.0,917.9,655.29
2017,8,17,12,45,857.5,140.0,3.75,34.5,958.5,941.45,668.66
2017,8,17,13,0,858.0,139.0,3.7,35.0,956.0,961.76,679.93
2017,8,17,13,15,855.5,138.5,3.65,35.0,945.0,976.26,688.94
2017,8,17,13,30,853.0,138.0,3.6,35.0,934.0,987.19,695.82
2017,8,17,13,45,850.0,136.0,3.55,35.0,915.5,992.53,699.3
2017,8,17,14,0,847.0,134.0,3.5,35.0,897.0,994.17,700.6
2017,8,17,14,15,693.0,226.0,3.45,35.0,838.0,957.94,678.04
2017,8,17,14,30,539.0,318.0,3.4,35.0,779.0,894.96,634.62
2017,8,17,14,45,669.5,226.5,3.35,35.0,775.5,932.89,664.06
2017,8,17,15,0,800.0,135.0,3.3,35.0,772.0,950.29,675.8
2017,8,17,15,15,787.5,132.0,3.25,35.0,731.5,923.9,659.75
2017,8,17,15,30,775.0,129.0,3.2,35.0,691.0,894.54,642.11
2017,8,17,15,45,759.0,125.5,3.15,35.0,645.5,858.64,620.18
2017,8,17,16,0,743.0,122.0,3.1,35.0,600.0,820.37,596.61
2017,8,17,16,15,720.5,117.5,2.95,34.5,550.0,777.6,570.47
2017,8,17,16,30,698.0,113.0,2.8,34.0,500.0,729.25,540.21
2017,8,17,16,45,668.0,108.0,2.7,34.0,447.0,673.45,503.46
2017,8,17,17,0,638.0,103.0,2.6,34.0,394.0,617.63,465.87
2017,8,17,17,15,596.5,96.0,2.25,33.0,339.5,551.83,420.01
2017,8,17,17,30,555.0,89.0,1.9,32.0,285.0,487.88,373.99
2017,8,17,17,45,495.0,80.5,1.6,31.5,232.0,413.4,317.88
2017,8,17,18,0,435.0,72.0,1.3,31.0,179.0,339.66,260.52
2017,8,17,18,15,345.5,59.5,1.3,30.5,130.0,257.8,195.62
2017,8,17,18,30,256.0,47.0,1.3,30.0,81.0,185.81,136.54
2017,8,17,18,45,140.0,29.0,1.3,29.5,46.5,105.99,65.79
2017,8,17,19,0,24.0,11.0,1.3,29.0,12.0,17.63,0.0
2017,8,17,19,15,12.0,5.5,1.45,28.5,6.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,6,15,83.5,17.0,2.6,24.0,24.5,15.46,0.0
2017,8,18,6,30,167.0,34.0,2.8,24.0,49.0,26.53,15.18
2017,8,18,6,45,280.0,48.0,3.05,24.5,95.0,36.88,25.43
2017,8,18,7,0,393.0,62.0,3.3,25.0,141.0,46.92,34.45
2017,8,18,7,15,463.5,71.5,3.35,25.5,194.0,54.12,40.79
2017,8,18,7,30,534.0,81.0,3.4,26.0,247.0,59.4,45.24
2017,8,18,7,45,596.0,84.5,3.5,27.0,304.0,59.71,45.22
2017,8,18,8,0,658.0,88.0,3.6,28.0,361.0,60.18,45.27
2017,8,18,8,15,690.5,93.0,3.6,28.5,416.0,83.7,48.09
2017,8,18,8,30,723.0,98.0,3.6,29.0,471.0,138.31,75.77
2017,8,18,8,45,755.5,98.5,3.6,29.5,524.5,198.34,118.72
2017,8,18,9,0,788.0,99.0,3.6,30.0,578.0,256.47,165.31
2017,8,18,9,15,805.0,102.0,3.55,30.5,626.5,315.46,214.8
2017,8,18,9,30,822.0,105.0,3.5,31.0,675.0,375.62,264.89
2017,8,18,9,45,838.5,105.5,3.45,31.5,719.0,438.11,315.46
2017,8,18,10,0,855.0,106.0,3.4,32.0,763.0,496.57,361.61
2017,8,18,10,15,864.5,108.0,3.3,32.5,799.5,552.73,404.42
2017,8,18,10,30,874.0,110.0,3.2,33.0,836.0,608.02,445.01
2017,8,18,10,45,882.5,110.5,3.15,33.5,866.5,660.27,482.23
2017,8,18,11,0,891.0,111.0,3.1,34.0,897.0,711.03,517.21
2017,8,18,11,15,895.5,112.0,3.05,34.0,919.0,757.59,548.89
2017,8,18,11,30,900.0,113.0,3.0,34.0,941.0,801.87,577.22
2017,8,18,11,45,897.5,117.0,2.95,34.5,954.0,840.69,600.43
2017,8,18,12,0,895.0,121.0,2.9,35.0,967.0,876.42,621.36
2017,8,18,12,15,895.5,121.5,2.85,35.0,972.5,908.44,641.01
2017,8,18,12,30,896.0,122.0,2.8,35.0,978.0,937.33,658.58
2017,8,18,12,45,895.0,122.0,2.75,35.5,975.0,961.09,671.5
2017,8,18,13,0,894.0,122.0,2.7,36.0,972.0,981.4,682.26
2017,8,18,13,15,891.5,121.5,2.65,36.0,960.5,996.2,691.05
2017,8,18,13,30,889.0,121.0,2.6,36.0,949.0,1007.29,697.67
2017,8,18,13,45,884.0,120.5,2.6,36.5,929.5,1012.13,699.6
2017,8,18,14,0,879.0,120.0,2.6,37.0,910.0,1013.14,699.36
2017,8,18,14,15,872.5,118.5,2.55,37.0,882.5,1007.81,696.41
2017,8,18,14,30,866.0,117.0,2.5,37.0,855.0,998.72,691.34
2017,8,18,14,45,856.0,116.0,2.45,37.0,820.5,983.01,682.36
2017,8,18,15,0,846.0,115.0,2.4,37.0,786.0,963.84,671.39
2017,8,18,15,15,834.0,112.5,2.4,36.5,745.0,937.8,658.06
2017,8,18,15,30,822.0,110.0,2.4,36.0,704.0,918.06,648.72
2017,8,18,15,45,805.5,107.5,2.4,36.0,657.5,881.58,627.29
2017,8,18,16,0,789.0,105.0,2.4,36.0,611.0,842.65,604.25
2017,8,18,16,15,768.0,101.0,2.4,35.5,560.0,795.94,577.04
2017,8,18,16,30,747.0,97.0,2.4,35.0,509.0,747.65,548.26
2017,8,18,16,45,719.0,92.5,2.45,35.0,455.5,692.03,513.01
2017,8,18,17,0,691.0,88.0,2.5,35.0,402.0,639.35,478.96
2017,8,18,17,15,651.5,82.5,2.2,34.0,346.5,574.43,434.99
2017,8,18,17,30,612.0,77.0,1.9,33.0,291.0,511.12,389.91
2017,8,18,17,45,557.0,69.0,1.6,32.5,237.0,437.58,334.79
2017,8,18,18,0,502.0,61.0,1.3,32.0,183.0,368.21,280.76
2017,8,18,18,15,412.5,51.0,1.3,31.0,133.0,284.27,214.9
2017,8,18,18,30,323.0,41.0,1.3,30.0,83.0,209.46,153.58
2017,8,18,18,45,188.5,25.5,1.3,29.5,47.5,118.38,71.08
2017,8,18,19,0,54.0,10.0,1.3,29.0,12.0,26.22,0.0
2017,8,18,19,15,27.0,5.0,1.4,28.5,6.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,6,15,95.0,16.0,2.2,24.5,24.5,14.55,0.0
2017,8,19,6,30,190.0,32.0,2.4,25.0,49.0,25.01,13.76
2017,8,19,6,45,316.0,43.5,2.6,25.5,96.5,34.68,23.45
2017,8,19,7,0,442.0,55.0,2.8,26.0,144.0,42.69,30.71
2017,8,19,7,15,510.5,64.0,2.8,26.5,197.5,48.09,35.48
2017,8,19,7,30,579.0,73.0,2.8,27.0,251.0,53.27,39.85
2017,8,19,7,45,639.0,75.5,2.85,27.5,309.0,53.23,39.66
2017,8,19,8,0,699.0,78.0,2.9,28.0,367.0,58.69,44.02
2017,8,19,8,15,729.5,82.0,2.85,28.5,422.0,83.17,46.66
2017,8,19,8,30,760.0,86.0,2.8,29.0,477.0,138.84,74.62
2017,8,19,8,45,786.5,88.0,2.75,30.0,530.5,195.92,115.22
2017,8,19,9,0,813.0,90.0,2.7,31.0,584.0,255.85,163.05
2017,8,19,9,15,829.0,93.0,2.6,31.5,632.5,321.39,217.15
2017,8,19,9,30,845.0,96.0,2.5,32.0,681.0,381.95,267.03
2017,8,19,9,45,859.0,97.0,2.4,32.5,724.5,440.69,314.32
2017,8,19,10,0,873.0,98.0,2.3,33.0,768.0,499.53,359.97
2017,8,19,10,15,882.0,100.0,2.2,33.5,805.0,556.4,402.44
2017,8,19,10,30,891.0,102.0,2.1,34.0,842.0,612.31,442.49
2017,8,19,10,45,898.5,103.0,2.05,34.5,872.0,665.19,479.18
2017,8,19,11,0,906.0,104.0,2.0,35.0,902.0,716.44,513.47
2017,8,19,11,15,910.0,105.0,2.0,35.5,924.0,763.29,543.28
2017,8,19,11,30,914.0,106.0,2.0,36.0,946.0,807.76,569.92
2017,8,19,11,45,920.5,103.5,2.05,36.5,961.0,848.51,594.24
2017,8,19,12,0,927.0,101.0,2.1,37.0,976.0,886.63,616.67
2017,8,19,12,15,928.0,101.5,2.15,37.0,981.5,919.89,637.25
2017,8,19,12,30,929.0,102.0,2.2,37.0,987.0,949.9,655.83
2017,8,19,12,45,928.0,101.5,2.3,37.0,984.0,973.69,671.12
2017,8,19,13,0,927.0,101.0,2.4,37.0,981.0,993.87,684.33
2017,8,19,13,15,924.5,100.5,2.45,37.0,969.5,1008.85,694.02
2017,8,19,13,30,922.0,100.0,2.5,37.0,958.0,1019.98,701.53
2017,8,19,13,45,918.0,99.0,2.6,37.5,938.0,1025.19,704.6
2017,8,19,14,0,914.0,98.0,2.7,38.0,918.0,1026.44,705.42
2017,8,19,14,15,908.5,97.0,2.75,38.0,890.5,1022.24,704.1
2017,8,19,14,30,903.0,96.0,2.8,38.0,863.0,1014.14,700.56
2017,8,19,14,45,885.5,99.5,2.85,38.0,826.5,995.28,690.53
2017,8,19,15,0,868.0,103.0,2.9,38.0,790.0,973.08,678.55
2017,8,19,15,15,857.0,101.0,2.95,37.5,749.0,947.95,666.15
2017,8,19,15,30,846.0,99.0,3.0,37.0,708.0,919.64,651.64
2017,8,19,15,45,831.5,96.0,3.05,37.0,661.5,883.99,630.96
2017,8,19,16,0,817.0,93.0,3.1,37.0,615.0,853.97,613.8
2017,8,19,16,15,797.0,89.5,3.1,36.5,564.0,807.71,586.65
2017,8,19,16,30,777.0,86.0,3.1,36.0,513.0,759.75,557.94
2017,8,19,16,45,750.5,82.0,3.1,36.0,458.5,704.71,522.64
2017,8,19,17,0,724.0,78.0,3.1,36.0,404.0,649.16,486.24
2017,8,19,17,15,686.0,73.0,2.8,35.0,348.5,584.24,443.04
2017,8,19,17,30,648.0,68.0,2.5,34.0,293.0,523.53,399.78
2017,8,19,17,45,591.5,61.5,2.2,33.5,238.0,449.16,343.92
2017,8,19,18,0,535.0,55.0,1.9,33.0,183.0,379.13,289.2
2017,8,19,18,15,446.5,46.0,1.85,32.0,133.0,295.22,222.83
2017,8,19,18,30,358.0,37.0,1.8,31.0,83.0,220.46,160.94
2017,8,19,18,45,213.5,23.0,1.75,30.0,47.0,125.89,72.1
2017,8,19,19,0,69.0,9.0,1.7,29.0,11.0,30.03,0.0
2017,8,19,19,15,34.5,4.5,1.85,29.0,5.5,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,20,6,15,111.5,15.0,2.0,23.5,24.5,13.64,0.0
2017,8,20,6,30,223.0,30.0,2.2,24.0,49.0,23.5,12.5
2017,8,20,6,45,342.0,41.5,2.4,24.5,96.5,33.02,22.14
2017,8,20,7,0,461.0,53.0,2.6,25.0,144.0,41.1,29.48
2017,8,20,7,15,528.5,61.0,2.65,25.5,198.0,45.76,33.65
2017,8,20,7,30,596.0,69.0,2.7,26.0,252.0,50.27,37.47
2017,8,20,7,45,651.5,72.0,2.75,27.0,309.5,50.77,37.66
2017,8,20,8,0,707.0,75.0,2.8,28.0,367.0,56.44,42.14
2017,8,20,8,15,737.0,79.5,2.75,28.5,422.0,82.14,45.44
2017,8,20,8,30,767.0,84.0,2.7,29.0,477.0,138.71,74.17
2017,8,20,8,45,793.0,86.0,2.7,30.0,530.5,196.23,115.22
2017,8,20,9,0,819.0,88.0,2.7,31.0,584.0,256.52,163.46
2017,8,20,9,15,835.0,90.5,2.65,31.5,632.0,322.08,217.69
2017,8,20,9,30,851.0,93.0,2.6,32.0,680.0,382.64,267.73
2017,8,20,9,45,864.0,94.5,2.6,32.5,723.5,441.76,315.58
2017,8,20,10,0,877.0,96.0,2.6,33.0,767.0,500.87,361.8
2017,8,20,10,15,886.0,97.5,2.65,33.5,804.0,557.57,404.84
2017,8,20,10,30,895.0,99.0,2.7,34.0,841.0,613.28,445.69
2017,8,20,10,45,902.5,100.0,2.75,34.5,871.0,666.38,483.4
2017,8,20,11,0,910.0,101.0,2.8,35.0,901.0,717.83,518.85
2017,8,20,11,15,914.0,101.5,2.85,35.0,923.0,764.41,550.24
2017,8,20,11,30,918.0,102.0,2.9,35.0,945.0,808.58,578.75
2017,8,20,11,45,911.0,109.5,3.0,35.5,957.0,847.59,602.77
2017,8,20,12,0,904.0,117.0,3.1,36.0,969.0,883.15,624.4
2017,8,20,12,15,905.0,117.0,3.15,36.0,974.5,915.39,644.82
2017,8,20,12,30,906.0,117.0,3.2,36.0,980.0,944.45,663.23
2017,8,20,12,45,906.0,116.5,3.3,36.5,977.0,968.81,677.64
2017,8,20,13,0,906.0,116.0,3.4,37.0,974.0,989.67,689.92
2017,8,20,13,15,903.5,115.5,3.45,37.0,962.5,1004.5,699.61
2017,8,20,13,30,901.0,115.0,3.5,37.0,951.0,1015.55,707.11
2017,8,20,13,45,897.5,114.0,3.55,37.0,931.5,1021.27,711.46
2017,8,20,14,0,894.0,113.0,3.6,37.0,912.0,1023.1,713.57
2017,8,20,14,15,887.5,111.5,3.6,37.0,884.5,1017.53,710.89
2017,8,20,14,30,881.0,110.0,3.6,37.0,857.0,1008.13,706.01
2017,8,20,14,45,870.5,109.5,3.6,37.0,822.0,992.11,697.12
2017,8,20,15,0,860.0,109.0,3.6,37.0,787.0,972.58,686.14
2017,8,20,15,15,848.0,106.5,3.6,37.0,745.5,946.06,670.79
2017,8,20,15,30,836.0,104.0,3.6,37.0,704.0,916.42,653.47
2017,8,20,15,45,820.0,101.5,3.6,37.0,657.0,889.02,637.58
2017,8,20,16,0,804.0,99.0,3.6,37.0,610.0,849.95,613.96
2017,8,20,16,15,783.0,95.5,3.55,36.5,559.0,803.17,586.01
2017,8,20,16,30,762.0,92.0,3.5,36.0,508.0,754.78,556.52
2017,8,20,16,45,732.5,88.0,3.5,35.5,453.5,697.84,520.68
2017,8,20,17,0,703.0,84.0,3.5,35.0,399.0,643.71,485.9
2017,8,20,17,15,663.5,78.5,3.15,34.5,343.0,578.13,440.34
2017,8,20,17,30,624.0,73.0,2.8,34.0,287.0,514.18,393.61
2017,8,20,17,45,563.5,66.0,2.5,33.5,232.5,437.9,336.1
2017,8,20,18,0,503.0,59.0,2.2,33.0,178.0,366.34,280.03
2017,8,20,18,15,412.5,48.5,2.05,32.0,128.0,281.34,212.44
2017,8,20,18,30,322.0,38.0,1.9,31.0,78.0,205.78,149.8
2017,8,20,18,45,161.0,19.0,1.8,30.5,39.0,100.37,52.76
2017,8,20,19,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.9,29.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
