Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,20,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,6,15,91.0,15.0,1.85,24.5,23.0,13.64,0.0
2017,8,21,6,30,182.0,30.0,2.0,25.0,46.0,23.46,12.21
2017,8,21,6,45,297.0,43.0,2.15,25.5,91.0,33.15,22.12
2017,8,21,7,0,412.0,56.0,2.3,26.0,136.0,43.65,31.49
2017,8,21,7,15,481.0,65.0,2.3,26.5,188.5,48.96,36.21
2017,8,21,7,30,550.0,74.0,2.3,27.0,241.0,54.07,40.54
2017,8,21,7,45,604.5,78.5,2.3,27.5,297.0,55.42,41.51
2017,8,21,8,0,659.0,83.0,2.3,28.0,353.0,56.79,42.43
2017,8,21,8,15,437.5,149.5,2.3,28.5,340.0,116.89,78.88
2017,8,21,8,30,216.0,216.0,2.3,29.0,327.0,184.37,131.23
2017,8,21,8,45,495.5,157.0,2.3,30.0,446.5,197.22,128.0
2017,8,21,9,0,775.0,98.0,2.3,31.0,566.0,255.29,163.96
2017,8,21,9,15,792.0,101.0,2.3,31.5,613.5,313.68,212.45
2017,8,21,9,30,809.0,104.0,2.3,32.0,661.0,373.25,261.43
2017,8,21,9,45,543.0,228.5,2.3,32.5,612.5,411.83,296.27
2017,8,21,10,0,277.0,353.0,2.3,33.0,564.0,422.4,306.18
2017,8,21,10,15,294.5,368.0,2.25,33.0,602.5,465.36,337.28
2017,8,21,10,30,312.0,383.0,2.2,33.0,641.0,509.92,368.82
2017,8,21,10,45,590.0,249.5,2.2,33.5,760.0,597.92,433.05
2017,8,21,11,0,868.0,116.0,2.2,34.0,879.0,703.45,508.43
2017,8,21,11,15,873.0,117.0,2.2,34.5,901.0,749.45,537.98
2017,8,21,11,30,878.0,118.0,2.2,35.0,923.0,793.26,564.61
2017,8,21,11,45,875.5,122.5,2.2,35.5,935.5,831.73,587.43
2017,8,21,12,0,873.0,127.0,2.2,36.0,948.0,867.18,608.1
2017,8,21,12,15,874.5,127.5,2.25,36.0,953.5,899.42,628.29
2017,8,21,12,30,876.0,128.0,2.3,36.0,959.0,928.65,646.6
2017,8,21,12,45,874.5,128.0,2.35,36.0,956.0,951.44,660.97
2017,8,21,13,0,873.0,128.0,2.4,36.0,953.0,970.82,673.34
2017,8,21,13,15,871.0,127.5,2.45,36.0,942.0,985.71,683.06
2017,8,21,13,30,869.0,127.0,2.5,36.0,931.0,996.97,690.7
2017,8,21,13,45,864.0,126.0,2.6,36.5,911.5,1001.04,693.11
2017,8,21,14,0,859.0,125.0,2.7,37.0,892.0,1001.34,693.36
2017,8,21,14,15,852.5,123.5,2.7,37.0,865.0,995.87,690.78
2017,8,21,14,30,846.0,122.0,2.7,37.0,838.0,986.71,686.1
2017,8,21,14,45,837.5,119.5,2.75,37.0,803.5,970.89,677.86
2017,8,21,15,0,829.0,117.0,2.8,37.0,769.0,951.6,667.55
2017,8,21,15,15,817.0,114.5,2.85,36.5,728.5,935.52,660.7
2017,8,21,15,30,805.0,112.0,2.9,36.0,688.0,906.2,645.36
2017,8,21,15,45,789.5,109.0,2.95,36.0,642.0,870.21,624.33
2017,8,21,16,0,774.0,106.0,3.0,36.0,596.0,831.78,601.51
2017,8,21,16,15,752.0,102.0,3.0,35.5,545.5,784.42,573.38
2017,8,21,16,30,730.0,98.0,3.0,35.0,495.0,735.61,543.74
2017,8,21,16,45,699.0,94.0,3.05,35.0,441.0,682.04,509.27
2017,8,21,17,0,668.0,90.0,3.1,35.0,387.0,625.23,471.71
2017,8,21,17,15,627.0,84.0,2.95,34.5,332.0,559.46,426.08
2017,8,21,17,30,586.0,78.0,2.8,34.0,277.0,495.53,379.75
2017,8,21,17,45,521.5,70.5,2.65,33.5,223.0,418.01,321.41
2017,8,21,18,0,457.0,63.0,2.5,33.0,169.0,345.64,264.74
2017,8,21,18,15,364.0,51.0,2.35,32.5,120.5,260.15,196.14
2017,8,21,18,30,271.0,39.0,2.2,32.0,72.0,182.89,132.1
2017,8,21,18,45,135.5,19.5,2.1,31.5,36.0,87.45,40.85
2017,8,21,19,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,6,15,85.5,15.0,2.1,24.5,22.0,13.64,0.0
2017,8,22,6,30,171.0,30.0,2.2,25.0,44.0,23.47,12.0
2017,8,22,6,45,292.0,42.5,2.35,25.5,89.5,32.77,21.77
2017,8,22,7,0,413.0,55.0,2.5,26.0,135.0,42.86,30.81
2017,8,22,7,15,482.5,64.0,2.45,26.5,188.0,48.21,35.57
2017,8,22,7,30,552.0,73.0,2.4,27.0,241.0,53.36,39.93
2017,8,22,7,45,612.0,76.5,2.35,28.0,298.0,54.02,40.25
2017,8,22,8,0,672.0,80.0,2.3,29.0,355.0,54.8,40.58
2017,8,22,8,15,703.5,85.0,2.15,29.5,409.5,86.46,48.82
2017,8,22,8,30,735.0,90.0,2.0,30.0,464.0,141.62,77.16
2017,8,22,8,45,762.0,92.0,1.9,30.5,517.0,197.45,117.04
2017,8,22,9,0,789.0,94.0,1.8,31.0,570.0,256.22,163.96
2017,8,22,9,15,806.0,97.0,1.65,31.5,618.0,315.53,212.85
2017,8,22,9,30,823.0,100.0,1.5,32.0,666.0,380.34,265.0
2017,8,22,9,45,837.0,102.0,1.4,32.5,709.0,438.83,311.16
2017,8,22,10,0,851.0,104.0,1.3,33.0,752.0,497.47,355.58
2017,8,22,10,15,860.5,106.0,1.3,33.5,789.0,553.59,396.93
2017,8,22,10,30,870.0,108.0,1.3,34.0,826.0,608.82,436.08
2017,8,22,10,45,877.5,109.0,1.35,34.5,856.0,660.8,472.03
2017,8,22,11,0,885.0,110.0,1.4,35.0,886.0,711.19,505.83
2017,8,22,11,15,890.0,111.0,1.5,35.0,908.5,757.93,537.16
2017,8,22,11,30,895.0,112.0,1.6,35.0,931.0,802.43,565.65
2017,8,22,11,45,896.5,114.0,1.7,35.5,944.5,842.55,589.99
2017,8,22,12,0,898.0,116.0,1.8,36.0,958.0,879.83,612.4
2017,8,22,12,15,899.5,116.0,1.9,36.0,964.0,912.28,633.0
2017,8,22,12,30,901.0,116.0,2.0,36.0,970.0,941.59,651.7
2017,8,22,12,45,586.0,291.5,2.15,36.5,846.5,854.92,595.02
2017,8,22,13,0,271.0,467.0,2.3,37.0,723.0,729.85,507.14
2017,8,22,13,15,584.5,290.0,2.35,37.0,832.5,885.36,616.95
2017,8,22,13,30,898.0,113.0,2.4,37.0,942.0,1012.87,697.59
2017,8,22,13,45,895.5,111.0,2.5,37.0,923.0,1018.37,701.26
2017,8,22,14,0,893.0,109.0,2.6,37.0,904.0,1019.98,703.81
2017,8,22,14,15,887.0,108.0,2.65,37.0,876.5,1015.23,702.16
2017,8,22,14,30,881.0,107.0,2.7,37.0,849.0,1006.66,698.35
2017,8,22,14,45,865.5,109.0,2.75,37.0,813.0,988.19,688.54
2017,8,22,15,0,850.0,111.0,2.8,37.0,777.0,966.39,676.78
2017,8,22,15,15,838.0,108.5,2.8,37.0,736.0,939.89,661.7
2017,8,22,15,30,826.0,106.0,2.8,37.0,695.0,910.31,644.69
2017,8,22,15,45,810.5,103.0,2.8,37.0,648.0,883.03,629.12
2017,8,22,16,0,795.0,100.0,2.8,37.0,601.0,843.91,605.78
2017,8,22,16,15,773.5,96.5,2.75,36.5,550.0,796.81,577.91
2017,8,22,16,30,752.0,93.0,2.7,36.0,499.0,748.16,548.55
2017,8,22,16,45,722.5,89.0,2.65,36.0,444.5,691.43,511.95
2017,8,22,17,0,693.0,85.0,2.6,36.0,390.0,637.78,476.77
2017,8,22,17,15,652.0,79.0,2.3,35.0,334.5,570.85,431.52
2017,8,22,17,30,611.0,73.0,2.0,34.0,279.0,505.75,385.1
2017,8,22,17,45,548.0,66.0,1.7,33.5,224.5,428.53,327.07
2017,8,22,18,0,485.0,59.0,1.4,33.0,170.0,356.33,270.65
2017,8,22,18,15,390.5,48.0,1.25,32.0,121.0,269.78,202.26
2017,8,22,18,30,296.0,37.0,1.1,31.0,72.0,193.23,138.98
2017,8,22,18,45,148.0,18.5,1.0,30.5,36.0,90.02,36.24
2017,8,22,19,0,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,0.9,29.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,0.95,28.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.35,28.0,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,23,6,15,91.0,14.0,1.2,24.5,21.5,12.73,0.0
2017,8,23,6,30,182.0,28.0,1.3,25.0,43.0,21.92,10.62
2017,8,23,6,45,293.5,41.5,1.45,25.5,88.0,32.03,21.14
2017,8,23,7,0,405.0,55.0,1.6,26.0,133.0,42.93,30.86
2017,8,23,7,15,475.0,64.5,1.4,27.0,185.5,48.69,35.89
2017,8,23,7,30,545.0,74.0,1.2,28.0,238.0,54.22,40.48
2017,8,23,7,45,594.0,80.5,1.0,29.0,293.0,57.03,42.59
2017,8,23,8,0,643.0,87.0,0.8,30.0,348.0,59.73,44.5
2017,8,23,8,15,676.0,92.0,0.8,30.5,402.5,85.65,48.19
2017,8,23,8,30,709.0,97.0,0.8,31.0,457.0,139.81,76.13
2017,8,23,8,45,731.0,102.0,0.8,32.0,508.5,201.08,119.75
2017,8,23,9,0,753.0,107.0,0.8,33.0,560.0,259.29,165.11
2017,8,23,9,15,771.0,110.5,0.9,33.5,608.0,317.23,212.02
2017,8,23,9,30,789.0,114.0,1.0,34.0,656.0,376.52,259.51
2017,8,23,9,45,800.0,118.5,1.1,34.5,698.0,434.8,305.2
2017,8,23,10,0,811.0,123.0,1.2,35.0,740.0,493.08,349.41
2017,8,23,10,15,821.0,125.0,1.15,35.0,776.0,548.41,390.1
2017,8,23,10,30,831.0,127.0,1.1,35.0,812.0,603.15,428.91
2017,8,23,10,45,642.5,241.0,1.1,35.5,782.0,626.71,442.4
2017,8,23,11,0,454.0,355.0,1.1,36.0,752.0,630.93,441.74
2017,8,23,11,15,334.0,407.5,1.15,36.0,703.5,613.61,429.12
2017,8,23,11,30,214.0,460.0,1.2,36.0,655.0,584.05,407.88
2017,8,23,11,45,279.0,449.5,1.25,36.5,708.0,647.14,449.97
2017,8,23,12,0,344.0,439.0,1.3,37.0,761.0,710.24,490.66
2017,8,23,12,15,398.0,424.5,1.35,37.0,799.5,762.63,524.91
2017,8,23,12,30,452.0,410.0,1.4,37.0,838.0,823.36,563.95
2017,8,23,12,45,376.0,434.0,1.5,37.0,789.5,785.36,539.29
2017,8,23,13,0,300.0,458.0,1.6,37.0,741.0,749.91,516.49
2017,8,23,13,15,370.0,424.0,1.65,37.0,768.5,795.76,548.45
2017,8,23,13,30,440.0,390.0,1.7,37.0,796.0,852.58,586.08
2017,8,23,13,45,382.0,404.0,1.75,37.0,751.0,805.58,556.02
2017,8,23,14,0,324.0,418.0,1.8,37.0,706.0,768.04,532.18
2017,8,23,14,15,268.0,416.0,1.85,37.0,649.0,714.08,497.72
2017,8,23,14,30,212.0,414.0,1.9,37.0,592.0,642.4,451.37
2017,8,23,14,45,209.5,395.0,1.95,37.0,565.5,621.43,439.22
2017,8,23,15,0,207.0,376.0,2.0,37.0,539.0,599.27,425.85
2017,8,23,15,15,225.5,351.5,2.05,36.5,519.5,590.21,422.71
2017,8,23,15,30,244.0,327.0,2.1,36.0,500.0,579.18,418.14
2017,8,23,15,45,205.5,306.5,2.15,36.0,445.5,518.04,376.79
2017,8,23,16,0,167.0,286.0,2.2,36.0,391.0,457.97,335.59
2017,8,23,16,15,132.5,259.0,2.2,35.5,337.5,395.35,292.37
2017,8,23,16,30,98.0,232.0,2.2,35.0,284.0,319.88,238.74
2017,8,23,16,45,49.0,179.5,2.2,34.5,205.5,220.45,165.22
2017,8,23,17,0,0.0,127.0,2.2,34.0,127.0,117.35,86.2
2017,8,23,17,15,0.0,108.5,2.1,33.5,108.5,99.97,73.3
2017,8,23,17,30,0.0,90.0,2.0,33.0,90.0,82.54,59.98
2017,8,23,17,45,0.0,71.5,1.9,33.0,71.5,65.04,46.21
2017,8,23,18,0,0.0,53.0,1.8,33.0,53.0,47.43,32.11
2017,8,23,18,15,0.0,37.0,1.75,32.0,37.0,32.64,20.18
2017,8,23,18,30,0.0,21.0,1.7,31.0,21.0,18.49,8.58
2017,8,23,18,45,0.0,10.5,1.65,30.5,10.5,9.23,0.0
2017,8,23,19,0,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,6.5,0.35,24.5,6.5,5.91,0.0
2017,8,24,6,30,0.0,13.0,0.4,25.0,13.0,11.43,2.72
2017,8,24,6,45,0.0,27.5,0.45,25.5,27.5,24.23,14.65
2017,8,24,7,0,0.0,42.0,0.5,26.0,42.0,37.07,25.93
2017,8,24,7,15,0.0,59.5,0.5,26.5,59.5,51.95,38.76
2017,8,24,7,30,0.0,77.0,0.5,27.0,77.0,66.6,51.11
2017,8,24,7,45,0.0,95.0,0.5,27.5,95.0,81.49,63.36
2017,8,24,8,0,0.0,113.0,0.5,28.0,113.0,96.23,75.21
2017,8,24,8,15,5.5,142.0,0.65,28.5,145.0,119.7,89.67
2017,8,24,8,30,11.0,171.0,0.8,29.0,177.0,144.6,108.1
2017,8,24,8,45,18.0,197.5,1.0,29.5,208.5,168.95,125.85
2017,8,24,9,0,25.0,224.0,1.2,30.0,240.0,194.53,144.42
2017,8,24,9,15,22.0,234.0,1.3,30.0,249.0,205.38,152.4
2017,8,24,9,30,19.0,244.0,1.4,30.0,258.0,215.67,159.95
2017,8,24,9,45,45.5,294.5,1.55,30.5,329.0,266.33,196.7
2017,8,24,10,0,72.0,345.0,1.7,31.0,400.0,325.25,238.96
2017,8,24,10,15,45.5,316.5,1.8,31.0,352.0,296.05,217.61
2017,8,24,10,30,19.0,288.0,1.9,31.0,304.0,262.94,193.29
2017,8,24,10,45,41.5,346.0,2.0,31.5,382.0,329.47,241.39
2017,8,24,11,0,64.0,404.0,2.1,32.0,460.0,400.38,291.32
2017,8,24,11,15,69.0,419.0,2.15,32.0,481.0,424.19,307.76
2017,8,24,11,30,74.0,434.0,2.2,32.0,502.0,448.57,324.75
2017,8,24,11,45,108.0,455.0,2.3,32.5,555.5,502.68,362.38
2017,8,24,12,0,142.0,476.0,2.4,33.0,609.0,566.36,405.78
2017,8,24,12,15,222.5,468.0,2.45,33.0,678.0,641.04,458.11
2017,8,24,12,30,303.0,460.0,2.5,33.0,747.0,728.48,517.86
2017,8,24,12,45,325.5,449.0,2.65,33.0,756.0,753.41,535.28
2017,8,24,13,0,348.0,438.0,2.8,33.0,765.0,777.44,552.58
2017,8,24,13,15,327.5,440.5,2.85,33.0,745.0,771.62,548.66
2017,8,24,13,30,307.0,443.0,2.9,33.0,725.0,763.57,543.51
2017,8,24,13,45,523.0,319.0,2.95,33.0,787.0,875.1,623.93
2017,8,24,14,0,739.0,195.0,3.0,33.0,849.0,975.44,692.39
2017,8,24,14,15,730.5,192.5,3.05,33.0,822.0,967.46,687.66
2017,8,24,14,30,722.0,190.0,3.1,33.0,795.0,956.07,681.77
2017,8,24,14,45,703.5,190.5,3.2,33.0,759.5,934.72,669.92
2017,8,24,15,0,685.0,191.0,3.3,33.0,724.0,910.45,656.22
2017,8,24,15,15,520.5,245.5,3.3,32.5,638.0,793.89,579.42
2017,8,24,15,30,356.0,300.0,3.3,32.0,552.0,672.46,495.65
2017,8,24,15,45,486.5,234.5,3.35,32.0,552.5,730.18,541.15
2017,8,24,16,0,617.0,169.0,3.4,32.0,553.0,768.72,572.07
2017,8,24,16,15,490.0,186.5,3.4,31.5,475.0,652.74,491.72
2017,8,24,16,30,363.0,204.0,3.4,31.0,397.0,535.62,408.38
2017,8,24,16,45,377.5,177.0,3.4,31.0,358.5,503.48,387.24
2017,8,24,17,0,392.0,150.0,3.4,31.0,320.0,483.23,373.64
2017,8,24,17,15,346.5,137.5,3.15,30.5,272.0,406.44,316.79
2017,8,24,17,30,301.0,125.0,2.9,30.0,224.0,347.93,272.23
2017,8,24,17,45,249.5,105.5,2.65,29.5,177.0,281.03,219.87
2017,8,24,18,0,198.0,86.0,2.4,29.0,130.0,219.01,169.91
2017,8,24,18,15,140.5,63.0,2.2,28.5,89.5,154.46,116.9
2017,8,24,18,30,83.0,40.0,2.0,28.0,49.0,87.61,61.42
2017,8,24,18,45,41.5,20.0,1.8,27.5,24.5,40.45,4.93
2017,8,24,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,8,25,6,15,16.0,13.0,3.4,23.0,14.5,11.82,0.0
2017,8,25,6,30,32.0,26.0,3.6,23.0,29.0,21.79,10.07
2017,8,25,6,45,82.5,48.5,3.85,23.5,62.5,39.32,27.36
2017,8,25,7,0,133.0,71.0,4.1,24.0,96.0,54.7,41.1
2017,8,25,7,15,177.0,90.5,4.25,24.5,136.0,68.6,53.29
2017,8,25,7,30,221.0,110.0,4.4,25.0,176.0,82.01,64.73
2017,8,25,7,45,156.0,137.0,4.6,25.5,188.5,103.67,82.84
2017,8,25,8,0,91.0,164.0,4.8,26.0,201.0,126.35,101.43
2017,8,25,8,15,189.0,184.0,4.85,26.5,275.0,143.94,106.09
2017,8,25,8,30,287.0,204.0,4.9,27.0,349.0,179.4,126.0
2017,8,25,8,45,298.0,227.5,4.95,27.5,392.0,221.57,157.17
2017,8,25,9,0,309.0,251.0,5.0,28.0,435.0,265.41,191.36
2017,8,25,9,15,212.5,283.5,5.05,28.5,415.5,289.7,213.98
2017,8,25,9,30,116.0,316.0,5.1,29.0,396.0,297.46,222.29
2017,8,25,9,45,157.0,339.5,5.2,29.5,455.0,345.03,257.5
2017,8,25,10,0,198.0,363.0,5.3,30.0,514.0,397.66,296.33
2017,8,25,10,15,139.0,374.0,5.35,30.0,482.5,391.72,292.21
2017,8,25,10,30,80.0,385.0,5.4,30.0,451.0,379.29,282.67
2017,8,25,10,45,97.0,407.5,5.5,30.5,490.5,417.53,310.28
2017,8,25,11,0,114.0,430.0,5.6,31.0,530.0,459.43,340.17
2017,8,25,11,15,218.0,431.0,5.65,31.0,627.5,548.0,405.79
2017,8,25,11,30,322.0,432.0,5.7,31.0,725.0,648.92,479.18
2017,8,25,11,45,277.0,451.5,5.8,31.0,706.5,649.35,478.41
2017,8,25,12,0,232.0,471.0,5.9,31.0,688.0,639.54,470.71
2017,8,25,12,15,170.0,472.0,6.05,31.0,631.5,598.97,441.01
2017,8,25,12,30,108.0,473.0,6.2,31.0,575.0,543.97,400.75
2017,8,25,12,45,83.0,453.5,6.35,31.5,532.0,508.27,374.32
2017,8,25,13,0,58.0,434.0,6.5,32.0,489.0,470.42,346.12
2017,8,25,13,15,57.0,427.0,6.55,31.5,480.5,466.86,344.59
2017,8,25,13,30,56.0,420.0,6.6,31.0,472.0,462.78,342.64
2017,8,25,13,45,60.0,415.0,6.65,31.0,469.0,465.33,345.02
2017,8,25,14,0,64.0,410.0,6.7,31.0,466.0,467.58,347.24
2017,8,25,14,15,45.5,367.5,6.6,30.5,407.0,407.36,303.81
2017,8,25,14,30,27.0,325.0,6.5,30.0,348.0,346.49,259.34
2017,8,25,14,45,21.5,292.5,6.45,30.0,310.5,293.34,220.07
2017,8,25,15,0,16.0,260.0,6.4,30.0,273.0,256.71,192.8
2017,8,25,15,15,8.0,195.5,6.3,29.5,202.0,186.53,139.87
2017,8,25,15,30,0.0,131.0,6.2,29.0,131.0,117.71,86.93
2017,8,25,15,45,45.5,203.5,6.1,29.0,232.0,241.93,185.18
2017,8,25,16,0,91.0,276.0,6.0,29.0,333.0,363.9,279.63
2017,8,25,16,15,47.5,220.0,5.85,28.5,249.5,263.25,202.59
2017,8,25,16,30,4.0,164.0,5.7,28.0,166.0,155.64,118.39
2017,8,25,16,45,23.5,165.5,5.6,28.0,176.0,174.31,134.32
2017,8,25,17,0,43.0,167.0,5.5,28.0,186.0,203.99,158.7
2017,8,25,17,15,38.0,143.5,5.4,27.5,158.5,174.9,136.23
2017,8,25,17,30,33.0,120.0,5.3,27.0,131.0,146.02,113.52
2017,8,25,17,45,24.0,97.5,5.2,26.5,104.5,116.21,89.46
2017,8,25,18,0,15.0,75.0,5.1,26.0,78.0,80.88,60.45
2017,8,25,18,15,7.5,53.0,5.1,25.5,54.5,54.91,38.73
2017,8,25,18,30,0.0,31.0,5.1,25.0,31.0,28.88,16.79
2017,8,25,18,45,0.0,15.5,5.2,25.0,15.5,13.66,0.0
2017,8,25,19,0,0.0,0.0,5.3,25.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,5.45,24.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,5.85,24.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,6.1,24.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,6.3,24.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,6.5,24.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,6.7,24.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,6.9,24.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,7.0,24.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,7.1,24.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,7.25,24.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,7.4,24.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,7.55,23.5,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,7.7,23.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,7.9,23.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,8.1,23.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,8.25,23.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,8.4,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,8.6,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,8.8,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,8.95,22.5,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,9.1,22.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,9.25,22.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,9.4,22.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,9.5,22.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,9.75,22.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,9.65,22.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,9.65,21.5,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,9.7,21.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,9.75,21.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,9.8,21.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,9.85,21.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,9.9,21.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,9.95,21.5,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,1.0,10.0,22.0,1.0,0.91,0.0
2017,8,26,6,30,0.0,2.0,10.0,22.0,2.0,1.75,0.0
2017,8,26,6,45,0.0,5.5,10.05,22.0,5.5,4.82,0.0
2017,8,26,7,0,0.0,9.0,10.1,22.0,9.0,7.9,1.15
2017,8,26,7,15,0.0,12.5,10.1,22.0,12.5,10.98,3.9
2017,8,26,7,30,0.0,16.0,10.1,22.0,16.0,14.06,6.61
2017,8,26,7,45,0.0,35.0,10.15,22.5,35.0,30.84,21.15
2017,8,26,8,0,0.0,54.0,10.2,23.0,54.0,47.68,35.55
2017,8,26,8,15,8.0,116.0,10.25,23.0,120.0,100.08,76.42
2017,8,26,8,30,16.0,178.0,10.3,23.0,186.0,150.32,116.35
2017,8,26,8,45,8.0,164.5,10.4,23.0,168.5,141.86,109.41
2017,8,26,9,0,0.0,151.0,10.5,23.0,151.0,130.88,100.54
2017,8,26,9,15,27.5,221.5,10.55,23.0,240.5,192.88,148.99
2017,8,26,9,30,55.0,292.0,10.6,23.0,330.0,261.55,202.55
2017,8,26,9,45,44.5,298.5,10.65,23.5,330.5,269.47,208.37
2017,8,26,10,0,34.0,305.0,10.7,24.0,331.0,275.79,212.76
2017,8,26,10,15,37.5,326.0,10.7,24.0,356.0,300.07,231.42
2017,8,26,10,30,41.0,347.0,10.7,24.0,381.0,325.06,250.53
2017,8,26,10,45,25.5,281.5,10.75,24.5,303.0,264.44,202.91
2017,8,26,11,0,10.0,216.0,10.8,25.0,225.0,198.22,150.76
2017,8,26,11,15,11.0,229.0,10.85,25.0,239.5,211.48,161.0
2017,8,26,11,30,12.0,242.0,10.9,25.0,254.0,224.93,171.33
2017,8,26,11,45,13.5,258.0,10.95,25.0,271.0,241.66,184.21
2017,8,26,12,0,15.0,274.0,11.0,25.0,288.0,258.64,197.28
2017,8,26,12,15,10.5,220.5,11.1,25.0,231.0,207.28,157.44
2017,8,26,12,30,6.0,167.0,11.2,25.0,174.0,155.27,116.88
2017,8,26,12,45,6.0,166.0,11.3,25.0,173.0,154.72,116.49
2017,8,26,13,0,6.0,165.0,11.4,25.0,172.0,154.12,116.06
2017,8,26,13,15,5.5,160.5,11.45,25.0,166.5,149.76,112.69
2017,8,26,13,30,5.0,156.0,11.5,25.0,161.0,145.32,109.28
2017,8,26,13,45,5.0,158.0,11.55,25.0,163.0,147.29,110.91
2017,8,26,14,0,5.0,160.0,11.6,25.0,165.0,149.24,112.56
2017,8,26,14,15,4.5,158.0,11.55,24.5,162.5,146.97,111.11
2017,8,26,14,30,4.0,156.0,11.5,24.0,160.0,144.68,109.67
2017,8,26,14,45,2.0,138.0,11.5,24.0,140.0,126.01,94.99
2017,8,26,15,0,0.0,120.0,11.5,24.0,120.0,107.39,80.3
2017,8,26,15,15,0.0,127.5,11.45,24.0,127.5,114.36,86.05
2017,8,26,15,30,0.0,135.0,11.4,24.0,135.0,121.49,91.95
2017,8,26,15,45,0.0,142.5,11.35,24.0,142.5,128.83,98.08
2017,8,26,16,0,0.0,150.0,11.3,24.0,150.0,136.5,104.52
2017,8,26,16,15,0.0,97.5,11.35,23.5,97.5,86.71,64.92
2017,8,26,16,30,0.0,45.0,11.4,23.0,45.0,39.74,26.96
2017,8,26,16,45,0.0,63.0,11.45,23.0,63.0,55.69,40.18
2017,8,26,17,0,0.0,81.0,11.5,23.0,81.0,71.86,53.64
2017,8,26,17,15,0.0,69.0,11.6,23.0,69.0,61.0,44.87
2017,8,26,17,30,0.0,57.0,11.7,23.0,57.0,50.34,36.15
2017,8,26,17,45,0.0,45.0,11.85,23.0,45.0,39.69,27.32
2017,8,26,18,0,0.0,33.0,12.0,23.0,33.0,29.07,18.38
2017,8,26,18,15,0.0,22.5,12.1,23.0,22.5,19.8,10.48
2017,8,26,18,30,0.0,12.0,12.2,23.0,12.0,10.54,2.53
2017,8,26,18,45,0.0,6.0,12.3,23.0,6.0,5.26,0.0
2017,8,26,19,0,0.0,0.0,12.4,23.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,12.5,23.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,12.55,23.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,12.3,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,12.2,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,12.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,11.95,23.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,11.8,23.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,11.65,23.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,11.5,23.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,11.35,22.5,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,11.2,22.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,11.1,22.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,11.0,22.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.9,22.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.8,22.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.75,22.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.7,22.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.6,22.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.4,22.5,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,9.45,23.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,9.2,23.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,8.95,23.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,8.7,23.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,8.5,23.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,8.3,23.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,8.2,22.5,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,8.1,22.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,8.05,22.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,8.0,22.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,8.05,22.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,8.1,22.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.15,22.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.2,22.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,7.5,8.25,22.0,7.5,6.82,0.0
2017,8,27,6,30,0.0,15.0,8.3,22.0,15.0,13.2,3.46
2017,8,27,6,45,0.0,33.0,8.45,22.0,33.0,28.97,18.73
2017,8,27,7,0,0.0,51.0,8.6,22.0,51.0,44.13,32.35
2017,8,27,7,15,0.0,71.5,8.7,22.0,71.5,61.05,47.33
2017,8,27,7,30,0.0,92.0,8.8,22.0,92.0,77.78,61.93
2017,8,27,7,45,0.0,102.0,8.9,22.0,102.0,86.64,69.5
2017,8,27,8,0,0.0,112.0,9.0,22.0,112.0,95.37,76.79
2017,8,27,8,15,0.0,100.0,9.1,22.0,100.0,87.12,66.27
2017,8,27,8,30,0.0,88.0,9.2,22.0,88.0,77.8,58.39
2017,8,27,8,45,0.0,53.0,9.35,22.5,53.0,46.85,32.78
2017,8,27,9,0,0.0,18.0,9.5,23.0,18.0,15.89,7.33
2017,8,27,9,15,0.0,36.5,9.6,23.0,36.5,32.27,20.63
2017,8,27,9,30,0.0,55.0,9.7,23.0,55.0,48.7,33.86
2017,8,27,9,45,0.0,96.5,9.8,23.0,97.0,85.62,63.47
2017,8,27,10,0,0.0,138.0,9.9,23.0,139.0,121.78,92.18
2017,8,27,10,15,7.5,200.5,9.95,23.0,207.0,180.09,138.21
2017,8,27,10,30,15.0,263.0,10.0,23.0,275.0,239.46,184.64
2017,8,27,10,45,12.0,233.5,10.1,23.5,243.5,213.72,163.93
2017,8,27,11,0,9.0,204.0,10.2,24.0,212.0,187.02,142.57
2017,8,27,11,15,4.5,124.5,10.25,24.0,128.5,114.07,85.11
2017,8,27,11,30,0.0,45.0,10.3,24.0,45.0,40.02,26.27
2017,8,27,11,45,5.5,132.0,10.4,24.0,137.5,122.23,91.51
2017,8,27,12,0,11.0,219.0,10.5,24.0,230.0,205.57,156.82
2017,8,27,12,15,8.0,189.0,10.55,24.0,197.5,176.55,134.04
2017,8,27,12,30,5.0,159.0,10.6,24.0,165.0,147.13,110.92
2017,8,27,12,45,9.5,213.5,10.65,24.0,223.5,201.41,153.52
2017,8,27,13,0,14.0,268.0,10.7,24.0,282.0,256.75,196.63
2017,8,27,13,15,12.5,242.5,10.75,24.0,254.5,232.34,177.74
2017,8,27,13,30,11.0,217.0,10.8,24.0,227.0,207.66,158.65
2017,8,27,13,45,6.5,179.5,10.9,24.0,185.5,168.66,128.14
2017,8,27,14,0,2.0,142.0,11.0,24.0,144.0,129.64,97.42
2017,8,27,14,15,1.0,108.5,10.95,23.5,109.5,97.96,72.61
2017,8,27,14,30,0.0,75.0,10.9,23.0,75.0,66.65,47.85
2017,8,27,14,45,0.0,75.5,10.85,23.0,75.5,67.06,48.27
2017,8,27,15,0,0.0,76.0,10.8,23.0,76.0,67.47,48.7
2017,8,27,15,15,0.0,104.0,10.7,23.0,104.0,92.64,69.02
2017,8,27,15,30,0.0,132.0,10.6,23.0,132.0,118.69,90.08
2017,8,27,15,45,5.0,165.5,10.5,23.0,168.5,155.64,120.14
2017,8,27,16,0,10.0,199.0,10.4,23.0,205.0,194.17,151.49
2017,8,27,16,15,7.0,181.0,10.3,23.0,185.5,174.47,136.07
2017,8,27,16,30,4.0,163.0,10.2,23.0,166.0,154.94,120.72
2017,8,27,16,45,6.0,153.0,10.15,23.0,156.5,147.86,115.52
2017,8,27,17,0,8.0,143.0,10.1,23.0,147.0,140.88,110.33
2017,8,27,17,15,4.0,122.5,9.95,22.5,124.5,118.4,92.36
2017,8,27,17,30,0.0,102.0,9.8,22.0,102.0,96.23,74.33
2017,8,27,17,45,0.0,80.5,9.75,22.0,80.5,75.59,57.23
2017,8,27,18,0,0.0,59.0,9.7,22.0,59.0,54.7,39.65
2017,8,27,18,15,0.0,40.5,9.6,21.5,40.5,36.86,24.49
2017,8,27,18,30,0.0,22.0,9.5,21.0,22.0,19.38,9.36
2017,8,27,18,45,0.0,11.0,9.4,21.0,11.0,9.68,0.0
2017,8,27,19,0,0.0,0.0,9.3,21.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,9.25,21.0,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,9.2,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,9.15,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,8.95,21.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,8.8,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,8.75,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,8.7,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,8.55,20.5,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,7.5,8.2,20.0,7.5,6.82,0.0
2017,8,28,6,30,0.0,15.0,8.3,20.0,15.0,13.2,3.26
2017,8,28,6,45,0.0,33.5,8.4,20.5,33.5,29.33,19.14
2017,8,28,7,0,0.0,52.0,8.5,21.0,52.0,44.86,33.09
2017,8,28,7,15,0.0,73.5,8.65,21.0,73.5,62.49,48.76
2017,8,28,7,30,0.0,95.0,8.8,21.0,95.0,79.91,64.03
2017,8,28,7,45,0.0,65.0,9.0,21.5,65.0,57.44,44.37
2017,8,28,8,0,0.0,35.0,9.2,22.0,35.0,30.85,21.14
2017,8,28,8,15,91.0,125.0,9.2,22.0,170.5,101.86,76.17
2017,8,28,8,30,182.0,215.0,9.2,22.0,306.0,182.1,135.53
2017,8,28,8,45,194.5,240.0,9.25,22.0,347.0,218.79,163.71
2017,8,28,9,0,207.0,265.0,9.3,22.0,388.0,257.4,194.66
2017,8,28,9,15,107.0,230.5,9.15,22.0,294.5,220.48,169.32
2017,8,28,9,30,7.0,196.0,9.0,22.0,201.0,172.37,133.29
2017,8,28,9,45,58.0,276.5,8.9,22.5,320.0,258.34,200.21
2017,8,28,10,0,109.0,357.0,8.8,23.0,439.0,353.86,273.81
2017,8,28,10,15,124.0,379.0,8.7,23.5,476.5,389.3,300.55
2017,8,28,10,30,139.0,401.0,8.6,24.0,514.0,428.56,330.02
2017,8,28,10,45,131.5,415.5,8.55,24.5,526.0,448.84,344.56
2017,8,28,11,0,124.0,430.0,8.5,25.0,538.0,468.29,358.26
2017,8,28,11,15,82.0,409.5,8.5,25.0,482.0,427.18,326.48
2017,8,28,11,30,40.0,389.0,8.5,25.0,426.0,383.2,292.21
2017,8,28,11,45,112.0,431.0,8.55,25.5,535.5,492.41,375.42
2017,8,28,12,0,184.0,473.0,8.6,26.0,645.0,602.73,457.74
2017,8,28,12,15,144.5,471.0,8.55,26.0,606.0,577.64,437.98
2017,8,28,12,30,105.0,469.0,8.5,26.0,567.0,539.1,408.52
2017,8,28,12,45,69.0,426.0,8.5,26.5,490.5,469.59,355.57
2017,8,28,13,0,33.0,383.0,8.5,27.0,414.0,397.05,299.97
2017,8,28,13,15,49.5,405.5,8.35,27.0,451.0,439.22,332.14
2017,8,28,13,30,66.0,428.0,8.2,27.0,488.0,482.37,364.71
2017,8,28,13,45,43.0,370.0,8.1,27.0,409.0,403.26,305.46
2017,8,28,14,0,20.0,312.0,8.0,27.0,330.0,308.36,233.66
2017,8,28,14,15,30.0,330.5,7.85,26.5,356.5,354.22,269.56
2017,8,28,14,30,40.0,349.0,7.7,26.0,383.0,385.99,294.7
2017,8,28,14,45,153.0,354.0,7.55,26.0,473.0,523.81,402.57
2017,8,28,15,0,266.0,359.0,7.4,26.0,563.0,659.24,506.08
2017,8,28,15,15,187.5,340.5,7.2,25.5,481.0,544.36,420.41
2017,8,28,15,30,109.0,322.0,7.0,25.0,399.0,431.94,335.14
2017,8,28,15,45,67.5,276.5,6.85,25.0,323.0,343.15,266.97
2017,8,28,16,0,26.0,231.0,6.7,25.0,247.0,241.57,187.52
2017,8,28,16,15,115.0,227.0,6.4,25.0,288.0,345.65,272.41
2017,8,28,16,30,204.0,223.0,6.1,25.0,329.0,413.64,328.01
2017,8,28,16,45,429.0,154.0,5.85,25.0,344.0,533.77,426.34
2017,8,28,17,0,654.0,85.0,5.6,25.0,359.0,608.97,487.62
2017,8,28,17,15,610.5,78.5,5.35,24.5,304.5,541.13,435.99
2017,8,28,17,30,567.0,72.0,5.1,24.0,250.0,475.5,384.46
2017,8,28,17,45,507.0,63.0,4.95,24.0,197.5,399.75,322.51
2017,8,28,18,0,447.0,54.0,4.8,24.0,145.0,328.99,262.47
2017,8,28,18,15,345.0,42.0,4.75,23.5,99.0,240.13,186.82
2017,8,28,18,30,243.0,30.0,4.7,23.0,53.0,162.81,115.79
2017,8,28,18,45,121.5,15.0,4.7,23.0,26.5,58.15,0.0
2017,8,28,19,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.6,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,5.35,19.5,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,8,29,6,15,99.5,11.5,5.5,20.0,18.5,10.46,0.0
2017,8,29,6,30,199.0,23.0,5.6,20.0,37.0,18.74,6.58
2017,8,29,6,45,316.0,35.5,5.75,20.5,81.5,28.26,18.22
2017,8,29,7,0,433.0,48.0,5.9,21.0,126.0,37.38,26.65
2017,8,29,7,15,504.5,56.5,6.1,21.5,179.0,42.61,31.44
2017,8,29,7,30,576.0,65.0,6.3,22.0,232.0,47.65,35.85
2017,8,29,7,45,624.0,71.0,6.5,22.5,288.0,50.44,38.15
2017,8,29,8,0,672.0,77.0,6.7,23.0,344.0,53.12,40.25
2017,8,29,8,15,476.0,139.5,6.8,23.5,343.0,116.27,77.92
2017,8,29,8,30,280.0,202.0,6.9,24.0,342.0,179.18,127.88
2017,8,29,8,45,532.0,148.0,7.0,24.5,450.0,202.73,135.08
2017,8,29,9,0,784.0,94.0,7.1,25.0,558.0,262.04,175.7
2017,8,29,9,15,801.5,97.0,7.1,25.0,606.0,321.65,228.15
2017,8,29,9,30,819.0,100.0,7.1,25.0,654.0,382.46,281.47
2017,8,29,9,45,454.5,225.0,7.15,25.5,536.0,379.48,287.45
2017,8,29,10,0,90.0,350.0,7.2,26.0,418.0,339.54,258.88
2017,8,29,10,15,88.5,368.0,7.1,26.5,437.5,362.76,275.96
2017,8,29,10,30,87.0,386.0,7.0,27.0,457.0,385.89,292.62
2017,8,29,10,45,96.0,405.0,6.95,27.5,486.0,416.6,314.88
2017,8,29,11,0,105.0,424.0,6.9,28.0,515.0,448.35,337.68
2017,8,29,11,15,123.0,440.0,6.8,28.0,549.0,488.55,367.32
2017,8,29,11,30,141.0,456.0,6.7,28.0,583.0,528.13,396.3
2017,8,29,11,45,251.0,440.0,6.65,28.0,670.5,621.6,466.58
2017,8,29,12,0,361.0,424.0,6.6,28.0,758.0,717.43,537.48
2017,8,29,12,15,232.5,445.5,6.55,28.0,661.5,632.86,473.72
2017,8,29,12,30,104.0,467.0,6.5,28.0,565.0,536.82,400.96
2017,8,29,12,45,478.0,305.5,6.45,28.5,749.5,773.75,581.46
2017,8,29,13,0,852.0,144.0,6.4,29.0,934.0,975.41,723.99
2017,8,29,13,15,442.0,257.5,6.3,29.0,667.5,717.63,539.74
2017,8,29,13,30,32.0,371.0,6.2,29.0,401.0,390.76,291.25
2017,8,29,13,45,435.0,254.5,6.15,29.0,635.0,724.51,547.18
2017,8,29,14,0,838.0,138.0,6.1,29.0,869.0,1000.89,742.0
2017,8,29,14,15,830.5,136.5,6.0,28.5,841.0,1005.7,745.61
2017,8,29,14,30,823.0,135.0,5.9,28.0,813.0,995.08,740.34
2017,8,29,14,45,810.5,133.5,5.85,28.0,777.0,975.87,728.23
2017,8,29,15,0,798.0,132.0,5.8,28.0,741.0,953.31,713.96
2017,8,29,15,15,537.5,221.5,5.65,28.0,621.5,786.86,597.13
2017,8,29,15,30,277.0,311.0,5.5,28.0,502.0,613.12,466.59
2017,8,29,15,45,508.5,213.0,5.35,28.0,533.5,729.05,558.49
2017,8,29,16,0,740.0,115.0,5.2,28.0,565.0,813.92,621.73
2017,8,29,16,15,715.5,110.5,4.95,27.5,513.5,768.65,591.05
2017,8,29,16,30,691.0,106.0,4.7,27.0,462.0,717.9,556.73
2017,8,29,16,45,662.5,99.0,4.45,27.0,409.0,660.27,515.85
2017,8,29,17,0,634.0,92.0,4.2,27.0,356.0,602.63,474.62
2017,8,29,17,15,588.0,85.0,3.85,26.5,301.0,533.23,422.86
2017,8,29,17,30,542.0,78.0,3.5,26.0,246.0,466.27,371.24
2017,8,29,17,45,474.5,68.5,3.15,25.5,193.0,386.58,307.76
2017,8,29,18,0,407.0,59.0,2.8,25.0,140.0,312.57,246.54
2017,8,29,18,15,302.5,45.0,2.7,24.5,94.5,220.2,169.32
2017,8,29,18,30,198.0,31.0,2.6,24.0,49.0,143.82,99.43
2017,8,29,18,45,99.0,15.5,2.55,23.5,24.5,50.26,0.0
2017,8,29,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,8,30,6,15,77.5,12.0,3.85,19.5,17.5,10.91,0.0
2017,8,30,6,30,155.0,24.0,4.0,20.0,35.0,18.85,6.16
2017,8,30,6,45,276.0,38.5,4.15,20.5,79.5,29.84,19.52
2017,8,30,7,0,397.0,53.0,4.3,21.0,124.0,41.78,30.43
2017,8,30,7,15,471.0,63.0,4.4,21.5,177.0,48.02,36.13
2017,8,30,7,30,545.0,73.0,4.5,22.0,230.0,54.02,41.37
2017,8,30,7,45,599.5,79.0,4.65,22.5,286.5,56.49,43.38
2017,8,30,8,0,654.0,85.0,4.8,23.0,343.0,58.91,45.23
2017,8,30,8,15,688.5,90.5,4.85,23.5,398.5,90.57,51.5
2017,8,30,8,30,723.0,96.0,4.9,24.0,454.0,146.7,83.37
2017,8,30,8,45,750.5,99.0,4.95,24.5,507.0,208.58,130.38
2017,8,30,9,0,778.0,102.0,5.0,25.0,560.0,268.22,180.17
2017,8,30,9,15,796.5,105.0,4.95,25.5,609.0,327.9,231.62
2017,8,30,9,30,815.0,108.0,4.9,26.0,658.0,388.92,283.65
2017,8,30,9,45,830.0,110.0,4.85,26.5,701.5,448.65,333.51
2017,8,30,10,0,845.0,112.0,4.8,27.0,745.0,510.76,383.5
2017,8,30,10,15,855.5,114.0,4.7,27.0,782.0,567.5,428.67
2017,8,30,10,30,866.0,116.0,4.6,27.0,819.0,623.44,471.83
2017,8,30,10,45,874.5,117.0,4.6,27.5,849.5,676.15,510.78
2017,8,30,11,0,883.0,118.0,4.6,28.0,880.0,727.34,547.49
2017,8,30,11,15,888.5,119.0,4.5,28.0,902.0,774.55,580.26
2017,8,30,11,30,894.0,120.0,4.4,28.0,924.0,819.51,610.19
2017,8,30,11,45,488.0,284.5,4.3,28.5,724.5,682.23,507.86
2017,8,30,12,0,82.0,449.0,4.2,29.0,525.0,486.31,358.26
2017,8,30,12,15,80.0,450.0,4.1,29.0,525.0,492.32,363.08
2017,8,30,12,30,78.0,451.0,4.0,29.0,525.0,497.82,366.79
2017,8,30,12,45,490.0,285.5,3.95,29.5,740.0,766.46,565.75
2017,8,30,13,0,902.0,120.0,3.9,30.0,955.0,1001.7,723.34
2017,8,30,13,15,475.5,262.5,3.8,30.0,702.0,756.68,555.38
2017,8,30,13,30,49.0,405.0,3.7,30.0,449.0,442.79,324.74
2017,8,30,13,45,212.5,395.5,3.6,30.0,581.0,616.98,454.32
2017,8,30,14,0,376.0,386.0,3.5,30.0,713.0,793.04,577.91
2017,8,30,14,15,352.0,381.5,3.45,30.0,680.0,768.0,559.89
2017,8,30,14,30,328.0,377.0,3.4,30.0,647.0,741.29,542.03
2017,8,30,14,45,330.0,358.0,3.35,30.0,619.5,723.39,531.07
2017,8,30,15,0,332.0,339.0,3.3,30.0,592.0,703.54,518.75
2017,8,30,15,15,582.0,222.0,3.15,29.5,634.5,830.98,614.6
2017,8,30,15,30,832.0,105.0,3.0,29.0,677.0,927.5,680.89
2017,8,30,15,45,817.5,101.0,2.95,29.0,629.5,889.74,656.49
2017,8,30,16,0,803.0,97.0,2.9,29.0,582.0,849.4,631.33
2017,8,30,16,15,471.0,160.0,2.7,28.5,438.0,607.88,463.82
2017,8,30,16,30,139.0,223.0,2.5,28.0,294.0,361.17,277.8
2017,8,30,16,45,421.0,151.0,2.35,28.0,331.0,524.39,407.34
2017,8,30,17,0,703.0,79.0,2.2,28.0,368.0,637.5,492.59
2017,8,30,17,15,659.0,73.0,2.0,27.0,311.5,567.62,442.78
2017,8,30,17,30,615.0,67.0,1.8,26.0,255.0,499.92,392.81
2017,8,30,17,45,552.5,58.5,1.6,25.5,200.5,420.86,331.13
2017,8,30,18,0,490.0,50.0,1.4,25.0,146.0,347.03,270.85
2017,8,30,18,15,380.5,38.5,1.3,24.0,98.0,252.96,193.22
2017,8,30,18,30,271.0,27.0,1.2,23.0,50.0,171.52,116.3
2017,8,30,18,45,135.5,13.5,1.2,22.5,25.0,61.64,0.0
2017,8,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
