Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,30,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,6,15,96.0,11.5,2.2,18.5,17.5,10.46,0.0
2017,8,31,6,30,192.0,23.0,2.5,19.0,35.0,18.88,5.66
2017,8,31,6,45,305.5,37.0,2.85,19.5,80.0,29.77,19.53
2017,8,31,7,0,419.0,51.0,3.2,20.0,125.0,40.15,29.15
2017,8,31,7,15,492.0,60.5,3.15,20.5,178.5,46.07,34.59
2017,8,31,7,30,565.0,70.0,3.1,21.0,232.0,51.76,39.59
2017,8,31,7,45,609.5,78.0,3.05,22.0,288.0,55.86,42.93
2017,8,31,8,0,654.0,86.0,3.0,23.0,344.0,59.73,45.94
2017,8,31,8,15,688.0,92.0,2.95,23.5,399.5,92.52,52.76
2017,8,31,8,30,722.0,98.0,2.9,24.0,455.0,149.04,85.06
2017,8,31,8,45,743.5,103.5,2.85,25.0,507.0,212.04,132.72
2017,8,31,9,0,765.0,109.0,2.8,26.0,559.0,271.95,181.94
2017,8,31,9,15,783.5,113.0,2.75,26.0,607.5,331.75,232.98
2017,8,31,9,30,802.0,117.0,2.7,26.0,656.0,392.94,284.65
2017,8,31,9,45,813.5,121.5,2.65,26.5,699.0,452.67,333.45
2017,8,31,10,0,825.0,126.0,2.6,27.0,742.0,512.4,380.52
2017,8,31,10,15,835.5,128.0,2.55,27.0,778.5,569.14,424.58
2017,8,31,10,30,846.0,130.0,2.5,27.0,815.0,625.19,466.72
2017,8,31,10,45,851.5,133.0,2.5,27.5,844.5,676.27,503.33
2017,8,31,11,0,857.0,136.0,2.5,28.0,874.0,726.16,537.97
2017,8,31,11,15,862.5,137.5,2.4,28.0,896.0,772.81,569.67
2017,8,31,11,30,868.0,139.0,2.3,28.0,918.0,817.31,597.89
2017,8,31,11,45,845.0,156.5,2.25,28.5,924.5,857.38,621.95
2017,8,31,12,0,822.0,174.0,2.2,29.0,931.0,887.84,639.43
2017,8,31,12,15,823.0,174.5,2.15,29.0,936.0,919.45,658.85
2017,8,31,12,30,824.0,175.0,2.1,29.0,941.0,948.02,676.19
2017,8,31,12,45,826.0,172.5,2.05,29.5,937.5,971.44,688.85
2017,8,31,13,0,828.0,170.0,2.0,30.0,934.0,991.5,699.38
2017,8,31,13,15,824.5,169.0,1.9,30.0,921.5,1004.15,706.14
2017,8,31,13,30,821.0,168.0,1.8,30.0,909.0,1013.1,710.7
2017,8,31,13,45,817.5,165.0,1.75,30.0,888.5,1016.25,712.45
2017,8,31,14,0,814.0,162.0,1.7,30.0,868.0,1015.61,712.07
2017,8,31,14,15,806.0,160.0,1.65,30.0,839.5,1007.72,707.4
2017,8,31,14,30,798.0,158.0,1.6,30.0,811.0,996.16,700.69
2017,8,31,14,45,784.5,156.0,1.6,30.0,774.5,975.56,689.22
2017,8,31,15,0,771.0,154.0,1.6,30.0,738.0,951.65,675.84
2017,8,31,15,15,756.0,150.0,1.55,30.0,695.5,927.51,661.73
2017,8,31,15,30,741.0,146.0,1.5,30.0,653.0,894.14,641.77
2017,8,31,15,45,726.0,139.5,1.5,30.0,606.5,855.32,618.9
2017,8,31,16,0,711.0,133.0,1.5,30.0,560.0,814.23,594.34
2017,8,31,16,15,685.0,127.0,1.4,29.5,508.0,762.26,562.32
2017,8,31,16,30,659.0,121.0,1.3,29.0,456.0,709.34,529.15
2017,8,31,16,45,627.5,113.0,1.25,29.0,402.0,649.24,489.72
2017,8,31,17,0,596.0,105.0,1.2,29.0,348.0,589.42,448.81
2017,8,31,17,15,547.5,96.0,1.1,28.5,292.5,517.37,397.82
2017,8,31,17,30,499.0,87.0,1.0,28.0,237.0,447.99,346.86
2017,8,31,17,45,432.0,74.5,0.95,27.5,184.5,363.64,282.67
2017,8,31,18,0,365.0,62.0,0.9,27.0,132.0,290.52,224.25
2017,8,31,18,15,264.5,45.0,0.9,26.0,87.0,202.47,152.58
2017,8,31,18,30,164.0,28.0,0.9,25.0,42.0,124.53,80.27
2017,8,31,18,45,82.0,14.0,0.95,24.5,21.0,42.52,0.0
2017,8,31,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,1,6,15,54.5,11.0,1.35,18.5,14.5,10.01,0.0
2017,9,1,6,30,109.0,22.0,1.6,19.0,29.0,17.24,4.07
2017,9,1,6,45,208.0,41.5,1.9,20.0,72.0,32.09,21.4
2017,9,1,7,0,307.0,61.0,2.2,21.0,115.0,46.4,34.38
2017,9,1,7,15,378.5,75.5,2.05,21.5,166.5,56.33,43.31
2017,9,1,7,30,450.0,90.0,1.9,22.0,218.0,65.86,51.6
2017,9,1,7,45,502.5,100.0,1.8,22.5,273.0,71.7,56.45
2017,9,1,8,0,555.0,110.0,1.7,23.0,328.0,77.71,61.3
2017,9,1,8,15,592.5,118.0,1.4,24.0,382.5,108.66,67.74
2017,9,1,8,30,630.0,126.0,1.1,25.0,437.0,161.13,97.65
2017,9,1,8,45,658.5,132.5,0.8,26.0,489.0,215.62,137.37
2017,9,1,9,0,687.0,139.0,0.5,27.0,541.0,273.47,182.48
2017,9,1,9,15,708.0,144.0,0.45,27.5,589.5,330.91,228.69
2017,9,1,9,30,729.0,149.0,0.4,28.0,638.0,390.2,275.37
2017,9,1,9,45,744.0,153.5,0.4,28.5,681.0,448.08,319.9
2017,9,1,10,0,759.0,158.0,0.4,29.0,724.0,506.53,363.15
2017,9,1,10,15,771.0,161.5,0.45,29.0,761.0,564.47,405.65
2017,9,1,10,30,783.0,165.0,0.5,29.0,798.0,619.6,445.04
2017,9,1,10,45,792.5,167.0,0.55,29.5,828.0,671.21,480.1
2017,9,1,11,0,802.0,169.0,0.6,30.0,858.0,721.69,513.42
2017,9,1,11,15,808.5,170.5,0.6,30.0,880.0,768.12,543.6
2017,9,1,11,30,815.0,172.0,0.6,30.0,902.0,812.67,571.6
2017,9,1,11,45,659.5,275.5,0.65,30.0,872.0,818.72,572.43
2017,9,1,12,0,504.0,379.0,0.7,30.0,842.0,808.83,563.02
2017,9,1,12,15,657.5,281.5,0.7,30.0,889.0,879.19,611.22
2017,9,1,12,30,811.0,184.0,0.7,30.0,936.0,945.86,652.77
2017,9,1,12,45,815.5,180.5,0.75,30.5,933.5,970.46,666.3
2017,9,1,13,0,820.0,177.0,0.8,31.0,931.0,991.8,678.5
2017,9,1,13,15,817.0,176.0,0.85,31.0,919.0,1004.83,687.24
2017,9,1,13,30,814.0,175.0,0.9,31.0,907.0,1014.19,694.04
2017,9,1,13,45,533.5,299.0,1.0,31.0,774.5,872.67,607.21
2017,9,1,14,0,253.0,423.0,1.1,31.0,642.0,709.37,499.27
2017,9,1,14,15,524.0,292.5,1.2,31.0,726.0,865.36,610.4
2017,9,1,14,30,795.0,162.0,1.3,31.0,810.0,997.99,696.38
2017,9,1,14,45,580.0,244.0,1.4,31.0,705.5,872.93,618.35
2017,9,1,15,0,365.0,326.0,1.5,31.0,601.0,722.94,519.43
2017,9,1,15,15,358.5,306.5,1.55,30.5,564.0,691.61,502.73
2017,9,1,15,30,352.0,287.0,1.6,30.0,527.0,658.67,483.52
2017,9,1,15,45,531.5,211.0,1.65,30.0,543.0,749.08,551.15
2017,9,1,16,0,711.0,135.0,1.7,30.0,559.0,816.69,599.21
2017,9,1,16,15,684.5,129.0,1.65,29.5,507.0,764.2,566.14
2017,9,1,16,30,658.0,123.0,1.6,29.0,455.0,710.78,532.91
2017,9,1,16,45,625.0,115.0,1.6,29.0,400.5,649.45,492.68
2017,9,1,17,0,592.0,107.0,1.6,29.0,346.0,588.52,450.79
2017,9,1,17,15,543.5,97.5,1.5,28.0,290.5,515.99,399.81
2017,9,1,17,30,495.0,88.0,1.4,27.0,235.0,446.14,348.62
2017,9,1,17,45,427.5,75.0,1.35,26.5,182.5,361.61,283.4
2017,9,1,18,0,360.0,62.0,1.3,26.0,130.0,287.93,223.75
2017,9,1,18,15,259.0,44.5,1.3,25.0,84.5,199.47,150.86
2017,9,1,18,30,158.0,27.0,1.3,24.0,39.0,119.51,73.96
2017,9,1,18,45,79.0,13.5,1.3,23.5,19.5,40.89,0.0
2017,9,1,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,6,15,55.5,11.0,1.55,19.5,14.5,10.01,0.0
2017,9,2,6,30,111.0,22.0,1.8,20.0,29.0,17.26,3.34
2017,9,2,6,45,215.0,40.5,2.1,21.0,72.0,31.35,20.62
2017,9,2,7,0,319.0,59.0,2.4,22.0,115.0,44.95,32.96
2017,9,2,7,15,392.0,72.5,2.35,22.5,166.5,54.2,41.28
2017,9,2,7,30,465.0,86.0,2.3,23.0,218.0,63.09,49.0
2017,9,2,7,45,518.5,95.5,2.25,23.5,273.0,69.55,54.39
2017,9,2,8,0,572.0,105.0,2.2,24.0,328.0,73.97,57.88
2017,9,2,8,15,608.5,113.0,2.2,24.5,382.5,106.39,65.17
2017,9,2,8,30,645.0,121.0,2.2,25.0,437.0,159.88,96.27
2017,9,2,8,45,671.0,127.0,2.2,26.0,489.0,214.55,137.0
2017,9,2,9,0,697.0,133.0,2.2,27.0,541.0,272.22,183.59
2017,9,2,9,15,717.5,138.0,2.15,27.5,589.0,330.13,231.68
2017,9,2,9,30,738.0,143.0,2.1,28.0,637.0,389.81,280.45
2017,9,2,9,45,750.5,148.0,2.05,28.5,679.0,447.54,326.56
2017,9,2,10,0,763.0,153.0,2.0,29.0,721.0,507.96,372.89
2017,9,2,10,15,774.5,156.0,2.0,29.0,757.5,562.94,414.77
2017,9,2,10,30,786.0,159.0,2.0,29.0,794.0,617.51,455.11
2017,9,2,10,45,792.5,163.0,2.0,29.5,822.5,669.04,491.18
2017,9,2,11,0,799.0,167.0,2.0,30.0,851.0,719.17,525.18
2017,9,2,11,15,804.5,168.5,2.0,30.0,872.5,764.69,556.3
2017,9,2,11,30,810.0,170.0,2.0,30.0,894.0,808.24,585.1
2017,9,2,11,45,801.5,178.5,2.0,30.5,904.0,844.5,606.76
2017,9,2,12,0,793.0,187.0,2.0,31.0,914.0,877.5,626.16
2017,9,2,12,15,794.5,187.5,2.0,31.0,918.5,908.71,645.56
2017,9,2,12,30,796.0,188.0,2.0,31.0,923.0,937.0,663.08
2017,9,2,12,45,794.5,188.0,2.05,31.0,919.0,958.9,677.14
2017,9,2,13,0,793.0,188.0,2.1,31.0,915.0,977.46,689.25
2017,9,2,13,15,564.0,304.5,2.1,31.0,818.5,889.69,630.89
2017,9,2,13,30,335.0,421.0,2.1,31.0,722.0,777.33,552.94
2017,9,2,13,45,279.5,423.5,2.15,31.0,671.0,731.69,523.37
2017,9,2,14,0,224.0,426.0,2.2,31.0,620.0,667.54,480.6
2017,9,2,14,15,490.5,301.0,2.2,31.0,705.5,841.1,604.51
2017,9,2,14,30,757.0,176.0,2.2,31.0,791.0,982.7,698.72
2017,9,2,14,45,727.5,182.0,2.25,31.0,751.5,955.41,681.74
2017,9,2,15,0,698.0,188.0,2.3,31.0,712.0,925.28,664.55
2017,9,2,15,15,681.5,183.0,2.25,30.5,670.0,893.29,646.49
2017,9,2,15,30,665.0,178.0,2.2,30.0,628.0,858.76,626.64
2017,9,2,15,45,649.5,164.5,2.15,30.0,577.0,813.6,598.32
2017,9,2,16,0,634.0,151.0,2.1,30.0,526.0,766.33,568.36
2017,9,2,16,15,587.0,153.5,2.0,29.5,476.0,707.8,530.9
2017,9,2,16,30,540.0,156.0,1.9,29.0,426.0,644.31,488.28
2017,9,2,16,45,518.0,141.5,1.8,29.0,376.0,589.48,450.51
2017,9,2,17,0,496.0,127.0,1.7,29.0,326.0,534.64,411.69
2017,9,2,17,15,446.5,114.5,1.55,28.0,272.0,463.53,360.62
2017,9,2,17,30,397.0,102.0,1.4,27.0,218.0,395.9,310.19
2017,9,2,17,45,332.0,85.0,1.3,26.5,167.5,317.78,249.13
2017,9,2,18,0,267.0,68.0,1.2,26.0,117.0,245.94,190.77
2017,9,2,18,15,181.0,46.5,1.2,25.5,74.5,155.32,116.3
2017,9,2,18,30,95.0,25.0,1.2,25.0,32.0,80.08,44.78
2017,9,2,18,45,47.5,12.5,1.2,24.5,16.0,28.52,0.0
2017,9,2,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,6,15,0.0,9.5,1.0,20.5,9.5,8.64,0.0
2017,9,3,6,30,0.0,19.0,1.2,21.0,19.0,16.64,2.2
2017,9,3,6,45,52.5,43.0,1.45,21.5,52.0,34.93,23.51
2017,9,3,7,0,105.0,67.0,1.7,22.0,85.0,53.12,39.91
2017,9,3,7,15,164.5,85.0,1.55,22.5,125.5,64.72,50.3
2017,9,3,7,30,224.0,103.0,1.4,23.0,166.0,77.35,61.2
2017,9,3,7,45,276.5,121.5,1.25,23.5,216.5,89.83,71.64
2017,9,3,8,0,329.0,140.0,1.1,24.0,267.0,101.84,81.39
2017,9,3,8,15,367.5,157.0,1.15,24.5,319.5,126.62,87.31
2017,9,3,8,30,406.0,174.0,1.2,25.0,372.0,172.23,115.51
2017,9,3,8,45,404.5,197.5,1.3,26.0,414.0,220.56,151.99
2017,9,3,9,0,403.0,221.0,1.4,27.0,456.0,268.91,190.19
2017,9,3,9,15,366.5,253.5,1.4,27.5,481.0,315.82,228.41
2017,9,3,9,30,330.0,286.0,1.4,28.0,506.0,355.15,259.7
2017,9,3,9,45,364.5,297.0,1.45,28.5,555.0,404.07,296.2
2017,9,3,10,0,399.0,308.0,1.5,29.0,604.0,456.55,334.64
2017,9,3,10,15,544.5,259.0,1.55,29.0,684.5,523.83,384.39
2017,9,3,10,30,690.0,210.0,1.6,29.0,765.0,604.85,443.52
2017,9,3,10,45,698.5,214.0,1.65,29.0,793.5,654.25,478.66
2017,9,3,11,0,707.0,218.0,1.7,29.0,822.0,702.75,512.63
2017,9,3,11,15,713.5,220.5,1.75,29.0,843.5,747.28,543.28
2017,9,3,11,30,720.0,223.0,1.8,29.0,865.0,790.24,572.37
2017,9,3,11,45,711.0,233.0,1.85,29.5,875.0,825.52,594.5
2017,9,3,12,0,702.0,243.0,1.9,30.0,885.0,857.87,614.39
2017,9,3,12,15,703.5,243.5,1.95,30.0,889.5,887.69,634.02
2017,9,3,12,30,705.0,244.0,2.0,30.0,894.0,914.84,651.85
2017,9,3,12,45,625.5,301.5,2.05,30.0,876.0,916.05,650.64
2017,9,3,13,0,546.0,359.0,2.1,30.0,858.0,912.75,646.72
2017,9,3,13,15,555.5,347.0,2.15,30.0,849.0,924.81,655.73
2017,9,3,13,30,565.0,335.0,2.2,30.0,840.0,934.07,662.91
2017,9,3,13,45,556.0,328.0,2.25,30.0,815.0,926.85,659.32
2017,9,3,14,0,547.0,321.0,2.3,30.0,790.0,916.61,654.01
2017,9,3,14,15,454.0,340.5,2.3,30.0,721.0,845.73,606.95
2017,9,3,14,30,361.0,360.0,2.3,30.0,652.0,759.0,549.23
2017,9,3,14,45,360.0,342.0,2.3,30.0,622.0,738.5,537.46
2017,9,3,15,0,359.0,324.0,2.3,30.0,592.0,716.03,523.82
2017,9,3,15,15,365.5,301.0,2.3,29.5,560.5,693.31,511.29
2017,9,3,15,30,372.0,278.0,2.3,29.0,529.0,668.37,497.1
2017,9,3,15,45,433.0,237.0,2.3,29.0,508.0,687.75,513.67
2017,9,3,16,0,494.0,196.0,2.3,29.0,487.0,684.96,515.0
2017,9,3,16,15,458.5,185.0,2.15,28.5,435.0,626.69,475.37
2017,9,3,16,30,423.0,174.0,2.0,28.0,383.0,569.04,435.73
2017,9,3,16,45,380.0,164.5,1.95,28.0,335.5,508.33,392.35
2017,9,3,17,0,337.0,155.0,1.9,28.0,288.0,436.65,339.99
2017,9,3,17,15,301.0,135.0,1.75,27.0,240.0,374.8,294.6
2017,9,3,17,30,265.0,115.0,1.6,26.0,192.0,315.57,249.46
2017,9,3,17,45,219.0,92.5,1.45,25.5,146.5,250.11,197.2
2017,9,3,18,0,173.0,70.0,1.3,25.0,101.0,188.86,146.71
2017,9,3,18,15,106.5,46.0,1.3,24.5,63.0,119.8,88.9
2017,9,3,18,30,40.0,22.0,1.3,24.0,25.0,45.21,20.75
2017,9,3,18,45,20.0,11.0,1.3,23.5,12.5,17.21,0.0
2017,9,3,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,6,15,28.5,9.0,1.05,19.5,10.5,8.19,0.0
2017,9,4,6,30,57.0,18.0,1.2,20.0,21.0,14.83,0.57
2017,9,4,6,45,132.0,42.0,1.4,20.5,61.0,33.38,22.27
2017,9,4,7,0,207.0,66.0,1.6,21.0,101.0,51.27,38.48
2017,9,4,7,15,271.5,86.0,1.5,21.5,150.5,65.83,51.45
2017,9,4,7,30,336.0,106.0,1.4,22.0,200.0,77.18,61.3
2017,9,4,7,45,389.5,120.5,1.3,23.0,253.0,85.79,68.35
2017,9,4,8,0,443.0,135.0,1.2,24.0,306.0,93.97,74.78
2017,9,4,8,15,481.5,147.0,1.15,24.5,359.0,126.03,83.65
2017,9,4,8,30,520.0,159.0,1.1,25.0,412.0,175.4,113.21
2017,9,4,8,45,556.5,165.5,1.05,25.5,464.5,225.23,149.57
2017,9,4,9,0,593.0,172.0,1.0,26.0,517.0,280.38,192.84
2017,9,4,9,15,615.5,179.5,1.1,26.5,564.0,334.75,236.95
2017,9,4,9,30,638.0,187.0,1.2,27.0,611.0,391.4,282.31
2017,9,4,9,45,656.5,192.0,1.3,27.5,653.5,446.24,325.43
2017,9,4,10,0,675.0,197.0,1.4,28.0,696.0,502.28,368.2
2017,9,4,10,15,688.5,201.0,1.45,28.0,732.5,555.65,408.41
2017,9,4,10,30,702.0,205.0,1.5,28.0,769.0,609.08,447.6
2017,9,4,10,45,714.0,207.0,1.55,28.5,798.5,659.58,482.87
2017,9,4,11,0,726.0,209.0,1.6,29.0,828.0,709.43,516.75
2017,9,4,11,15,733.0,211.0,1.65,29.0,849.5,754.62,547.76
2017,9,4,11,30,740.0,213.0,1.7,29.0,871.0,798.2,577.18
2017,9,4,11,45,532.0,324.0,1.8,29.5,800.5,760.8,547.51
2017,9,4,12,0,324.0,435.0,1.9,30.0,730.0,702.12,503.48
2017,9,4,12,15,577.5,299.0,1.95,30.0,828.5,826.95,593.46
2017,9,4,12,30,831.0,163.0,2.0,30.0,927.0,947.65,673.48
2017,9,4,12,45,833.0,160.5,2.1,30.0,923.5,970.79,687.96
2017,9,4,13,0,835.0,158.0,2.2,30.0,920.0,990.53,701.37
2017,9,4,13,15,832.0,157.5,2.25,30.0,907.5,1003.85,710.37
2017,9,4,13,30,829.0,157.0,2.3,30.0,895.0,1013.45,717.25
2017,9,4,13,45,827.0,153.5,2.35,30.0,875.0,1017.16,720.61
2017,9,4,14,0,825.0,150.0,2.4,30.0,855.0,1017.05,721.79
2017,9,4,14,15,817.0,148.0,2.4,30.0,826.5,1008.68,717.45
2017,9,4,14,30,809.0,146.0,2.4,30.0,798.0,996.62,710.99
2017,9,4,14,45,792.5,146.0,2.4,30.0,760.5,974.68,698.39
2017,9,4,15,0,776.0,146.0,2.4,30.0,723.0,949.49,683.86
2017,9,4,15,15,761.5,142.5,2.35,29.5,681.0,919.44,667.09
2017,9,4,15,30,747.0,139.0,2.3,29.0,639.0,892.67,652.43
2017,9,4,15,45,731.5,132.5,2.3,29.0,592.0,852.85,628.16
2017,9,4,16,0,716.0,126.0,2.3,29.0,545.0,810.79,602.22
2017,9,4,16,15,690.0,120.0,2.15,28.5,493.0,758.36,568.94
2017,9,4,16,30,664.0,114.0,2.0,28.0,441.0,705.0,534.49
2017,9,4,16,45,633.0,106.0,1.95,28.0,387.5,644.87,494.1
2017,9,4,17,0,602.0,98.0,1.9,28.0,334.0,585.01,452.37
2017,9,4,17,15,552.5,89.0,1.75,27.0,278.5,511.93,400.01
2017,9,4,17,30,503.0,80.0,1.6,26.0,223.0,441.71,347.58
2017,9,4,17,45,435.0,67.5,1.45,25.5,171.0,360.25,283.43
2017,9,4,18,0,367.0,55.0,1.3,25.0,119.0,282.68,219.84
2017,9,4,18,15,257.5,38.5,1.3,24.5,75.0,191.27,143.26
2017,9,4,18,30,148.0,22.0,1.3,24.0,31.0,104.83,47.3
2017,9,4,18,45,74.0,11.0,1.3,23.5,15.5,36.57,0.0
2017,9,4,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,6,15,51.5,10.5,1.1,20.5,13.0,9.55,0.0
2017,9,5,6,30,103.0,21.0,1.3,21.0,26.0,16.51,0.2
2017,9,5,6,45,213.0,38.5,1.5,22.0,68.0,29.86,19.13
2017,9,5,7,0,323.0,56.0,1.7,23.0,110.0,42.77,30.91
2017,9,5,7,15,399.5,68.5,1.7,23.5,161.5,51.37,38.65
2017,9,5,7,30,476.0,81.0,1.7,24.0,213.0,61.01,47.0
2017,9,5,7,45,532.0,89.0,1.75,24.5,268.0,64.64,49.98
2017,9,5,8,0,588.0,97.0,1.8,25.0,323.0,68.14,52.71
2017,9,5,8,15,624.5,104.0,1.65,25.5,377.5,102.93,60.86
2017,9,5,8,30,661.0,111.0,1.5,26.0,432.0,156.9,92.59
2017,9,5,8,45,687.5,116.5,1.4,26.5,483.5,212.44,134.29
2017,9,5,9,0,714.0,122.0,1.3,27.0,535.0,270.98,181.71
2017,9,5,9,15,734.0,126.5,1.15,27.5,583.0,329.45,229.75
2017,9,5,9,30,754.0,131.0,1.0,28.0,631.0,393.1,280.47
2017,9,5,9,45,766.0,136.0,0.85,28.5,673.0,450.89,325.15
2017,9,5,10,0,778.0,141.0,0.7,29.0,715.0,508.82,367.77
2017,9,5,10,15,789.0,143.5,0.75,29.0,751.0,563.91,408.83
2017,9,5,10,30,800.0,146.0,0.8,29.0,787.0,618.46,448.31
2017,9,5,10,45,631.5,242.5,0.85,29.5,760.0,637.84,459.51
2017,9,5,11,0,463.0,339.0,0.9,30.0,733.0,639.02,457.47
2017,9,5,11,15,642.0,248.0,1.05,30.0,809.5,720.99,517.09
2017,9,5,11,30,821.0,157.0,1.2,30.0,886.0,808.87,578.4
2017,9,5,11,45,816.0,163.5,1.35,30.5,897.0,846.45,601.65
2017,9,5,12,0,811.0,170.0,1.5,31.0,908.0,880.95,623.35
2017,9,5,12,15,644.5,277.5,1.55,31.0,866.0,868.85,613.71
2017,9,5,12,30,478.0,385.0,1.6,31.0,824.0,839.56,591.12
2017,9,5,12,45,643.5,278.0,1.7,31.0,865.5,913.54,644.55
2017,9,5,13,0,809.0,171.0,1.8,31.0,907.0,979.34,687.74
2017,9,5,13,15,805.5,170.0,1.85,31.0,894.0,991.32,695.38
2017,9,5,13,30,802.0,169.0,1.9,31.0,881.0,999.65,701.47
2017,9,5,13,45,792.5,169.5,1.95,31.0,859.0,999.79,702.68
2017,9,5,14,0,783.0,170.0,2.0,31.0,837.0,996.22,701.8
2017,9,5,14,15,774.0,167.5,2.0,31.0,808.0,986.41,696.62
2017,9,5,14,30,765.0,165.0,2.0,31.0,779.0,973.05,689.41
2017,9,5,14,45,744.5,166.5,2.0,31.0,741.5,956.49,680.33
2017,9,5,15,0,724.0,168.0,2.0,31.0,704.0,929.91,664.98
2017,9,5,15,15,707.5,163.5,1.9,30.5,661.5,897.71,646.4
2017,9,5,15,30,691.0,159.0,1.8,30.0,619.0,862.95,626.09
2017,9,5,15,45,638.0,160.5,1.75,30.0,561.0,799.0,585.63
2017,9,5,16,0,585.0,162.0,1.7,30.0,503.0,734.88,544.57
2017,9,5,16,15,483.0,170.5,1.65,29.5,434.0,631.39,474.61
2017,9,5,16,30,381.0,179.0,1.6,29.0,365.0,524.71,400.14
2017,9,5,16,45,430.0,152.0,1.6,29.0,338.0,533.19,408.91
2017,9,5,17,0,479.0,125.0,1.6,29.0,311.0,519.67,400.88
2017,9,5,17,15,427.5,111.5,1.5,28.5,257.5,446.79,347.39
2017,9,5,17,30,376.0,98.0,1.4,28.0,204.0,377.67,295.11
2017,9,5,17,45,300.5,81.0,1.3,27.5,153.0,294.62,229.93
2017,9,5,18,0,225.0,64.0,1.2,27.0,102.0,208.94,160.78
2017,9,5,18,15,144.5,41.0,1.2,26.5,62.0,131.46,96.23
2017,9,5,18,30,64.0,18.0,1.2,26.0,22.0,54.75,16.48
2017,9,5,18,45,32.0,9.0,1.25,25.5,11.0,19.64,0.0
2017,9,5,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.75,20.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,6,6,15,14.5,6.0,3.7,18.0,7.0,5.46,0.0
2017,9,6,6,30,29.0,12.0,3.8,18.0,14.0,10.05,0.0
2017,9,6,6,45,84.5,38.5,3.95,18.5,51.0,30.69,20.05
2017,9,6,7,0,140.0,65.0,4.1,19.0,88.0,50.33,37.92
2017,9,6,7,15,194.0,90.5,4.3,19.5,136.5,68.54,54.21
2017,9,6,7,30,248.0,116.0,4.5,20.0,185.0,86.07,69.56
2017,9,6,7,45,144.0,131.0,4.7,20.5,173.5,99.3,80.83
2017,9,6,8,0,40.0,146.0,4.9,21.0,162.0,114.12,93.17
2017,9,6,8,15,49.5,171.5,5.0,21.5,194.0,136.93,105.66
2017,9,6,8,30,59.0,197.0,5.1,22.0,226.0,163.34,125.21
2017,9,6,8,45,137.0,226.0,5.25,22.5,303.0,202.21,152.28
2017,9,6,9,0,215.0,255.0,5.4,23.0,380.0,256.43,192.45
2017,9,6,9,15,382.0,242.0,5.4,23.0,486.0,314.28,234.75
2017,9,6,9,30,549.0,229.0,5.4,23.0,592.0,393.19,295.71
2017,9,6,9,45,577.5,232.0,5.4,23.5,636.5,446.26,338.85
2017,9,6,10,0,606.0,235.0,5.4,24.0,681.0,502.66,383.64
2017,9,6,10,15,621.0,240.5,5.35,24.5,717.5,554.62,423.95
2017,9,6,10,30,636.0,246.0,5.3,25.0,754.0,607.04,463.48
2017,9,6,10,45,655.0,246.0,5.25,25.5,785.5,657.55,500.69
2017,9,6,11,0,674.0,246.0,5.2,26.0,817.0,708.24,537.1
2017,9,6,11,15,682.0,248.5,5.15,26.0,839.0,752.74,569.25
2017,9,6,11,30,690.0,251.0,5.1,26.0,861.0,795.9,599.9
2017,9,6,11,45,745.5,220.0,5.05,26.5,888.0,846.04,635.02
2017,9,6,12,0,801.0,189.0,5.0,27.0,915.0,891.31,664.61
2017,9,6,12,15,803.0,189.0,4.9,27.0,920.0,922.61,684.83
2017,9,6,12,30,805.0,189.0,4.8,27.0,925.0,950.94,703.0
2017,9,6,12,45,813.5,183.0,4.75,27.0,923.5,976.55,719.66
2017,9,6,13,0,822.0,177.0,4.7,27.0,922.0,998.97,734.22
2017,9,6,13,15,819.0,176.0,4.6,27.0,909.5,1011.64,741.95
2017,9,6,13,30,816.0,175.0,4.5,27.0,897.0,1020.62,747.71
2017,9,6,13,45,819.5,168.0,4.4,27.5,878.0,1026.24,749.94
2017,9,6,14,0,823.0,161.0,4.3,28.0,859.0,1028.01,749.78
2017,9,6,14,15,815.0,158.5,4.2,28.0,830.0,1019.02,744.23
2017,9,6,14,30,807.0,156.0,4.1,28.0,801.0,1006.31,736.46
2017,9,6,14,45,806.0,148.0,4.05,28.0,767.0,991.05,727.49
2017,9,6,15,0,805.0,140.0,4.0,28.0,733.0,972.04,716.16
2017,9,6,15,15,790.0,136.5,3.85,27.5,689.5,940.79,697.57
2017,9,6,15,30,775.0,133.0,3.7,27.0,646.0,906.61,677.01
2017,9,6,15,45,766.5,124.0,3.6,27.0,599.5,869.67,653.43
2017,9,6,16,0,758.0,115.0,3.5,27.0,553.0,834.89,631.24
2017,9,6,16,15,732.0,110.0,3.2,26.5,500.0,782.12,596.48
2017,9,6,16,30,706.0,105.0,2.9,26.0,447.0,728.34,560.56
2017,9,6,16,45,682.5,95.5,2.65,25.5,393.0,670.43,521.2
2017,9,6,17,0,659.0,86.0,2.4,25.0,339.0,612.08,480.55
2017,9,6,17,15,608.5,78.0,2.15,24.0,282.0,536.96,425.71
2017,9,6,17,30,558.0,70.0,1.9,23.0,225.0,464.78,370.56
2017,9,6,17,45,493.5,58.5,1.65,22.0,171.5,383.86,306.02
2017,9,6,18,0,429.0,47.0,1.4,21.0,118.0,308.67,243.03
2017,9,6,18,15,305.0,32.5,1.35,20.5,73.0,208.79,157.23
2017,9,6,18,30,181.0,18.0,1.3,20.0,28.0,113.04,24.63
2017,9,6,18,45,90.5,9.0,1.3,19.5,14.0,40.51,0.0
2017,9,6,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,6,15,105.0,9.0,1.55,12.5,14.5,8.19,0.0
2017,9,7,6,30,210.0,18.0,1.8,13.0,29.0,14.69,0.0
2017,9,7,6,45,336.0,31.0,2.1,14.0,74.5,24.9,15.52
2017,9,7,7,0,462.0,44.0,2.4,15.0,120.0,34.67,24.85
2017,9,7,7,15,538.5,52.5,2.3,15.5,175.0,40.07,29.98
2017,9,7,7,30,615.0,61.0,2.2,16.0,230.0,45.31,34.72
2017,9,7,7,45,660.0,68.5,2.1,17.0,287.0,49.39,38.17
2017,9,7,8,0,705.0,76.0,2.0,18.0,344.0,53.26,41.3
2017,9,7,8,15,738.5,81.0,2.2,19.0,401.0,98.62,55.18
2017,9,7,8,30,772.0,86.0,2.4,20.0,458.0,157.61,90.82
2017,9,7,8,45,793.5,91.0,2.6,21.0,511.0,218.44,138.37
2017,9,7,9,0,815.0,96.0,2.8,22.0,564.0,281.49,191.66
2017,9,7,9,15,832.5,99.0,2.85,22.5,613.5,343.57,245.41
2017,9,7,9,30,850.0,102.0,2.9,23.0,663.0,406.76,299.26
2017,9,7,9,45,860.0,106.0,2.95,23.5,706.0,470.94,352.37
2017,9,7,10,0,870.0,110.0,3.0,24.0,749.0,531.35,400.92
2017,9,7,10,15,880.0,112.0,3.0,24.0,786.0,589.39,446.79
2017,9,7,10,30,890.0,114.0,3.0,24.0,823.0,646.46,490.55
2017,9,7,10,45,895.0,117.0,3.0,24.5,852.5,699.92,529.41
2017,9,7,11,0,900.0,120.0,3.0,25.0,882.0,751.44,565.7
2017,9,7,11,15,905.0,121.0,3.0,25.0,903.5,799.01,598.18
2017,9,7,11,30,910.0,122.0,3.0,25.0,925.0,844.19,628.11
2017,9,7,11,45,907.5,126.0,3.0,25.5,936.5,883.31,652.43
2017,9,7,12,0,905.0,130.0,3.0,26.0,948.0,919.19,674.37
2017,9,7,12,15,906.0,130.0,3.0,26.0,952.5,951.11,694.91
2017,9,7,12,30,907.0,130.0,3.0,26.0,957.0,979.7,713.27
2017,9,7,12,45,906.0,130.0,3.0,26.5,952.0,1002.93,726.74
2017,9,7,13,0,905.0,130.0,3.0,27.0,947.0,1022.5,737.9
2017,9,7,13,15,901.5,129.0,3.0,27.0,933.5,1034.85,745.99
2017,9,7,13,30,898.0,128.0,3.0,27.0,920.0,1043.28,751.78
2017,9,7,13,45,892.5,127.0,3.05,27.0,898.0,1045.77,754.39
2017,9,7,14,0,887.0,126.0,3.1,27.0,876.0,1044.32,754.69
2017,9,7,14,15,879.5,124.0,3.05,27.0,846.0,1035.87,749.82
2017,9,7,14,30,872.0,122.0,3.0,27.0,816.0,1023.58,742.69
2017,9,7,14,45,856.5,122.0,3.0,27.0,777.5,1012.8,737.15
2017,9,7,15,0,841.0,122.0,3.0,27.0,739.0,987.5,722.26
2017,9,7,15,15,826.5,119.0,3.0,26.5,695.0,956.51,705.16
2017,9,7,15,30,812.0,116.0,3.0,26.0,651.0,922.48,685.94
2017,9,7,15,45,793.5,112.0,3.0,26.0,601.5,880.85,660.07
2017,9,7,16,0,775.0,108.0,3.0,26.0,552.0,836.91,632.4
2017,9,7,16,15,748.5,103.0,2.85,25.5,498.5,787.46,600.83
2017,9,7,16,30,722.0,98.0,2.7,25.0,445.0,732.62,564.91
2017,9,7,16,45,687.0,92.0,2.55,25.0,389.0,669.34,521.07
2017,9,7,17,0,652.0,86.0,2.4,25.0,333.0,606.59,476.63
2017,9,7,17,15,600.5,78.0,2.15,24.0,276.0,531.08,421.3
2017,9,7,17,30,549.0,70.0,1.9,23.0,219.0,458.62,365.77
2017,9,7,17,45,473.0,59.0,1.65,22.0,165.5,372.04,296.58
2017,9,7,18,0,397.0,48.0,1.4,21.0,112.0,292.38,229.95
2017,9,7,18,15,275.0,32.5,1.4,20.5,68.5,194.43,145.27
2017,9,7,18,30,153.0,17.0,1.4,20.0,25.0,98.95,0.72
2017,9,7,18,45,76.5,8.5,1.4,19.5,12.5,34.98,0.0
2017,9,7,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,8,6,15,81.0,9.0,1.35,13.5,13.0,8.19,0.0
2017,9,8,6,30,162.0,18.0,1.6,14.0,26.0,14.71,0.0
2017,9,8,6,45,284.0,33.0,1.9,15.0,70.0,26.71,16.91
2017,9,8,7,0,406.0,48.0,2.2,16.0,114.0,38.16,27.77
2017,9,8,7,15,483.5,58.5,2.2,16.5,168.0,45.02,34.2
2017,9,8,7,30,561.0,69.0,2.2,17.0,222.0,51.62,40.13
2017,9,8,7,45,614.5,76.0,2.2,18.0,279.0,55.01,42.94
2017,9,8,8,0,668.0,83.0,2.2,19.0,336.0,58.28,45.5
2017,9,8,8,15,703.0,88.5,2.4,20.0,392.0,98.27,55.37
2017,9,8,8,30,738.0,94.0,2.6,21.0,448.0,156.13,90.68
2017,9,8,8,45,763.0,98.5,2.8,22.0,501.5,220.1,140.56
2017,9,8,9,0,788.0,103.0,3.0,23.0,555.0,281.77,192.3
2017,9,8,9,15,807.0,106.5,2.95,23.0,604.0,343.14,245.49
2017,9,8,9,30,826.0,110.0,2.9,23.0,653.0,405.87,299.12
2017,9,8,9,45,839.5,113.0,2.85,23.5,696.5,466.84,349.48
2017,9,8,10,0,853.0,116.0,2.8,24.0,740.0,527.92,398.12
2017,9,8,10,15,863.5,118.0,2.75,24.5,777.0,586.68,443.29
2017,9,8,10,30,874.0,120.0,2.7,25.0,814.0,643.24,485.24
2017,9,8,10,45,881.5,121.5,2.65,25.5,844.0,696.26,523.23
2017,9,8,11,0,889.0,123.0,2.6,26.0,874.0,747.59,558.8
2017,9,8,11,15,894.0,124.5,2.55,26.0,895.5,795.12,590.66
2017,9,8,11,30,899.0,126.0,2.5,26.0,917.0,840.31,619.87
2017,9,8,11,45,906.5,123.5,2.45,26.5,931.0,881.33,644.71
2017,9,8,12,0,914.0,121.0,2.4,27.0,945.0,919.69,667.46
2017,9,8,12,15,915.0,121.5,2.35,27.0,949.0,952.2,687.5
2017,9,8,12,30,916.0,122.0,2.3,27.0,953.0,981.35,705.33
2017,9,8,12,45,914.5,122.0,2.3,27.0,948.5,1004.13,719.6
2017,9,8,13,0,913.0,122.0,2.3,27.0,944.0,1023.19,731.65
2017,9,8,13,15,910.0,121.0,2.25,27.0,930.5,1035.95,739.28
2017,9,8,13,30,907.0,120.0,2.2,27.0,917.0,1044.77,744.6
2017,9,8,13,45,900.5,119.5,2.2,27.0,894.5,1046.62,746.32
2017,9,8,14,0,894.0,119.0,2.2,27.0,872.0,1044.51,745.79
2017,9,8,14,15,886.5,117.5,2.15,27.0,842.5,1036.38,741.08
2017,9,8,14,30,879.0,116.0,2.1,27.0,813.0,1024.41,734.16
2017,9,8,14,45,867.5,114.5,2.1,27.0,775.0,1004.72,723.12
2017,9,8,15,0,856.0,113.0,2.1,27.0,737.0,981.53,710.0
2017,9,8,15,15,842.0,110.5,2.05,26.5,693.5,961.66,699.93
2017,9,8,15,30,828.0,108.0,2.0,26.0,650.0,928.25,681.03
2017,9,8,15,45,808.5,104.5,2.0,26.0,600.5,885.76,655.32
2017,9,8,16,0,789.0,101.0,2.0,26.0,551.0,841.02,627.85
2017,9,8,16,15,740.5,97.5,1.9,25.5,487.0,769.54,581.94
2017,9,8,16,30,692.0,94.0,1.8,25.0,423.0,702.85,538.46
2017,9,8,16,45,637.5,95.5,1.75,25.0,369.5,634.87,492.12
2017,9,8,17,0,583.0,97.0,1.7,25.0,316.0,568.62,444.97
2017,9,8,17,15,539.0,86.0,1.55,24.0,262.0,497.81,393.46
2017,9,8,17,30,495.0,75.0,1.4,23.0,208.0,429.49,341.48
2017,9,8,17,45,425.5,62.0,1.3,22.5,156.5,347.18,275.56
2017,9,8,18,0,356.0,49.0,1.2,22.0,105.0,271.27,211.97
2017,9,8,18,15,178.0,35.5,1.2,21.5,63.5,151.29,110.79
2017,9,8,18,30,0.0,22.0,1.2,21.0,22.0,23.53,0.0
2017,9,8,18,45,0.0,11.0,1.3,20.5,11.0,10.01,0.0
2017,9,8,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,6,15,44.5,8.0,1.65,14.5,10.0,7.28,0.0
2017,9,9,6,30,89.0,16.0,1.9,15.0,20.0,12.57,0.0
2017,9,9,6,45,193.5,36.0,2.2,16.0,62.0,27.97,17.8
2017,9,9,7,0,298.0,56.0,2.5,17.0,104.0,42.85,31.69
2017,9,9,7,15,372.5,71.0,2.4,17.5,155.5,53.31,41.3
2017,9,9,7,30,447.0,86.0,2.3,18.0,207.0,63.35,50.24
2017,9,9,7,45,508.5,95.5,2.25,19.0,263.0,68.99,54.96
2017,9,9,8,0,570.0,105.0,2.2,20.0,319.0,74.86,59.67
2017,9,9,8,15,608.0,113.0,2.3,20.5,374.0,112.85,69.7
2017,9,9,8,30,646.0,121.0,2.4,21.0,429.0,167.05,103.31
2017,9,9,8,45,677.0,126.0,2.55,22.0,482.5,222.38,145.84
2017,9,9,9,0,708.0,131.0,2.7,23.0,536.0,281.32,194.54
2017,9,9,9,15,729.0,135.5,2.7,23.5,584.5,340.03,244.38
2017,9,9,9,30,750.0,140.0,2.7,24.0,633.0,400.51,294.87
2017,9,9,9,45,771.5,141.0,2.75,24.5,677.0,462.56,345.29
2017,9,9,10,0,793.0,142.0,2.8,25.0,721.0,522.2,392.46
2017,9,9,10,15,805.0,145.0,2.8,25.0,757.5,579.2,436.92
2017,9,9,10,30,817.0,148.0,2.8,25.0,794.0,635.72,479.73
2017,9,9,10,45,831.5,146.0,2.85,25.5,825.0,688.64,518.14
2017,9,9,11,0,846.0,144.0,2.9,26.0,856.0,740.65,554.88
2017,9,9,11,15,851.5,145.5,2.95,26.0,877.5,787.95,588.23
2017,9,9,11,30,857.0,147.0,3.0,26.0,899.0,833.08,618.38
2017,9,9,11,45,865.5,144.5,3.05,26.5,913.0,867.47,639.85
2017,9,9,12,0,874.0,142.0,3.1,27.0,927.0,905.55,663.69
2017,9,9,12,15,875.0,142.5,3.1,27.0,931.5,937.0,683.96
2017,9,9,12,30,876.0,143.0,3.1,27.0,936.0,965.25,702.14
2017,9,9,12,45,877.5,140.5,3.15,27.5,932.0,987.76,715.59
2017,9,9,13,0,879.0,138.0,3.2,28.0,928.0,1006.74,726.84
2017,9,9,13,15,876.0,137.5,3.25,28.0,914.5,1019.63,735.72
2017,9,9,13,30,873.0,137.0,3.3,28.0,901.0,1028.73,742.37
2017,9,9,13,45,868.5,135.0,3.35,28.0,879.0,1030.96,744.78
2017,9,9,14,0,864.0,133.0,3.4,28.0,857.0,1029.33,744.91
2017,9,9,14,15,856.0,131.0,3.4,28.0,827.5,1020.31,740.08
2017,9,9,14,30,848.0,129.0,3.4,28.0,798.0,1019.07,740.51
2017,9,9,14,45,832.5,128.5,3.45,28.0,759.5,996.71,727.64
2017,9,9,15,0,817.0,128.0,3.5,28.0,721.0,970.98,712.75
2017,9,9,15,15,801.5,125.0,3.5,28.0,677.5,939.28,693.56
2017,9,9,15,30,786.0,122.0,3.5,28.0,634.0,904.67,672.4
2017,9,9,15,45,765.5,118.0,3.5,28.0,584.5,861.68,645.41
2017,9,9,16,0,745.0,114.0,3.5,28.0,535.0,821.74,620.27
2017,9,9,16,15,717.5,109.0,3.3,27.5,482.0,767.92,585.3
2017,9,9,16,30,690.0,104.0,3.1,27.0,429.0,713.26,549.18
2017,9,9,16,45,650.0,97.5,2.95,26.5,373.0,646.64,503.75
2017,9,9,17,0,610.0,91.0,2.8,26.0,317.0,581.05,457.45
2017,9,9,17,15,556.5,82.0,2.5,25.0,261.5,504.81,400.82
2017,9,9,17,30,503.0,73.0,2.2,24.0,206.0,431.9,344.39
2017,9,9,17,45,420.5,61.0,1.95,23.0,153.0,342.75,272.76
2017,9,9,18,0,338.0,49.0,1.7,22.0,100.0,259.68,203.25
2017,9,9,18,15,220.0,31.5,1.7,21.5,59.0,165.39,120.28
2017,9,9,18,30,102.0,14.0,1.7,21.0,18.0,69.4,0.0
2017,9,9,18,45,51.0,7.0,1.7,20.5,9.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
