Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,9,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,10,6,15,37.0,7.5,2.45,15.5,9.0,6.82,0.0
2017,9,10,6,30,74.0,15.0,2.7,16.0,18.0,11.77,0.0
2017,9,10,6,45,171.0,35.5,3.0,16.5,58.0,27.56,17.31
2017,9,10,7,0,268.0,56.0,3.3,17.0,98.0,42.8,31.61
2017,9,10,7,15,342.0,72.5,3.25,17.5,149.0,54.36,42.2
2017,9,10,7,30,416.0,89.0,3.2,18.0,200.0,65.46,52.08
2017,9,10,7,45,473.0,100.0,3.15,19.0,255.0,72.05,57.63
2017,9,10,8,0,530.0,111.0,3.1,20.0,310.0,78.36,62.71
2017,9,10,8,15,568.5,120.0,3.2,20.5,364.0,117.15,74.2
2017,9,10,8,30,607.0,129.0,3.3,21.0,418.0,169.69,107.21
2017,9,10,8,45,639.5,134.5,3.4,22.0,470.5,223.24,148.41
2017,9,10,9,0,672.0,140.0,3.5,23.0,523.0,280.68,195.81
2017,9,10,9,15,694.0,145.5,3.5,23.5,571.0,338.39,244.79
2017,9,10,9,30,716.0,151.0,3.5,24.0,619.0,398.08,294.68
2017,9,10,9,45,734.5,154.0,3.55,24.5,662.0,455.8,342.03
2017,9,10,10,0,753.0,157.0,3.6,25.0,705.0,514.45,388.66
2017,9,10,10,15,765.0,160.5,3.6,25.0,741.5,570.57,432.75
2017,9,10,10,30,777.0,164.0,3.6,25.0,778.0,626.84,475.7
2017,9,10,10,45,787.0,165.5,3.6,25.5,807.5,678.07,513.01
2017,9,10,11,0,797.0,167.0,3.6,26.0,837.0,728.17,548.48
2017,9,10,11,15,803.5,169.0,3.6,26.5,858.0,774.71,580.53
2017,9,10,11,30,810.0,171.0,3.6,27.0,879.0,819.34,609.93
2017,9,10,11,45,816.0,170.5,3.65,27.5,892.5,859.07,635.22
2017,9,10,12,0,822.0,170.0,3.7,28.0,906.0,896.35,658.67
2017,9,10,12,15,823.5,170.0,3.7,28.0,910.5,927.4,678.9
2017,9,10,12,30,825.0,170.0,3.7,28.0,915.0,955.36,697.09
2017,9,10,12,45,827.0,168.0,3.75,28.0,911.5,978.57,712.52
2017,9,10,13,0,829.0,166.0,3.8,28.0,908.0,998.36,725.83
2017,9,10,13,15,826.0,165.0,3.8,28.0,895.0,1010.68,734.07
2017,9,10,13,30,823.0,164.0,3.8,28.0,882.0,1019.27,740.08
2017,9,10,13,45,821.5,160.0,3.8,28.5,861.5,1022.46,741.27
2017,9,10,14,0,820.0,156.0,3.8,29.0,841.0,1021.83,740.18
2017,9,10,14,15,811.5,154.0,3.85,29.0,811.5,1012.44,735.4
2017,9,10,14,30,803.0,152.0,3.9,29.0,782.0,999.37,728.4
2017,9,10,14,45,790.5,149.0,3.95,29.0,745.0,977.65,715.83
2017,9,10,15,0,778.0,146.0,4.0,29.0,708.0,952.6,701.15
2017,9,10,15,15,762.0,142.5,3.95,28.5,665.0,926.95,686.91
2017,9,10,15,30,746.0,139.0,3.9,28.0,622.0,892.2,666.45
2017,9,10,15,45,728.0,132.5,3.9,28.0,573.5,849.6,639.43
2017,9,10,16,0,710.0,126.0,3.9,28.0,525.0,804.93,610.71
2017,9,10,16,15,681.0,120.0,3.65,27.5,472.0,749.7,574.27
2017,9,10,16,30,652.0,114.0,3.4,27.0,419.0,693.8,536.74
2017,9,10,16,45,616.0,105.5,3.2,26.5,364.5,629.32,492.27
2017,9,10,17,0,580.0,97.0,3.0,26.0,310.0,565.61,446.32
2017,9,10,17,15,524.0,87.0,2.7,25.0,254.5,487.77,388.13
2017,9,10,17,30,468.0,77.0,2.4,24.0,199.0,413.5,330.33
2017,9,10,17,45,390.5,63.5,2.15,23.5,147.5,324.83,258.28
2017,9,10,18,0,313.0,50.0,1.9,23.0,96.0,248.13,193.21
2017,9,10,18,15,194.5,31.5,1.9,22.5,56.0,154.15,109.75
2017,9,10,18,30,76.0,13.0,1.9,22.0,16.0,42.83,0.0
2017,9,10,18,45,38.0,6.5,1.9,21.5,8.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,11,6,15,49.5,8.0,1.65,15.5,10.0,7.28,0.0
2017,9,11,6,30,99.0,16.0,2.0,16.0,20.0,12.6,0.0
2017,9,11,6,45,211.5,34.0,2.4,17.0,61.0,26.48,16.29
2017,9,11,7,0,324.0,52.0,2.8,18.0,102.0,39.91,28.96
2017,9,11,7,15,403.0,65.0,2.85,18.5,154.0,49.01,37.34
2017,9,11,7,30,482.0,78.0,2.9,19.0,206.0,59.16,46.37
2017,9,11,7,45,534.0,88.0,3.0,20.0,261.0,64.53,50.86
2017,9,11,8,0,586.0,98.0,3.1,21.0,316.0,69.62,54.93
2017,9,11,8,15,624.0,105.5,3.2,21.5,371.0,109.78,65.97
2017,9,11,8,30,662.0,113.0,3.3,22.0,426.0,164.76,100.46
2017,9,11,8,45,687.0,120.0,3.45,23.0,478.0,221.67,144.78
2017,9,11,9,0,712.0,127.0,3.6,24.0,530.0,281.41,194.52
2017,9,11,9,15,733.0,131.5,3.65,24.0,578.5,340.42,245.27
2017,9,11,9,30,754.0,136.0,3.7,24.0,627.0,401.17,296.91
2017,9,11,9,45,768.0,140.5,3.8,24.5,669.5,463.06,347.75
2017,9,11,10,0,782.0,145.0,3.9,25.0,712.0,521.85,394.79
2017,9,11,10,15,793.5,148.0,3.9,25.5,749.0,578.0,438.26
2017,9,11,10,30,805.0,151.0,3.9,26.0,786.0,633.63,479.95
2017,9,11,10,45,814.5,153.0,3.9,26.5,815.0,686.27,518.24
2017,9,11,11,0,824.0,155.0,3.9,27.0,844.0,737.66,554.56
2017,9,11,11,15,830.0,156.5,3.85,27.0,865.5,784.42,587.69
2017,9,11,11,30,836.0,158.0,3.8,27.0,887.0,829.12,617.56
2017,9,11,11,45,832.0,163.5,3.8,27.5,898.0,866.98,641.34
2017,9,11,12,0,828.0,169.0,3.8,28.0,909.0,901.72,662.83
2017,9,11,12,15,533.0,310.5,3.75,28.0,787.5,804.94,592.55
2017,9,11,12,30,238.0,452.0,3.7,28.0,666.0,666.77,490.03
2017,9,11,12,45,536.5,308.0,3.65,28.0,787.5,844.68,621.22
2017,9,11,13,0,835.0,164.0,3.6,28.0,909.0,1002.99,728.72
2017,9,11,13,15,831.5,163.0,3.55,28.0,895.0,1014.8,735.12
2017,9,11,13,30,828.0,162.0,3.5,28.0,881.0,1022.84,740.39
2017,9,11,13,45,823.5,159.5,3.5,28.5,859.5,1024.49,740.58
2017,9,11,14,0,819.0,157.0,3.5,29.0,838.0,1022.32,738.52
2017,9,11,14,15,810.0,155.0,3.45,29.0,808.0,1012.34,732.71
2017,9,11,14,30,801.0,153.0,3.4,29.0,778.0,998.68,724.72
2017,9,11,14,45,769.5,159.5,3.4,29.0,737.0,975.38,710.95
2017,9,11,15,0,738.0,166.0,3.4,29.0,696.0,942.84,691.2
2017,9,11,15,15,721.0,161.5,3.35,28.5,652.5,909.38,671.86
2017,9,11,15,30,704.0,157.0,3.3,28.0,609.0,873.33,650.61
2017,9,11,15,45,688.5,148.0,3.25,28.0,561.5,831.24,623.78
2017,9,11,16,0,673.0,139.0,3.2,28.0,514.0,787.01,595.25
2017,9,11,16,15,643.0,132.0,3.0,27.5,461.5,730.85,558.35
2017,9,11,16,30,613.0,125.0,2.8,27.0,409.0,674.16,520.42
2017,9,11,16,45,579.0,114.5,2.6,27.0,355.5,610.39,475.08
2017,9,11,17,0,545.0,104.0,2.4,27.0,302.0,547.3,428.7
2017,9,11,17,15,489.0,93.0,2.1,26.0,247.0,465.5,367.88
2017,9,11,17,30,433.0,82.0,1.8,25.0,192.0,393.66,312.13
2017,9,11,17,45,358.0,66.0,1.5,24.0,141.5,309.33,244.25
2017,9,11,18,0,283.0,50.0,1.2,23.0,91.0,232.66,179.95
2017,9,11,18,15,171.5,30.5,1.2,22.5,52.0,142.6,98.89
2017,9,11,18,30,60.0,11.0,1.2,22.0,13.0,34.4,0.0
2017,9,11,18,45,30.0,5.5,1.2,21.5,6.5,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,12,6,15,61.5,8.0,1.55,15.0,10.5,0.0,0.0
2017,9,12,6,30,123.0,16.0,1.8,16.0,21.0,12.64,0.0
2017,9,12,6,45,253.0,32.0,2.05,17.0,64.0,26.07,15.85
2017,9,12,7,0,383.0,48.0,2.3,18.0,107.0,38.49,27.71
2017,9,12,7,15,464.5,59.5,2.35,18.5,161.5,46.2,34.89
2017,9,12,7,30,546.0,71.0,2.4,19.0,216.0,53.6,41.51
2017,9,12,7,45,600.5,79.0,2.5,20.0,273.0,57.68,44.91
2017,9,12,8,0,655.0,87.0,2.6,21.0,330.0,61.6,48.01
2017,9,12,8,15,691.5,93.0,2.6,22.0,386.5,105.07,59.65
2017,9,12,8,30,728.0,99.0,2.6,23.0,443.0,163.1,95.82
2017,9,12,8,45,752.5,105.0,2.6,24.0,496.5,223.31,142.72
2017,9,12,9,0,777.0,111.0,2.6,25.0,550.0,290.43,198.2
2017,9,12,9,15,796.0,114.5,2.6,25.5,599.0,351.31,249.87
2017,9,12,9,30,815.0,118.0,2.6,26.0,648.0,413.58,301.74
2017,9,12,9,45,826.0,123.0,2.65,26.5,690.5,474.69,351.43
2017,9,12,10,0,837.0,128.0,2.7,27.0,733.0,535.68,399.29
2017,9,12,10,15,847.0,130.5,2.7,27.0,769.5,593.47,443.96
2017,9,12,10,30,857.0,133.0,2.7,27.0,806.0,650.44,486.67
2017,9,12,10,45,861.0,136.5,2.7,27.5,834.0,703.26,524.17
2017,9,12,11,0,865.0,140.0,2.7,28.0,862.0,754.17,559.2
2017,9,12,11,15,869.5,141.5,2.7,28.5,882.5,796.52,586.97
2017,9,12,11,30,874.0,143.0,2.7,29.0,903.0,840.34,614.25
2017,9,12,11,45,875.5,144.5,2.7,29.5,915.0,879.12,637.84
2017,9,12,12,0,877.0,146.0,2.7,30.0,927.0,914.99,659.31
2017,9,12,12,15,877.5,146.0,2.65,30.0,930.5,945.51,678.12
2017,9,12,12,30,878.0,146.0,2.6,30.0,934.0,972.74,694.79
2017,9,12,12,45,876.5,145.5,2.6,30.5,928.5,994.18,706.82
2017,9,12,13,0,875.0,145.0,2.6,31.0,923.0,1012.02,716.65
2017,9,12,13,15,871.5,144.0,2.55,31.0,909.0,1023.7,723.68
2017,9,12,13,30,868.0,143.0,2.5,31.0,895.0,1031.57,728.5
2017,9,12,13,45,862.0,142.0,2.45,31.0,872.5,1045.21,737.06
2017,9,12,14,0,856.0,141.0,2.4,31.0,850.0,1042.98,735.84
2017,9,12,14,15,847.5,138.5,2.3,31.0,819.5,1032.68,729.35
2017,9,12,14,30,839.0,136.0,2.2,31.0,789.0,1018.56,720.69
2017,9,12,14,45,818.5,137.5,2.15,31.0,749.0,993.25,705.74
2017,9,12,15,0,798.0,139.0,2.1,31.0,709.0,964.7,688.9
2017,9,12,15,15,781.5,135.5,2.0,31.0,664.5,931.54,668.64
2017,9,12,15,30,765.0,132.0,1.9,31.0,620.0,901.66,650.5
2017,9,12,15,45,738.5,128.5,1.85,31.0,569.5,854.18,621.35
2017,9,12,16,0,712.0,125.0,1.8,31.0,519.0,805.07,590.92
2017,9,12,16,15,682.0,119.0,1.65,30.5,465.5,748.79,555.47
2017,9,12,16,30,652.0,113.0,1.5,30.0,412.0,691.92,518.93
2017,9,12,16,45,595.5,108.0,1.35,29.5,354.0,615.5,467.68
2017,9,12,17,0,539.0,103.0,1.2,29.0,296.0,541.37,415.35
2017,9,12,17,15,481.0,91.5,1.15,28.0,241.0,457.97,355.76
2017,9,12,17,30,423.0,80.0,1.1,27.0,186.0,384.69,300.67
2017,9,12,17,45,324.0,64.5,1.05,26.0,133.5,287.79,224.49
2017,9,12,18,0,225.0,49.0,1.0,25.0,81.0,201.32,153.67
2017,9,12,18,15,112.5,29.0,1.05,24.5,45.0,101.81,66.8
2017,9,12,18,30,0.0,9.0,1.1,24.0,9.0,8.19,0.0
2017,9,12,18,45,0.0,4.5,1.15,23.5,4.5,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,6.0,1.4,17.5,6.0,0.0,0.0
2017,9,13,6,30,0.0,12.0,1.6,18.0,12.0,10.56,0.0
2017,9,13,6,45,92.5,34.5,1.85,18.5,48.5,27.63,16.89
2017,9,13,7,0,185.0,57.0,2.1,19.0,85.0,44.69,32.88
2017,9,13,7,15,246.5,78.0,2.05,19.5,132.5,60.11,46.79
2017,9,13,7,30,308.0,99.0,2.0,20.0,180.0,75.03,59.93
2017,9,13,7,45,390.5,104.0,2.0,21.0,232.0,74.63,59.37
2017,9,13,8,0,473.0,109.0,2.0,22.0,284.0,76.79,60.86
2017,9,13,8,15,408.0,144.0,2.1,22.5,312.0,126.55,85.44
2017,9,13,8,30,343.0,179.0,2.2,23.0,340.0,179.3,124.96
2017,9,13,8,45,335.5,205.0,2.3,24.0,377.5,224.05,159.91
2017,9,13,9,0,328.0,231.0,2.4,25.0,415.0,268.19,195.43
2017,9,13,9,15,365.5,244.5,2.35,25.5,467.0,316.46,233.06
2017,9,13,9,30,403.0,258.0,2.3,26.0,519.0,369.07,273.78
2017,9,13,9,45,449.5,258.5,2.25,27.0,567.5,419.1,311.43
2017,9,13,10,0,496.0,259.0,2.2,28.0,616.0,474.7,352.35
2017,9,13,10,15,471.0,284.5,2.1,28.5,638.0,515.7,381.94
2017,9,13,10,30,446.0,310.0,2.0,29.0,660.0,553.45,408.03
2017,9,13,10,45,399.0,345.0,1.9,29.5,666.0,578.7,424.1
2017,9,13,11,0,352.0,380.0,1.8,30.0,672.0,601.54,437.73
2017,9,13,11,15,332.0,397.0,1.75,30.5,678.0,624.07,451.48
2017,9,13,11,30,312.0,414.0,1.7,31.0,684.0,644.25,463.27
2017,9,13,11,45,334.0,413.0,1.65,31.5,706.0,680.55,486.56
2017,9,13,12,0,356.0,412.0,1.6,32.0,728.0,717.12,509.5
2017,9,13,12,15,450.5,381.0,1.55,32.0,783.0,799.04,564.03
2017,9,13,12,30,545.0,350.0,1.5,32.0,838.0,876.98,614.48
2017,9,13,12,45,562.5,339.0,1.5,32.5,839.5,901.97,628.8
2017,9,13,13,0,580.0,328.0,1.5,33.0,841.0,924.76,642.23
2017,9,13,13,15,608.0,300.0,1.55,33.0,830.5,938.14,652.44
2017,9,13,13,30,636.0,272.0,1.6,33.0,820.0,952.02,663.09
2017,9,13,13,45,615.5,278.0,1.65,33.0,797.5,945.35,659.64
2017,9,13,14,0,595.0,284.0,1.7,33.0,775.0,933.09,653.05
2017,9,13,14,15,489.0,310.0,1.75,33.0,704.0,855.54,603.42
2017,9,13,14,30,383.0,336.0,1.8,33.0,633.0,760.88,542.27
2017,9,13,14,45,261.0,337.5,1.9,33.0,535.5,640.57,462.17
2017,9,13,15,0,139.0,339.0,2.0,33.0,438.0,504.17,367.81
2017,9,13,15,15,113.0,312.5,2.05,32.5,390.0,432.2,319.29
2017,9,13,15,30,87.0,286.0,2.1,32.0,342.0,378.61,282.07
2017,9,13,15,45,155.0,263.5,2.2,32.0,352.5,433.28,325.06
2017,9,13,16,0,223.0,241.0,2.3,32.0,363.0,465.95,351.64
2017,9,13,16,15,200.0,222.5,2.25,31.0,324.0,420.8,320.52
2017,9,13,16,30,177.0,204.0,2.2,30.0,285.0,376.72,289.77
2017,9,13,16,45,287.0,167.0,2.2,29.5,278.0,426.91,331.44
2017,9,13,17,0,397.0,130.0,2.2,29.0,271.0,465.06,362.79
2017,9,13,17,15,344.0,112.5,2.05,28.0,218.5,390.55,306.73
2017,9,13,17,30,291.0,95.0,1.9,27.0,166.0,308.9,243.68
2017,9,13,17,45,235.5,72.0,1.8,26.0,120.0,235.78,184.78
2017,9,13,18,0,180.0,49.0,1.7,25.0,74.0,167.54,127.69
2017,9,13,18,15,101.0,27.5,1.7,24.5,40.0,93.47,58.56
2017,9,13,18,30,22.0,6.0,1.7,24.0,6.0,14.34,0.0
2017,9,13,18,45,11.0,3.0,1.7,23.5,3.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,6,15,14.0,6.0,2.25,20.5,6.5,0.0,0.0
2017,9,14,6,30,28.0,12.0,2.6,21.0,13.0,10.91,0.0
2017,9,14,6,45,116.0,35.5,3.0,21.5,51.0,28.38,17.08
2017,9,14,7,0,204.0,59.0,3.4,22.0,89.0,46.13,33.62
2017,9,14,7,15,279.0,77.5,3.55,22.5,138.5,58.13,44.48
2017,9,14,7,30,354.0,96.0,3.7,23.0,188.0,70.58,55.39
2017,9,14,7,45,428.0,105.0,3.85,23.5,243.0,75.64,59.65
2017,9,14,8,0,502.0,114.0,4.0,24.0,298.0,80.54,63.59
2017,9,14,8,15,542.5,123.5,4.0,24.5,351.5,120.91,76.0
2017,9,14,8,30,583.0,133.0,4.0,25.0,405.0,173.96,109.93
2017,9,14,8,45,622.5,136.5,4.0,26.0,458.0,225.9,149.35
2017,9,14,9,0,662.0,140.0,4.0,27.0,511.0,282.64,195.37
2017,9,14,9,15,684.0,145.0,4.05,27.5,558.5,339.46,243.05
2017,9,14,9,30,706.0,150.0,4.1,28.0,606.0,398.25,291.63
2017,9,14,9,45,726.0,152.5,4.15,28.5,648.5,455.69,338.12
2017,9,14,10,0,746.0,155.0,4.2,29.0,691.0,514.22,384.06
2017,9,14,10,15,758.0,158.5,4.2,29.5,727.0,569.94,426.5
2017,9,14,10,30,770.0,162.0,4.2,30.0,763.0,625.66,467.59
2017,9,14,10,45,779.0,164.0,4.25,30.5,791.0,676.25,504.04
2017,9,14,11,0,788.0,166.0,4.3,31.0,819.0,725.62,538.68
2017,9,14,11,15,793.5,167.5,4.3,31.5,839.5,770.42,569.17
2017,9,14,11,30,799.0,169.0,4.3,32.0,860.0,813.2,596.98
2017,9,14,11,45,805.5,168.0,4.3,32.5,873.0,852.25,621.38
2017,9,14,12,0,812.0,167.0,4.3,33.0,886.0,888.87,643.94
2017,9,14,12,15,812.5,167.0,4.25,33.0,889.0,918.42,662.79
2017,9,14,12,30,813.0,167.0,4.2,33.0,892.0,944.82,679.59
2017,9,14,12,45,811.0,167.0,4.2,33.0,886.5,965.56,692.99
2017,9,14,13,0,809.0,167.0,4.2,33.0,881.0,982.82,704.26
2017,9,14,13,15,805.0,166.0,4.2,33.0,867.0,993.5,711.4
2017,9,14,13,30,801.0,165.0,4.2,33.0,853.0,1000.49,716.35
2017,9,14,13,45,793.5,164.0,4.2,33.0,830.5,1000.24,716.81
2017,9,14,14,0,786.0,163.0,4.2,33.0,808.0,996.28,715.08
2017,9,14,14,15,776.5,160.5,4.15,33.0,778.0,985.06,708.54
2017,9,14,14,30,767.0,158.0,4.1,33.0,748.0,970.29,699.88
2017,9,14,14,45,748.5,157.5,4.1,33.0,710.0,952.57,689.71
2017,9,14,15,0,730.0,157.0,4.1,33.0,672.0,924.89,673.08
2017,9,14,15,15,712.5,152.5,4.05,32.5,629.0,890.84,653.33
2017,9,14,15,30,695.0,148.0,4.0,32.0,586.0,854.28,631.76
2017,9,14,15,45,672.0,142.0,4.0,32.0,538.0,808.75,602.8
2017,9,14,16,0,649.0,136.0,4.0,32.0,490.0,761.6,572.4
2017,9,14,16,15,618.0,129.0,3.85,31.5,438.5,705.25,535.61
2017,9,14,16,30,587.0,122.0,3.7,31.0,387.0,648.54,497.81
2017,9,14,16,45,544.5,113.0,3.55,30.5,333.0,580.81,450.24
2017,9,14,17,0,502.0,104.0,3.4,30.0,279.0,509.63,398.55
2017,9,14,17,15,443.0,92.0,3.1,29.0,226.0,432.47,340.63
2017,9,14,17,30,384.0,80.0,2.8,28.0,173.0,360.01,283.97
2017,9,14,17,45,301.0,63.5,2.55,27.5,124.0,273.42,213.55
2017,9,14,18,0,218.0,47.0,2.3,27.0,75.0,195.63,148.06
2017,9,14,18,15,109.0,23.5,2.45,26.5,37.5,99.9,58.77
2017,9,14,18,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,15,6,15,12.0,5.5,2.4,21.0,6.0,0.0,0.0
2017,9,15,6,30,24.0,11.0,2.6,21.0,12.0,10.01,0.0
2017,9,15,6,45,104.0,35.0,2.8,21.5,49.5,27.97,16.6
2017,9,15,7,0,184.0,59.0,3.0,22.0,87.0,46.05,33.52
2017,9,15,7,15,258.0,79.0,3.1,22.5,136.0,60.81,46.76
2017,9,15,7,30,332.0,99.0,3.2,23.0,185.0,72.78,57.26
2017,9,15,7,45,398.0,111.0,3.35,23.5,238.5,79.87,63.27
2017,9,15,8,0,464.0,123.0,3.5,24.0,292.0,86.67,68.81
2017,9,15,8,15,358.0,157.0,3.45,24.5,300.5,138.36,95.64
2017,9,15,8,30,252.0,191.0,3.4,25.0,309.0,177.19,126.39
2017,9,15,8,45,272.5,213.0,3.4,25.5,354.0,218.93,158.01
2017,9,15,9,0,293.0,235.0,3.4,26.0,399.0,263.52,192.94
2017,9,15,9,15,485.0,199.0,3.35,26.5,498.5,319.28,232.81
2017,9,15,9,30,677.0,163.0,3.3,27.0,598.0,399.24,293.28
2017,9,15,9,45,704.5,162.0,3.3,27.5,642.0,455.47,338.36
2017,9,15,10,0,732.0,161.0,3.3,28.0,686.0,513.61,383.68
2017,9,15,10,15,745.0,164.5,3.25,28.5,722.0,569.2,425.62
2017,9,15,10,30,758.0,168.0,3.2,29.0,758.0,624.55,465.99
2017,9,15,10,45,772.0,167.5,3.2,29.5,787.5,675.88,502.56
2017,9,15,11,0,786.0,167.0,3.2,30.0,817.0,726.23,537.46
2017,9,15,11,15,792.0,168.5,3.2,30.0,837.0,771.29,568.91
2017,9,15,11,30,798.0,170.0,3.2,30.0,857.0,814.39,597.85
2017,9,15,11,45,815.0,162.0,3.2,30.5,872.5,855.51,623.38
2017,9,15,12,0,832.0,154.0,3.2,31.0,888.0,894.67,647.35
2017,9,15,12,15,832.5,154.5,3.15,31.0,891.5,925.09,666.41
2017,9,15,12,30,833.0,155.0,3.1,31.0,895.0,952.31,683.4
2017,9,15,12,45,831.5,154.5,3.1,31.5,889.5,973.25,695.33
2017,9,15,13,0,830.0,154.0,3.1,32.0,884.0,990.65,705.07
2017,9,15,13,15,826.0,153.0,3.05,32.0,870.0,1001.4,711.73
2017,9,15,13,30,822.0,152.0,3.0,32.0,856.0,1008.39,716.19
2017,9,15,13,45,816.0,150.5,2.95,32.0,833.5,1009.06,716.81
2017,9,15,14,0,810.0,149.0,2.9,32.0,811.0,1005.96,715.25
2017,9,15,14,15,800.5,146.5,2.85,32.0,781.0,994.5,708.58
2017,9,15,14,30,791.0,144.0,2.8,32.0,751.0,979.42,699.81
2017,9,15,14,45,779.0,141.0,2.8,32.0,714.0,957.82,687.43
2017,9,15,15,0,767.0,138.0,2.8,32.0,677.0,932.94,673.03
2017,9,15,15,15,750.0,134.0,2.8,32.0,633.5,905.09,656.73
2017,9,15,15,30,733.0,130.0,2.8,32.0,590.0,868.66,634.75
2017,9,15,15,45,711.0,125.0,2.85,32.0,541.5,824.15,607.54
2017,9,15,16,0,689.0,120.0,2.9,32.0,493.0,777.9,578.77
2017,9,15,16,15,658.5,114.0,2.85,31.5,440.5,721.85,543.29
2017,9,15,16,30,628.0,108.0,2.8,31.0,388.0,665.37,506.67
2017,9,15,16,45,586.5,100.5,2.75,30.5,334.0,598.65,461.58
2017,9,15,17,0,545.0,93.0,2.7,30.0,280.0,533.25,414.88
2017,9,15,17,15,485.0,82.5,2.5,29.0,226.0,453.81,355.94
2017,9,15,17,30,425.0,72.0,2.3,28.0,172.0,375.17,295.1
2017,9,15,17,45,338.0,57.5,2.1,27.5,123.0,286.59,223.28
2017,9,15,18,0,251.0,43.0,1.9,27.0,74.0,207.35,156.36
2017,9,15,18,15,125.5,21.5,2.0,26.5,37.0,103.14,55.59
2017,9,15,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,16,6,15,20.0,6.0,1.8,21.5,7.0,0.0,0.0
2017,9,16,6,30,40.0,12.0,2.1,22.0,14.0,10.91,0.0
2017,9,16,6,45,142.0,33.0,2.45,22.5,51.5,25.71,14.58
2017,9,16,7,0,244.0,54.0,2.8,23.0,89.0,41.44,29.46
2017,9,16,7,15,324.5,69.5,2.9,23.5,139.0,52.33,39.31
2017,9,16,7,30,405.0,85.0,3.0,24.0,189.0,62.8,48.49
2017,9,16,7,45,468.5,94.5,3.15,24.5,243.0,68.46,53.28
2017,9,16,8,0,532.0,104.0,3.3,25.0,297.0,74.8,58.46
2017,9,16,8,15,572.5,112.0,3.25,25.5,351.0,116.59,70.84
2017,9,16,8,30,613.0,120.0,3.2,26.0,405.0,169.27,104.4
2017,9,16,8,45,650.5,123.5,3.2,26.5,457.5,222.88,145.59
2017,9,16,9,0,688.0,127.0,3.2,27.0,510.0,280.92,193.19
2017,9,16,9,15,710.0,131.5,3.15,27.5,557.5,338.9,241.79
2017,9,16,9,30,732.0,136.0,3.1,28.0,605.0,398.76,291.03
2017,9,16,9,45,753.5,136.5,3.05,28.5,648.0,456.54,337.46
2017,9,16,10,0,775.0,137.0,3.0,29.0,691.0,517.31,384.53
2017,9,16,10,15,787.0,140.0,2.95,29.0,726.5,573.26,427.44
2017,9,16,10,30,799.0,143.0,2.9,29.0,762.0,628.74,468.71
2017,9,16,10,45,811.0,143.0,2.85,29.5,791.5,680.73,505.44
2017,9,16,11,0,823.0,143.0,2.8,30.0,821.0,731.63,540.28
2017,9,16,11,15,828.5,144.5,2.75,30.5,841.5,777.64,570.42
2017,9,16,11,30,834.0,146.0,2.7,31.0,862.0,821.52,597.41
2017,9,16,11,45,815.0,161.0,2.7,31.5,868.5,855.52,617.84
2017,9,16,12,0,796.0,176.0,2.7,32.0,875.0,885.37,635.47
2017,9,16,12,15,797.0,176.0,2.65,32.0,878.5,914.85,653.72
2017,9,16,12,30,798.0,176.0,2.6,32.0,882.0,941.27,669.94
2017,9,16,12,45,798.5,174.5,2.6,32.0,877.0,962.52,683.3
2017,9,16,13,0,799.0,173.0,2.6,32.0,872.0,980.38,694.64
2017,9,16,13,15,795.0,171.5,2.6,32.0,858.0,990.29,701.1
2017,9,16,13,30,791.0,170.0,2.6,32.0,844.0,996.52,705.45
2017,9,16,13,45,785.5,167.5,2.6,32.5,822.0,996.52,704.63
2017,9,16,14,0,780.0,165.0,2.6,33.0,800.0,992.83,701.7
2017,9,16,14,15,770.5,162.5,2.6,33.0,770.0,981.44,695.55
2017,9,16,14,30,761.0,160.0,2.6,33.0,740.0,973.81,691.97
2017,9,16,14,45,752.0,154.0,2.6,33.0,703.5,952.11,679.55
2017,9,16,15,0,743.0,148.0,2.6,33.0,667.0,927.14,665.2
2017,9,16,15,15,725.5,144.0,2.6,32.5,624.0,893.24,646.4
2017,9,16,15,30,708.0,140.0,2.6,32.0,581.0,856.84,625.81
2017,9,16,15,45,686.0,134.0,2.6,32.0,532.5,811.74,597.9
2017,9,16,16,0,664.0,128.0,2.6,32.0,484.0,764.97,568.53
2017,9,16,16,15,632.5,121.5,2.55,31.5,432.0,708.22,532.56
2017,9,16,16,30,601.0,115.0,2.5,31.0,380.0,651.15,495.51
2017,9,16,16,45,558.5,106.0,2.45,30.5,326.5,582.9,448.85
2017,9,16,17,0,516.0,97.0,2.4,30.0,273.0,516.14,401.09
2017,9,16,17,15,455.5,86.0,2.15,29.0,219.5,432.9,339.15
2017,9,16,17,30,395.0,75.0,1.9,28.0,166.0,360.26,282.58
2017,9,16,17,45,309.0,59.0,1.65,27.5,118.0,272.17,211.16
2017,9,16,18,0,223.0,43.0,1.4,27.0,70.0,193.34,144.65
2017,9,16,18,15,111.5,21.5,1.4,26.5,35.0,95.87,44.5
2017,9,16,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,6,15,0.0,5.0,1.05,20.5,5.0,0.0,0.0
2017,9,17,6,30,0.0,10.0,1.3,21.0,10.0,9.1,0.0
2017,9,17,6,45,33.0,31.0,1.55,21.5,36.0,25.67,14.46
2017,9,17,7,0,66.0,52.0,1.8,22.0,62.0,42.03,30.07
2017,9,17,7,15,91.0,76.0,1.9,22.5,96.0,59.97,46.01
2017,9,17,7,30,116.0,100.0,2.0,23.0,130.0,77.4,61.19
2017,9,17,7,45,139.5,123.0,2.15,24.0,167.0,93.68,74.86
2017,9,17,8,0,163.0,146.0,2.3,25.0,204.0,109.47,87.72
2017,9,17,8,15,219.0,166.0,2.35,25.5,258.5,136.5,97.84
2017,9,17,8,30,275.0,186.0,2.4,26.0,313.0,177.77,125.18
2017,9,17,8,45,503.5,150.5,2.45,26.5,417.0,215.77,145.67
2017,9,17,9,0,732.0,115.0,2.5,27.0,521.0,283.66,193.67
2017,9,17,9,15,752.5,119.0,2.45,27.5,569.0,343.38,243.73
2017,9,17,9,30,773.0,123.0,2.4,28.0,617.0,407.74,296.28
2017,9,17,9,45,786.0,127.5,2.4,28.5,659.0,466.87,343.62
2017,9,17,10,0,799.0,132.0,2.4,29.0,701.0,526.14,389.42
2017,9,17,10,15,810.5,134.5,2.35,29.0,736.5,582.66,432.33
2017,9,17,10,30,822.0,137.0,2.3,29.0,772.0,638.57,473.45
2017,9,17,10,45,829.5,139.0,2.3,29.5,800.5,690.47,509.8
2017,9,17,11,0,837.0,141.0,2.3,30.0,829.0,740.83,544.0
2017,9,17,11,15,842.0,142.5,2.25,30.5,849.0,787.04,573.64
2017,9,17,11,30,847.0,144.0,2.2,31.0,869.0,831.01,600.21
2017,9,17,11,45,852.0,143.0,2.2,31.5,881.0,870.09,623.59
2017,9,17,12,0,857.0,142.0,2.2,32.0,893.0,898.3,639.79
2017,9,17,12,15,857.5,142.0,2.15,32.0,896.0,927.81,657.68
2017,9,17,12,30,858.0,142.0,2.1,32.0,899.0,954.08,673.42
2017,9,17,12,45,856.0,141.5,2.1,32.0,893.0,974.12,685.8
2017,9,17,13,0,854.0,141.0,2.1,32.0,887.0,990.6,696.1
2017,9,17,13,15,850.0,140.5,2.1,32.0,872.5,1001.46,703.06
2017,9,17,13,30,846.0,140.0,2.1,32.0,858.0,1020.4,715.19
2017,9,17,13,45,840.0,138.0,2.1,32.5,835.0,1020.36,714.2
2017,9,17,14,0,834.0,136.0,2.1,33.0,812.0,1016.46,711.19
2017,9,17,14,15,825.0,134.0,2.1,32.5,781.5,1005.71,707.03
2017,9,17,14,30,816.0,132.0,2.1,32.0,751.0,991.28,700.75
2017,9,17,14,45,805.0,128.5,2.1,32.0,714.0,969.59,688.62
2017,9,17,15,0,794.0,125.0,2.1,32.0,677.0,944.54,674.48
2017,9,17,15,15,777.5,121.5,2.15,32.0,633.0,911.02,655.41
2017,9,17,15,30,761.0,118.0,2.2,32.0,589.0,874.75,634.45
2017,9,17,15,45,741.0,113.5,2.25,32.0,540.5,836.86,612.18
2017,9,17,16,0,721.0,109.0,2.3,32.0,492.0,791.97,584.88
2017,9,17,16,15,691.0,103.5,2.3,31.5,439.5,735.8,550.17
2017,9,17,16,30,661.0,98.0,2.3,31.0,387.0,679.13,514.2
2017,9,17,16,45,621.0,90.5,2.3,30.5,332.5,612.28,469.76
2017,9,17,17,0,581.0,83.0,2.3,30.0,278.0,546.65,424.02
2017,9,17,17,15,520.0,74.0,2.05,29.0,223.5,466.81,364.78
2017,9,17,17,30,459.0,65.0,1.8,28.0,169.0,391.19,306.08
2017,9,17,17,45,367.5,51.5,1.6,27.5,119.5,298.29,231.0
2017,9,17,18,0,276.0,38.0,1.4,27.0,70.0,213.52,159.2
2017,9,17,18,15,138.0,19.0,1.45,26.5,35.0,102.83,37.85
2017,9,17,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,18,6,15,0.0,6.5,0.65,21.5,6.5,0.0,0.0
2017,9,18,6,30,0.0,13.0,0.7,22.0,13.0,11.82,0.0
2017,9,18,6,45,148.0,30.0,0.8,22.5,51.5,23.4,12.44
2017,9,18,7,0,296.0,47.0,0.9,23.0,90.0,36.21,25.02
2017,9,18,7,15,380.5,60.0,1.05,23.5,140.0,45.44,33.41
2017,9,18,7,30,465.0,73.0,1.2,24.0,190.0,55.61,42.33
2017,9,18,7,45,527.5,80.5,1.35,25.0,245.0,59.14,45.22
2017,9,18,8,0,590.0,88.0,1.5,26.0,300.0,62.6,47.87
2017,9,18,8,15,308.5,130.5,1.55,26.5,243.0,118.6,80.22
2017,9,18,8,30,27.0,173.0,1.6,27.0,186.0,144.06,108.56
2017,9,18,8,45,185.5,197.5,1.65,27.5,299.0,195.7,141.83
2017,9,18,9,0,344.0,222.0,1.7,28.0,412.0,269.08,193.28
2017,9,18,9,15,554.5,170.5,1.7,28.0,509.0,321.86,230.65
2017,9,18,9,30,765.0,119.0,1.7,28.0,606.0,402.29,291.34
2017,9,18,9,45,571.5,209.5,1.7,28.5,587.0,438.23,322.13
2017,9,18,10,0,378.0,300.0,1.7,29.0,568.0,453.11,334.21
2017,9,18,10,15,597.5,215.0,1.7,29.5,664.0,534.06,393.85
2017,9,18,10,30,817.0,130.0,1.7,30.0,760.0,630.18,463.39
2017,9,18,10,45,647.0,224.5,1.7,30.5,735.0,648.04,472.77
2017,9,18,11,0,477.0,319.0,1.7,31.0,710.0,645.83,467.77
2017,9,18,11,15,451.0,338.5,1.7,31.0,715.5,671.53,484.86
2017,9,18,11,30,425.0,358.0,1.7,31.0,721.0,693.94,499.15
2017,9,18,11,45,458.0,355.5,1.7,31.5,751.5,742.75,530.89
2017,9,18,12,0,491.0,353.0,1.7,32.0,782.0,792.12,562.19
2017,9,18,12,15,648.0,260.0,1.7,32.0,828.0,869.08,615.6
2017,9,18,12,30,805.0,167.0,1.7,32.0,874.0,940.35,661.14
2017,9,18,12,45,661.5,255.0,1.7,32.0,834.0,920.4,647.32
2017,9,18,13,0,518.0,343.0,1.7,32.0,794.0,882.72,619.92
2017,9,18,13,15,656.0,253.0,1.7,32.0,814.0,944.83,664.01
2017,9,18,13,30,794.0,163.0,1.7,32.0,834.0,993.0,694.14
2017,9,18,13,45,787.5,160.5,1.75,32.0,811.5,991.75,694.16
2017,9,18,14,0,781.0,158.0,1.8,32.0,789.0,986.8,692.58
2017,9,18,14,15,476.5,263.0,1.85,31.5,643.0,794.58,569.91
2017,9,18,14,30,172.0,368.0,1.9,31.0,497.0,568.71,413.73
2017,9,18,14,45,430.0,269.0,1.95,31.0,571.0,752.02,548.27
2017,9,18,15,0,688.0,170.0,2.0,31.0,645.0,898.29,648.84
2017,9,18,15,15,669.0,165.0,2.05,30.5,602.0,862.71,627.61
2017,9,18,15,30,650.0,160.0,2.1,30.0,559.0,824.81,606.3
2017,9,18,15,45,632.5,150.5,2.15,30.0,512.5,781.25,579.61
2017,9,18,16,0,615.0,141.0,2.2,30.0,466.0,735.9,551.26
2017,9,18,16,15,582.0,133.0,2.1,29.5,414.5,677.61,513.45
2017,9,18,16,30,549.0,125.0,2.0,29.0,363.0,612.81,469.93
2017,9,18,16,45,513.0,113.0,1.9,29.0,311.0,549.11,424.6
2017,9,18,17,0,477.0,101.0,1.8,29.0,259.0,486.85,378.88
2017,9,18,17,15,415.0,88.5,1.7,28.5,206.5,408.48,319.81
2017,9,18,17,30,353.0,76.0,1.6,28.0,154.0,335.29,262.3
2017,9,18,17,45,272.0,58.0,1.55,27.5,107.5,250.06,193.26
2017,9,18,18,0,191.0,40.0,1.5,27.0,61.0,173.53,128.15
2017,9,18,18,15,95.5,20.0,1.55,26.5,30.5,84.37,18.16
2017,9,18,18,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,6,15,0.0,5.5,2.75,23.0,5.5,0.0,0.0
2017,9,19,6,30,0.0,11.0,2.9,23.0,11.0,10.01,0.0
2017,9,19,6,45,104.5,32.0,3.05,23.5,46.5,25.67,13.85
2017,9,19,7,0,209.0,53.0,3.2,24.0,82.0,40.7,28.59
2017,9,19,7,15,291.0,69.0,3.35,24.0,130.5,51.98,38.87
2017,9,19,7,30,373.0,85.0,3.5,24.0,179.0,62.83,48.5
2017,9,19,7,45,440.5,94.5,3.65,24.5,232.5,68.5,53.32
2017,9,19,8,0,508.0,104.0,3.8,25.0,286.0,73.96,57.77
2017,9,19,8,15,346.0,149.0,3.85,25.5,282.0,134.43,92.08
2017,9,19,8,30,184.0,194.0,3.9,26.0,278.0,175.95,127.92
2017,9,19,8,45,224.5,215.0,3.95,26.5,330.0,216.31,157.62
2017,9,19,9,0,265.0,236.0,4.0,27.0,382.0,259.54,190.57
2017,9,19,9,15,187.5,263.5,4.0,27.0,371.5,279.32,209.14
2017,9,19,9,30,110.0,291.0,4.0,27.0,361.0,288.36,217.99
2017,9,19,9,45,203.0,305.5,4.0,27.5,445.5,352.37,265.6
2017,9,19,10,0,296.0,320.0,4.0,28.0,530.0,429.01,322.52
2017,9,19,10,15,190.5,340.5,3.95,28.0,478.5,407.55,306.62
2017,9,19,10,30,85.0,361.0,3.9,28.0,427.0,372.44,279.65
2017,9,19,10,45,201.5,371.0,3.85,28.5,534.0,471.34,353.16
2017,9,19,11,0,318.0,381.0,3.8,29.0,641.0,583.66,434.22
2017,9,19,11,15,330.0,388.0,3.75,29.0,663.5,619.86,459.44
2017,9,19,11,30,342.0,395.0,3.7,29.0,686.0,656.17,484.81
2017,9,19,11,45,312.5,410.0,3.7,29.5,678.5,665.06,489.16
2017,9,19,12,0,283.0,425.0,3.7,30.0,671.0,671.03,491.5
2017,9,19,12,15,250.5,433.0,3.65,30.0,651.5,664.71,486.21
2017,9,19,12,30,218.0,441.0,3.6,30.0,632.0,643.0,470.51
2017,9,19,12,45,323.0,402.5,3.55,30.0,683.5,728.56,532.39
2017,9,19,13,0,428.0,364.0,3.5,30.0,735.0,816.05,593.83
2017,9,19,13,15,628.5,249.5,3.45,30.0,784.0,914.5,665.03
2017,9,19,13,30,829.0,135.0,3.4,30.0,833.0,998.45,719.99
2017,9,19,13,45,581.5,252.0,3.4,30.0,735.5,887.84,646.24
2017,9,19,14,0,334.0,369.0,3.4,30.0,638.0,746.0,545.36
2017,9,19,14,15,175.0,312.0,3.35,30.0,452.5,507.27,377.8
2017,9,19,14,30,16.0,255.0,3.3,30.0,267.0,253.94,189.22
2017,9,19,14,45,378.0,197.0,3.3,30.0,457.0,620.0,468.72
2017,9,19,15,0,740.0,139.0,3.3,30.0,647.0,913.17,672.39
2017,9,19,15,15,623.5,171.5,3.15,29.5,580.0,826.04,613.58
2017,9,19,15,30,507.0,204.0,3.0,29.0,513.0,732.97,550.58
2017,9,19,15,45,428.5,205.0,2.9,29.0,451.0,650.33,492.8
2017,9,19,16,0,350.0,206.0,2.8,29.0,389.0,554.19,424.21
2017,9,19,16,15,229.0,193.0,2.55,28.5,307.5,427.41,330.47
2017,9,19,16,30,108.0,180.0,2.3,28.0,226.0,293.87,228.39
2017,9,19,16,45,99.5,155.0,2.05,28.0,193.0,256.28,200.16
2017,9,19,17,0,91.0,130.0,1.8,28.0,160.0,218.84,171.14
2017,9,19,17,15,75.5,105.5,1.75,27.5,127.5,166.22,129.74
2017,9,19,17,30,60.0,81.0,1.7,27.0,95.0,126.87,97.8
2017,9,19,17,45,36.5,58.0,1.65,26.5,65.5,85.92,63.73
2017,9,19,18,0,13.0,35.0,1.6,26.0,36.0,45.93,30.01
2017,9,19,18,15,6.5,17.5,1.65,26.0,18.0,21.03,0.0
2017,9,19,18,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
