Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,19,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,20,6,15,13.0,5.0,2.75,23.0,5.5,0.0,0.0
2017,9,20,6,30,26.0,10.0,2.9,23.0,11.0,9.1,0.0
2017,9,20,6,45,130.0,30.0,3.05,23.5,46.5,23.42,11.9
2017,9,20,7,0,234.0,50.0,3.2,24.0,82.0,38.46,26.68
2017,9,20,7,15,319.5,64.5,3.4,24.5,131.0,48.71,35.99
2017,9,20,7,30,405.0,79.0,3.6,25.0,180.0,58.59,44.67
2017,9,20,7,45,470.0,88.0,3.8,25.5,233.5,64.05,49.31
2017,9,20,8,0,535.0,97.0,4.0,26.0,287.0,69.69,53.92
2017,9,20,8,15,332.5,146.0,4.1,26.5,270.5,132.0,90.13
2017,9,20,8,30,130.0,195.0,4.2,27.0,254.0,169.7,124.83
2017,9,20,8,45,156.0,219.5,4.35,27.5,299.0,206.23,151.98
2017,9,20,9,0,182.0,244.0,4.5,28.0,344.0,246.46,182.61
2017,9,20,9,15,458.5,185.5,4.5,28.5,467.5,304.4,221.68
2017,9,20,9,30,735.0,127.0,4.5,29.0,591.0,396.77,290.6
2017,9,20,9,45,756.5,127.5,4.55,29.5,633.5,456.95,339.17
2017,9,20,10,0,778.0,128.0,4.6,30.0,676.0,515.24,385.1
2017,9,20,10,15,790.0,130.5,4.55,30.0,711.0,570.76,428.24
2017,9,20,10,30,802.0,133.0,4.5,30.0,746.0,625.77,469.82
2017,9,20,10,45,812.5,133.5,4.5,30.5,774.5,677.11,506.91
2017,9,20,11,0,823.0,134.0,4.5,31.0,803.0,727.2,542.1
2017,9,20,11,15,828.5,135.5,4.45,31.0,823.0,772.91,573.65
2017,9,20,11,30,834.0,137.0,4.4,31.0,843.0,816.47,602.54
2017,9,20,11,45,838.0,137.0,4.4,31.5,855.0,847.86,621.92
2017,9,20,12,0,842.0,137.0,4.4,32.0,867.0,882.64,643.51
2017,9,20,12,15,842.5,137.0,4.4,32.0,869.5,911.41,662.26
2017,9,20,12,30,843.0,137.0,4.4,32.0,872.0,936.98,678.94
2017,9,20,12,45,841.0,137.0,4.4,32.5,866.5,956.85,690.53
2017,9,20,13,0,839.0,137.0,4.4,33.0,861.0,973.23,699.92
2017,9,20,13,15,835.5,136.0,4.35,33.0,846.5,983.53,706.64
2017,9,20,13,30,832.0,135.0,4.3,33.0,832.0,1001.7,718.61
2017,9,20,13,45,579.5,252.0,4.3,33.0,731.0,886.11,642.02
2017,9,20,14,0,327.0,369.0,4.3,33.0,630.0,739.44,537.64
2017,9,20,14,15,448.5,309.5,4.2,32.5,653.0,816.61,595.9
2017,9,20,14,30,570.0,250.0,4.1,32.0,676.0,874.44,639.81
2017,9,20,14,45,667.0,189.5,4.1,32.0,662.5,907.44,664.32
2017,9,20,15,0,764.0,129.0,4.1,32.0,649.0,918.92,673.24
2017,9,20,15,15,746.5,125.0,4.05,31.5,606.0,884.2,652.68
2017,9,20,15,30,729.0,121.0,4.0,31.0,563.0,852.55,634.33
2017,9,20,15,45,704.5,117.0,3.95,31.0,514.5,806.79,604.83
2017,9,20,16,0,680.0,113.0,3.9,31.0,466.0,759.51,574.01
2017,9,20,16,15,647.5,107.0,3.7,30.5,414.0,701.9,535.94
2017,9,20,16,30,615.0,101.0,3.5,30.0,362.0,644.12,496.94
2017,9,20,16,45,571.0,93.5,3.3,30.0,308.5,576.02,448.4
2017,9,20,17,0,527.0,86.0,3.1,30.0,255.0,509.59,398.67
2017,9,20,17,15,461.0,75.5,2.9,29.5,202.0,427.2,335.69
2017,9,20,17,30,395.0,65.0,2.7,29.0,149.0,346.57,271.67
2017,9,20,17,45,297.0,50.5,2.5,28.5,102.5,254.1,195.95
2017,9,20,18,0,199.0,36.0,2.3,28.0,56.0,172.72,125.2
2017,9,20,18,15,99.5,18.0,2.4,27.5,28.0,81.26,0.0
2017,9,20,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,21,6,15,5.5,4.5,2.4,24.0,4.5,0.0,0.0
2017,9,21,6,30,11.0,9.0,2.5,24.0,9.0,8.19,0.0
2017,9,21,6,45,117.5,29.5,2.6,24.0,44.5,23.8,11.86
2017,9,21,7,0,224.0,50.0,2.7,24.0,80.0,38.48,26.66
2017,9,21,7,15,312.5,64.5,2.8,24.0,129.0,48.73,36.07
2017,9,21,7,30,401.0,79.0,2.9,24.0,178.0,58.63,44.89
2017,9,21,7,45,478.5,85.5,3.05,24.5,233.0,63.43,48.98
2017,9,21,8,0,556.0,92.0,3.2,25.0,288.0,65.93,50.94
2017,9,21,8,15,372.0,142.0,3.3,25.5,282.5,128.44,86.16
2017,9,21,8,30,188.0,192.0,3.4,26.0,277.0,175.81,127.61
2017,9,21,8,45,452.5,151.0,3.5,26.5,389.0,209.34,143.33
2017,9,21,9,0,717.0,110.0,3.6,27.0,501.0,279.96,192.58
2017,9,21,9,15,359.5,139.0,3.6,27.0,335.0,234.93,171.72
2017,9,21,9,30,2.0,168.0,3.6,27.0,169.0,147.72,111.29
2017,9,21,9,45,401.0,143.5,3.6,27.5,424.5,308.24,232.76
2017,9,21,10,0,800.0,119.0,3.6,28.0,680.0,519.39,390.43
2017,9,21,10,15,469.0,245.0,3.6,28.0,578.5,488.87,368.07
2017,9,21,10,30,138.0,371.0,3.6,28.0,477.0,417.76,313.1
2017,9,21,10,45,491.0,247.5,3.6,28.5,642.0,565.35,425.67
2017,9,21,11,0,844.0,124.0,3.6,29.0,807.0,730.16,546.88
2017,9,21,11,15,849.0,125.0,3.6,29.5,827.0,774.74,575.3
2017,9,21,11,30,854.0,126.0,3.6,30.0,847.0,817.04,602.14
2017,9,21,11,45,854.0,128.5,3.65,30.5,858.0,854.06,625.38
2017,9,21,12,0,854.0,131.0,3.7,31.0,869.0,888.11,646.5
2017,9,21,12,15,854.5,131.0,3.7,31.0,871.5,917.08,665.25
2017,9,21,12,30,855.0,131.0,3.7,31.0,874.0,942.82,681.9
2017,9,21,12,45,853.0,131.0,3.75,31.5,868.0,962.81,693.75
2017,9,21,13,0,851.0,131.0,3.8,32.0,862.0,979.24,703.41
2017,9,21,13,15,554.0,269.5,3.8,32.0,742.5,857.33,621.48
2017,9,21,13,30,257.0,408.0,3.8,32.0,623.0,699.89,507.87
2017,9,21,13,45,291.0,387.5,3.85,32.0,624.5,718.66,523.46
2017,9,21,14,0,325.0,367.0,3.9,32.0,626.0,735.73,537.01
2017,9,21,14,15,566.0,246.5,3.95,32.0,675.5,867.72,634.37
2017,9,21,14,30,807.0,126.0,4.0,32.0,725.0,974.98,707.28
2017,9,21,14,45,568.5,211.0,4.05,32.0,622.5,832.43,612.61
2017,9,21,15,0,330.0,296.0,4.1,32.0,520.0,664.13,492.86
2017,9,21,15,15,263.5,285.0,4.1,31.5,456.5,584.67,438.29
2017,9,21,15,30,197.0,274.0,4.1,31.0,393.0,489.26,370.48
2017,9,21,15,45,418.0,200.5,4.15,31.0,424.5,635.6,483.83
2017,9,21,16,0,639.0,127.0,4.2,31.0,456.0,739.74,562.36
2017,9,21,16,15,604.0,120.0,4.1,30.5,404.0,680.1,521.92
2017,9,21,16,30,569.0,113.0,4.0,30.0,352.0,620.52,481.45
2017,9,21,16,45,517.0,105.0,3.95,29.5,298.0,541.2,424.47
2017,9,21,17,0,465.0,97.0,3.9,29.0,244.0,472.4,373.11
2017,9,21,17,15,395.0,85.0,3.55,28.5,192.5,390.14,308.89
2017,9,21,17,30,325.0,73.0,3.2,28.0,141.0,314.02,247.24
2017,9,21,17,45,225.0,55.5,2.85,27.5,95.5,220.81,170.31
2017,9,21,18,0,125.0,38.0,2.5,27.0,50.0,128.58,91.4
2017,9,21,18,15,62.5,19.0,2.45,26.5,25.0,59.28,0.0
2017,9,21,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,22,6,15,9.0,4.5,2.0,22.0,5.0,0.0,0.0
2017,9,22,6,30,18.0,9.0,2.2,22.0,10.0,8.19,0.0
2017,9,22,6,45,128.5,28.5,2.4,22.5,45.0,22.28,10.54
2017,9,22,7,0,239.0,48.0,2.6,23.0,80.0,36.99,25.5
2017,9,22,7,15,330.0,61.5,2.75,23.5,129.0,46.56,34.27
2017,9,22,7,30,421.0,75.0,2.9,24.0,178.0,55.81,42.47
2017,9,22,7,45,488.0,83.0,3.05,24.5,232.0,61.51,47.34
2017,9,22,8,0,555.0,91.0,3.2,25.0,286.0,65.25,50.37
2017,9,22,8,15,389.5,139.0,3.25,25.5,287.0,128.17,85.24
2017,9,22,8,30,224.0,187.0,3.3,26.0,288.0,177.66,127.54
2017,9,22,8,45,155.5,212.0,3.4,27.0,286.5,201.51,148.5
2017,9,22,9,0,87.0,237.0,3.5,28.0,285.0,219.04,164.23
2017,9,22,9,15,421.5,177.0,3.5,28.5,438.0,287.02,209.13
2017,9,22,9,30,756.0,117.0,3.5,29.0,591.0,401.31,293.19
2017,9,22,9,45,470.5,225.0,3.55,29.5,527.0,409.53,304.38
2017,9,22,10,0,185.0,333.0,3.6,30.0,463.0,384.34,286.62
2017,9,22,10,15,117.0,331.5,3.6,30.0,415.5,360.06,268.84
2017,9,22,10,30,49.0,330.0,3.6,30.0,368.0,324.2,241.64
2017,9,22,10,45,65.0,356.5,3.65,30.5,408.5,364.33,270.73
2017,9,22,11,0,81.0,383.0,3.7,31.0,449.0,406.58,300.81
2017,9,22,11,15,458.0,259.5,3.75,31.0,643.0,608.22,452.97
2017,9,22,11,30,835.0,136.0,3.8,31.0,837.0,817.9,602.39
2017,9,22,11,45,457.5,275.0,3.85,31.5,659.5,669.9,493.52
2017,9,22,12,0,80.0,414.0,3.9,32.0,482.0,463.01,338.53
2017,9,22,12,15,115.5,426.0,3.9,32.0,525.5,525.57,384.37
2017,9,22,12,30,151.0,438.0,3.9,32.0,569.0,579.23,422.6
2017,9,22,12,45,197.0,431.5,3.95,32.0,600.5,625.37,456.0
2017,9,22,13,0,243.0,425.0,4.0,32.0,632.0,672.31,489.8
2017,9,22,13,15,153.0,404.5,4.0,32.0,534.0,569.45,416.52
2017,9,22,13,30,63.0,384.0,4.0,32.0,436.0,445.91,327.43
2017,9,22,13,45,428.0,264.5,4.05,32.0,604.5,742.0,547.22
2017,9,22,14,0,793.0,145.0,4.1,32.0,773.0,985.14,713.3
2017,9,22,14,15,517.5,248.0,4.1,31.5,651.5,820.53,602.31
2017,9,22,14,30,242.0,351.0,4.1,31.0,530.0,621.9,460.62
2017,9,22,14,45,499.0,240.0,4.15,31.0,584.5,789.24,586.51
2017,9,22,15,0,756.0,129.0,4.2,31.0,639.0,910.41,671.96
2017,9,22,15,15,738.0,125.5,4.2,30.5,595.5,881.52,654.66
2017,9,22,15,30,720.0,122.0,4.2,30.0,552.0,844.57,632.72
2017,9,22,15,45,698.0,116.5,4.25,30.0,504.0,799.38,603.77
2017,9,22,16,0,676.0,111.0,4.3,30.0,456.0,752.57,573.29
2017,9,22,16,15,642.0,105.0,4.25,29.5,404.0,693.79,534.44
2017,9,22,16,30,608.0,99.0,4.2,29.0,352.0,634.98,494.59
2017,9,22,16,45,562.0,91.5,4.2,29.0,298.5,565.67,444.83
2017,9,22,17,0,516.0,84.0,4.2,29.0,245.0,498.23,393.82
2017,9,22,17,15,446.5,73.5,3.9,28.5,192.5,414.15,328.26
2017,9,22,17,30,377.0,63.0,3.6,28.0,140.0,332.58,262.3
2017,9,22,17,45,274.0,48.0,3.35,27.5,94.5,237.99,183.84
2017,9,22,18,0,171.0,33.0,3.1,27.0,49.0,155.23,109.61
2017,9,22,18,15,85.5,16.5,2.95,26.5,24.5,53.2,0.0
2017,9,22,18,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,15,23.5,5.0,1.25,20.5,5.5,0.0,0.0
2017,9,23,6,30,47.0,10.0,1.5,21.0,11.0,9.1,0.0
2017,9,23,6,45,182.0,26.0,1.75,21.5,47.5,20.39,8.91
2017,9,23,7,0,317.0,42.0,2.0,22.0,84.0,33.93,23.0
2017,9,23,7,15,408.0,53.5,2.15,22.5,134.5,41.84,30.37
2017,9,23,7,30,499.0,65.0,2.3,23.0,185.0,49.46,37.18
2017,9,23,7,45,561.5,71.5,2.5,24.0,240.5,52.55,39.76
2017,9,23,8,0,624.0,78.0,2.7,25.0,296.0,55.61,42.15
2017,9,23,8,15,333.5,127.5,2.8,25.5,246.5,116.42,77.6
2017,9,23,8,30,43.0,177.0,2.9,26.0,197.0,149.44,112.92
2017,9,23,8,45,21.5,99.5,3.0,26.5,109.5,90.76,66.72
2017,9,23,9,0,0.0,22.0,3.1,27.0,22.0,19.41,10.05
2017,9,23,9,15,404.5,60.5,3.15,27.5,313.0,187.26,134.35
2017,9,23,9,30,809.0,99.0,3.2,28.0,604.0,407.22,298.38
2017,9,23,9,45,468.0,215.0,3.3,28.5,511.5,400.9,299.13
2017,9,23,10,0,127.0,331.0,3.4,29.0,419.0,353.62,264.85
2017,9,23,10,15,494.5,218.5,3.45,29.5,588.5,481.98,362.02
2017,9,23,10,30,862.0,106.0,3.5,30.0,758.0,639.67,478.87
2017,9,23,10,45,870.5,107.0,3.6,30.5,786.0,691.73,515.83
2017,9,23,11,0,879.0,108.0,3.7,31.0,814.0,742.14,550.93
2017,9,23,11,15,563.5,260.5,3.75,31.0,717.5,690.59,509.95
2017,9,23,11,30,248.0,413.0,3.8,31.0,621.0,592.64,435.1
2017,9,23,11,45,548.5,275.0,3.85,31.5,743.0,747.48,549.43
2017,9,23,12,0,849.0,137.0,3.9,32.0,865.0,890.65,647.55
2017,9,23,12,15,849.5,137.5,3.9,32.0,867.5,919.9,665.71
2017,9,23,12,30,850.0,138.0,3.9,32.0,870.0,945.94,682.55
2017,9,23,12,45,446.0,253.5,3.95,32.0,637.5,710.54,521.53
2017,9,23,13,0,42.0,369.0,4.0,32.0,405.0,402.05,294.52
2017,9,23,13,15,439.0,252.5,4.0,32.0,616.0,725.82,535.83
2017,9,23,13,30,836.0,136.0,4.0,32.0,827.0,1007.25,725.77
2017,9,23,13,45,829.5,134.0,4.0,32.0,804.0,1006.04,723.62
2017,9,23,14,0,823.0,132.0,4.0,32.0,781.0,1001.01,721.27
2017,9,23,14,15,813.5,130.0,4.0,32.0,750.0,989.21,714.72
2017,9,23,14,30,804.0,128.0,4.0,32.0,719.0,973.79,705.98
2017,9,23,14,45,770.0,135.0,4.05,32.0,677.0,940.76,686.05
2017,9,23,15,0,736.0,142.0,4.1,32.0,635.0,911.83,668.87
2017,9,23,15,15,717.0,138.0,4.1,31.5,591.5,876.13,648.1
2017,9,23,15,30,698.0,134.0,4.1,31.0,548.0,838.06,625.52
2017,9,23,15,45,673.5,128.0,4.2,31.0,499.5,790.56,595.27
2017,9,23,16,0,649.0,122.0,4.3,31.0,451.0,741.62,563.51
2017,9,23,16,15,615.0,115.5,4.2,30.5,399.0,683.05,524.67
2017,9,23,16,30,581.0,109.0,4.1,30.0,347.0,624.43,484.85
2017,9,23,16,45,534.0,99.5,4.1,29.5,293.5,552.96,433.83
2017,9,23,17,0,487.0,90.0,4.1,29.0,240.0,478.52,378.43
2017,9,23,17,15,419.0,78.0,3.8,28.5,188.0,396.63,314.32
2017,9,23,17,30,351.0,66.0,3.5,28.0,136.0,320.67,252.47
2017,9,23,17,45,253.0,49.0,3.2,27.5,91.0,227.95,175.42
2017,9,23,18,0,155.0,32.0,2.9,27.0,46.0,146.4,100.87
2017,9,23,18,15,77.5,16.0,2.95,26.5,23.0,49.05,0.0
2017,9,23,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,6,45,133.0,22.5,2.4,21.5,40.0,17.57,6.56
2017,9,24,7,0,266.0,45.0,2.7,22.0,80.0,34.79,23.68
2017,9,24,7,15,358.0,58.0,2.9,22.5,129.5,44.08,32.26
2017,9,24,7,30,450.0,71.0,3.1,23.0,179.0,54.56,41.56
2017,9,24,7,45,537.0,74.0,3.3,24.0,236.0,54.55,41.48
2017,9,24,8,0,624.0,77.0,3.5,25.0,293.0,55.31,41.9
2017,9,24,8,15,419.0,131.5,3.6,25.5,287.5,126.19,82.46
2017,9,24,8,30,214.0,186.0,3.7,26.0,282.0,176.32,127.02
2017,9,24,8,45,109.5,178.5,3.8,26.5,228.0,168.41,124.84
2017,9,24,9,0,5.0,171.0,3.9,27.0,174.0,148.78,112.9
2017,9,24,9,15,67.0,229.0,3.9,27.5,270.5,216.13,163.36
2017,9,24,9,30,129.0,287.0,3.9,28.0,367.0,293.76,221.39
2017,9,24,9,45,259.0,288.5,3.9,28.5,463.5,367.05,275.63
2017,9,24,10,0,389.0,290.0,3.9,29.0,560.0,455.2,341.05
2017,9,24,10,15,232.0,319.5,3.85,29.0,482.5,416.09,312.31
2017,9,24,10,30,75.0,349.0,3.8,29.0,405.0,357.76,267.81
2017,9,24,10,45,63.5,353.0,3.8,29.5,402.5,360.96,269.46
2017,9,24,11,0,52.0,357.0,3.8,30.0,400.0,362.74,269.8
2017,9,24,11,15,174.0,379.0,3.75,30.0,524.0,489.4,363.94
2017,9,24,11,30,296.0,401.0,3.7,30.0,648.0,628.91,464.07
2017,9,24,11,45,292.5,408.0,3.7,30.5,654.5,650.35,477.23
2017,9,24,12,0,289.0,415.0,3.7,31.0,661.0,670.57,490.01
2017,9,24,12,15,558.5,281.5,3.7,31.0,760.0,810.15,592.63
2017,9,24,12,30,828.0,148.0,3.7,31.0,859.0,945.85,685.05
2017,9,24,12,45,637.0,248.5,3.75,31.5,793.0,893.91,648.1
2017,9,24,13,0,446.0,349.0,3.8,32.0,727.0,821.64,594.28
2017,9,24,13,15,634.5,244.5,3.8,32.0,772.5,917.37,664.33
2017,9,24,13,30,823.0,140.0,3.8,32.0,818.0,998.66,717.71
2017,9,24,13,45,820.5,136.0,3.8,32.0,795.5,999.14,718.14
2017,9,24,14,0,818.0,132.0,3.8,32.0,773.0,995.83,716.9
2017,9,24,14,15,581.0,228.0,3.85,31.5,674.5,868.97,635.35
2017,9,24,14,30,344.0,324.0,3.9,31.0,576.0,712.9,526.03
2017,9,24,14,45,560.5,222.0,3.95,31.0,606.0,830.0,614.86
2017,9,24,15,0,777.0,120.0,4.0,31.0,636.0,919.82,677.38
2017,9,24,15,15,396.5,163.5,4.0,30.5,426.5,589.72,448.34
2017,9,24,15,30,16.0,207.0,4.0,30.0,217.0,211.04,159.1
2017,9,24,15,45,354.5,155.5,4.05,30.0,334.0,525.29,407.07
2017,9,24,16,0,693.0,104.0,4.1,30.0,451.0,757.64,578.21
2017,9,24,16,15,659.0,98.5,4.05,29.5,398.5,698.88,537.81
2017,9,24,16,30,625.0,93.0,4.0,29.0,346.0,640.07,498.07
2017,9,24,16,45,576.0,86.0,3.95,29.0,292.0,568.49,446.62
2017,9,24,17,0,527.0,79.0,3.9,29.0,238.0,499.06,394.14
2017,9,24,17,15,456.5,69.0,3.65,28.5,186.0,414.6,328.2
2017,9,24,17,30,386.0,59.0,3.4,28.0,134.0,332.4,261.54
2017,9,24,17,45,275.5,44.5,3.15,27.5,88.5,234.18,179.9
2017,9,24,18,0,165.0,30.0,2.9,27.0,43.0,147.95,99.02
2017,9,24,18,15,82.5,15.0,2.9,26.5,21.5,50.24,0.0
2017,9,24,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,25,6,45,124.0,22.0,2.25,21.5,38.0,17.18,5.92
2017,9,25,7,0,248.0,44.0,2.5,22.0,76.0,34.0,22.97
2017,9,25,7,15,342.0,57.0,2.6,22.5,124.5,43.31,31.58
2017,9,25,7,30,436.0,70.0,2.7,23.0,173.0,53.76,40.85
2017,9,25,7,45,508.5,76.0,2.85,23.5,227.5,56.16,42.95
2017,9,25,8,0,581.0,82.0,3.0,24.0,282.0,59.75,45.89
2017,9,25,8,15,292.0,113.5,3.1,24.0,214.5,104.28,69.55
2017,9,25,8,30,3.0,145.0,3.2,24.0,147.0,123.81,95.13
2017,9,25,8,45,23.5,181.0,3.3,24.5,194.0,158.38,121.3
2017,9,25,9,0,44.0,217.0,3.4,25.0,241.0,193.06,147.42
2017,9,25,9,15,28.5,213.5,3.4,25.5,229.5,191.25,145.93
2017,9,25,9,30,13.0,210.0,3.4,26.0,218.0,187.56,142.79
2017,9,25,9,45,148.0,262.5,3.45,26.5,364.5,295.45,224.44
2017,9,25,10,0,283.0,315.0,3.5,27.0,511.0,422.76,319.36
2017,9,25,10,15,216.0,340.5,3.5,27.0,494.5,425.51,321.19
2017,9,25,10,30,149.0,366.0,3.5,27.0,478.0,422.58,318.43
2017,9,25,10,45,306.5,340.5,3.5,27.5,581.5,523.08,393.52
2017,9,25,11,0,464.0,315.0,3.5,28.0,685.0,639.33,477.87
2017,9,25,11,15,314.0,366.5,3.55,28.0,620.0,592.6,441.81
2017,9,25,11,30,164.0,418.0,3.6,28.0,555.0,530.93,394.8
2017,9,25,11,45,178.0,412.5,3.65,28.5,563.0,549.07,407.73
2017,9,25,12,0,192.0,407.0,3.7,29.0,571.0,567.25,420.3
2017,9,25,12,15,146.5,414.5,3.7,29.0,539.5,544.15,402.64
2017,9,25,12,30,101.0,422.0,3.7,29.0,508.0,504.49,373.34
2017,9,25,12,45,295.0,378.5,3.75,29.0,628.5,680.93,503.6
2017,9,25,13,0,489.0,335.0,3.8,29.0,749.0,850.18,623.37
2017,9,25,13,15,357.0,370.0,3.8,29.0,669.5,753.35,553.91
2017,9,25,13,30,225.0,405.0,3.8,29.0,590.0,650.01,479.92
2017,9,25,13,45,285.5,379.0,3.8,29.0,606.5,706.01,521.67
2017,9,25,14,0,346.0,353.0,3.8,29.0,623.0,743.34,549.77
2017,9,25,14,15,265.5,352.0,3.75,29.0,554.0,664.26,493.37
2017,9,25,14,30,185.0,351.0,3.7,29.0,485.0,566.31,423.39
2017,9,25,14,45,139.5,327.5,3.7,29.0,426.0,496.25,373.27
2017,9,25,15,0,94.0,304.0,3.7,29.0,367.0,408.24,309.0
2017,9,25,15,15,58.5,261.0,3.6,28.5,299.0,326.15,248.5
2017,9,25,15,30,23.0,218.0,3.5,28.0,231.0,229.56,175.24
2017,9,25,15,45,27.0,204.5,3.45,28.0,219.0,220.71,169.36
2017,9,25,16,0,31.0,191.0,3.4,28.0,207.0,226.42,174.49
2017,9,25,16,15,26.5,169.5,3.2,27.5,182.0,199.88,154.55
2017,9,25,16,30,22.0,148.0,3.0,27.0,157.0,161.41,124.92
2017,9,25,16,45,14.5,126.0,2.8,27.0,131.5,133.74,103.01
2017,9,25,17,0,7.0,104.0,2.6,27.0,106.0,106.55,81.12
2017,9,25,17,15,3.5,81.0,2.4,26.5,82.0,81.22,60.63
2017,9,25,17,30,0.0,58.0,2.2,26.0,58.0,55.75,39.64
2017,9,25,17,45,0.0,37.5,2.0,25.5,37.5,35.01,22.32
2017,9,25,18,0,0.0,17.0,1.8,25.0,17.0,14.97,4.66
2017,9,25,18,15,0.0,8.5,1.9,25.0,8.5,7.73,0.0
2017,9,25,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,6.5,2.1,22.0,6.5,5.7,0.0
2017,9,26,7,0,0.0,13.0,2.3,22.0,13.0,11.42,3.96
2017,9,26,7,15,0.0,22.0,2.4,22.0,22.0,19.35,11.05
2017,9,26,7,30,0.0,31.0,2.5,22.0,31.0,27.3,18.13
2017,9,26,7,45,0.0,41.0,2.6,22.5,41.0,36.14,25.83
2017,9,26,8,0,0.0,51.0,2.7,23.0,51.0,45.01,33.4
2017,9,26,8,15,0.0,84.0,2.75,23.5,84.0,73.69,55.12
2017,9,26,8,30,0.0,117.0,2.8,24.0,117.0,101.26,77.12
2017,9,26,8,45,0.0,98.5,2.9,24.5,98.5,86.68,64.92
2017,9,26,9,0,0.0,80.0,3.0,25.0,80.0,70.82,51.83
2017,9,26,9,15,0.0,72.5,3.0,25.0,72.5,64.18,46.32
2017,9,26,9,30,0.0,65.0,3.0,25.0,65.0,57.54,40.84
2017,9,26,9,45,0.0,41.5,3.0,25.5,41.5,36.71,23.95
2017,9,26,10,0,0.0,18.0,3.0,26.0,18.0,15.91,7.15
2017,9,26,10,15,0.0,21.0,2.95,26.0,21.0,18.58,9.26
2017,9,26,10,30,0.0,24.0,2.9,26.0,24.0,21.25,11.37
2017,9,26,10,45,1.5,91.5,2.85,26.0,92.5,82.3,59.8
2017,9,26,11,0,3.0,159.0,2.8,26.0,161.0,143.76,107.65
2017,9,26,11,15,5.5,182.5,2.75,26.0,187.0,167.21,125.59
2017,9,26,11,30,8.0,206.0,2.7,26.0,213.0,191.12,143.83
2017,9,26,11,45,7.5,196.0,2.65,26.5,203.0,182.3,136.67
2017,9,26,12,0,7.0,186.0,2.6,27.0,193.0,173.32,129.5
2017,9,26,12,15,5.5,172.5,2.6,27.0,178.0,160.08,119.33
2017,9,26,12,30,4.0,159.0,2.6,27.0,163.0,146.64,109.01
2017,9,26,12,45,4.0,160.5,2.65,27.0,164.5,148.29,110.33
2017,9,26,13,0,4.0,162.0,2.7,27.0,166.0,149.92,111.64
2017,9,26,13,15,7.0,194.5,2.65,27.0,201.0,183.57,137.58
2017,9,26,13,30,10.0,227.0,2.6,27.0,236.0,218.02,163.88
2017,9,26,13,45,8.0,207.0,2.6,27.0,214.0,197.37,148.24
2017,9,26,14,0,6.0,187.0,2.6,27.0,192.0,176.61,132.56
2017,9,26,14,15,3.0,163.5,2.6,26.5,166.0,151.44,113.56
2017,9,26,14,30,0.0,140.0,2.6,26.0,140.0,126.32,94.37
2017,9,26,14,45,0.0,135.0,2.6,26.0,135.0,121.77,91.05
2017,9,26,15,0,0.0,130.0,2.6,26.0,130.0,117.23,87.72
2017,9,26,15,15,0.0,116.0,2.5,25.5,116.0,104.11,77.78
2017,9,26,15,30,0.0,102.0,2.4,25.0,102.0,91.01,67.75
2017,9,26,15,45,0.0,104.0,2.35,25.0,104.0,93.18,69.73
2017,9,26,16,0,0.0,106.0,2.3,25.0,106.0,95.62,71.94
2017,9,26,16,15,0.0,93.5,2.15,24.5,93.5,83.95,62.92
2017,9,26,16,30,0.0,81.0,2.0,24.0,81.0,72.28,53.79
2017,9,26,16,45,0.0,68.0,1.9,24.0,68.0,60.11,44.0
2017,9,26,17,0,0.0,55.0,1.8,24.0,55.0,48.57,34.56
2017,9,26,17,15,0.0,42.5,1.65,23.5,42.5,37.48,25.42
2017,9,26,17,30,0.0,30.0,1.5,23.0,30.0,26.42,16.13
2017,9,26,17,45,0.0,19.5,1.35,23.0,19.5,17.15,8.17
2017,9,26,18,0,0.0,9.0,1.2,23.0,9.0,7.9,0.0
2017,9,26,18,15,0.0,4.5,1.2,23.0,4.5,4.09,0.0
2017,9,26,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,14.0,2.25,21.5,14.0,12.32,1.96
2017,9,27,7,0,0.0,28.0,2.4,22.0,28.0,24.69,15.08
2017,9,27,7,15,0.0,47.0,2.4,22.0,47.0,40.91,29.56
2017,9,27,7,30,0.0,66.0,2.4,22.0,66.0,56.73,43.58
2017,9,27,7,45,0.0,87.0,2.45,22.0,87.0,73.88,58.51
2017,9,27,8,0,0.0,108.0,2.5,22.0,108.0,90.88,73.04
2017,9,27,8,15,46.0,146.5,2.5,22.0,166.5,121.54,92.83
2017,9,27,8,30,92.0,185.0,2.5,22.0,225.0,162.31,122.96
2017,9,27,8,45,76.5,204.5,2.5,22.5,240.5,183.78,140.23
2017,9,27,9,0,61.0,224.0,2.5,23.0,256.0,203.3,155.89
2017,9,27,9,15,75.0,250.0,2.45,23.5,293.5,235.91,180.68
2017,9,27,9,30,89.0,276.0,2.4,24.0,331.0,270.69,206.91
2017,9,27,9,45,76.0,290.0,2.4,24.5,339.5,285.35,217.75
2017,9,27,10,0,63.0,304.0,2.4,25.0,348.0,298.41,227.06
2017,9,27,10,15,59.0,317.0,2.35,25.0,360.0,314.23,238.68
2017,9,27,10,30,55.0,330.0,2.3,25.0,372.0,329.62,249.81
2017,9,27,10,45,58.5,346.0,2.3,25.5,392.0,352.41,266.0
2017,9,27,11,0,62.0,362.0,2.3,26.0,412.0,375.72,282.37
2017,9,27,11,15,39.5,322.5,2.3,26.0,354.5,327.52,246.28
2017,9,27,11,30,17.0,283.0,2.3,26.0,297.0,268.86,202.17
2017,9,27,11,45,21.5,306.0,2.3,26.5,324.0,295.63,221.9
2017,9,27,12,0,26.0,329.0,2.3,27.0,351.0,334.06,249.71
2017,9,27,12,15,70.5,375.5,2.3,27.0,435.5,424.28,316.48
2017,9,27,12,30,115.0,422.0,2.3,27.0,520.0,532.34,393.96
2017,9,27,12,45,70.0,372.5,2.3,27.0,432.5,430.43,320.14
2017,9,27,13,0,25.0,323.0,2.3,27.0,345.0,323.96,242.02
2017,9,27,13,15,33.5,336.0,2.3,27.0,364.0,364.12,272.29
2017,9,27,13,30,42.0,349.0,2.3,27.0,383.0,389.58,291.17
2017,9,27,13,45,25.5,280.5,2.3,27.0,301.0,302.6,227.2
2017,9,27,14,0,9.0,212.0,2.3,27.0,219.0,203.84,153.11
2017,9,27,14,15,4.5,172.0,2.25,27.0,175.5,161.12,120.75
2017,9,27,14,30,0.0,132.0,2.2,27.0,132.0,118.79,88.09
2017,9,27,14,45,84.0,219.0,2.2,27.0,274.0,318.03,243.92
2017,9,27,15,0,168.0,306.0,2.2,27.0,416.0,501.89,380.51
2017,9,27,15,15,84.0,169.0,2.1,26.5,224.0,262.35,202.29
2017,9,27,15,30,0.0,32.0,2.0,26.0,32.0,28.26,17.16
2017,9,27,15,45,3.0,96.5,1.9,26.0,98.0,88.71,66.1
2017,9,27,16,0,6.0,161.0,1.8,26.0,164.0,157.75,121.11
2017,9,27,16,15,3.0,142.5,1.65,25.5,144.0,137.56,105.49
2017,9,27,16,30,0.0,124.0,1.5,25.0,124.0,117.57,89.99
2017,9,27,16,45,0.0,104.0,1.4,25.0,104.0,98.35,74.78
2017,9,27,17,0,0.0,84.0,1.3,25.0,84.0,79.0,59.2
2017,9,27,17,15,0.0,64.5,1.2,24.5,64.5,60.03,43.73
2017,9,27,17,30,0.0,45.0,1.1,24.0,45.0,40.75,27.7
2017,9,27,17,45,0.0,29.0,1.0,24.0,29.0,25.57,14.8
2017,9,27,18,0,0.0,13.0,0.9,24.0,13.0,11.43,1.24
2017,9,27,18,15,0.0,6.5,1.0,23.5,6.5,5.91,0.0
2017,9,27,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,7.0,2.7,21.0,7.0,6.14,0.0
2017,9,28,7,0,0.0,14.0,2.9,21.0,14.0,12.3,4.7
2017,9,28,7,15,0.0,24.0,3.0,21.0,24.0,21.12,12.62
2017,9,28,7,30,0.0,34.0,3.1,21.0,34.0,29.95,20.51
2017,9,28,7,45,0.0,45.0,3.25,21.5,45.0,39.69,29.02
2017,9,28,8,0,0.0,56.0,3.4,22.0,56.0,49.45,37.39
2017,9,28,8,15,0.0,47.5,3.4,22.5,47.5,41.91,29.17
2017,9,28,8,30,0.0,39.0,3.4,23.0,39.0,34.4,22.81
2017,9,28,8,45,0.0,65.0,3.45,23.5,65.0,57.46,41.53
2017,9,28,9,0,0.0,91.0,3.5,24.0,91.0,80.52,59.93
2017,9,28,9,15,0.0,92.5,3.4,24.0,92.5,81.93,60.84
2017,9,28,9,30,0.0,94.0,3.3,24.0,94.0,83.31,61.75
2017,9,28,9,45,0.5,127.5,3.25,24.5,128.0,112.87,84.95
2017,9,28,10,0,1.0,161.0,3.2,25.0,162.0,142.67,107.96
2017,9,28,10,15,3.0,174.0,3.1,25.5,176.5,155.67,117.61
2017,9,28,10,30,5.0,187.0,3.0,26.0,191.0,169.0,127.48
2017,9,28,10,45,8.0,209.5,2.9,26.5,215.5,191.79,144.55
2017,9,28,11,0,11.0,232.0,2.8,27.0,240.0,215.13,161.84
2017,9,28,11,15,12.5,236.5,2.75,27.0,246.0,221.51,166.5
2017,9,28,11,30,14.0,241.0,2.7,27.0,252.0,228.01,171.31
2017,9,28,11,45,17.0,272.5,2.65,27.0,287.0,260.83,195.91
2017,9,28,12,0,20.0,304.0,2.6,27.0,322.0,294.42,220.79
2017,9,28,12,15,66.0,361.5,2.6,27.0,418.0,406.54,304.35
2017,9,28,12,30,112.0,419.0,2.6,27.0,514.0,513.3,381.56
2017,9,28,12,45,70.5,376.0,2.65,27.5,436.0,434.97,323.63
2017,9,28,13,0,29.0,333.0,2.7,28.0,358.0,353.9,263.56
2017,9,28,13,15,97.5,367.5,2.75,28.0,447.5,461.4,344.37
2017,9,28,13,30,166.0,402.0,2.8,28.0,537.0,589.25,436.59
2017,9,28,13,45,149.5,388.5,2.85,28.0,507.0,563.17,417.83
2017,9,28,14,0,133.0,375.0,2.9,28.0,477.0,536.01,399.07
2017,9,28,14,15,115.5,355.5,2.95,27.5,441.5,481.71,361.66
2017,9,28,14,30,98.0,336.0,3.0,27.0,406.0,445.14,336.39
2017,9,28,14,45,79.0,309.0,3.1,27.0,364.0,398.09,302.37
2017,9,28,15,0,60.0,282.0,3.2,27.0,322.0,350.94,267.77
2017,9,28,15,15,66.5,265.0,3.2,27.0,305.5,340.09,260.82
2017,9,28,15,30,73.0,248.0,3.2,27.0,289.0,328.74,253.36
2017,9,28,15,45,172.0,223.5,3.25,27.0,309.5,407.36,316.94
2017,9,28,16,0,271.0,199.0,3.3,27.0,330.0,478.4,373.59
2017,9,28,16,15,267.0,174.0,3.15,26.5,290.5,437.93,344.6
2017,9,28,16,30,263.0,149.0,3.0,26.0,251.0,396.43,314.62
2017,9,28,16,45,243.5,127.5,2.85,25.5,210.0,347.0,277.2
2017,9,28,17,0,224.0,106.0,2.7,25.0,169.0,298.32,239.18
2017,9,28,17,15,192.0,84.5,2.5,24.5,130.0,242.41,193.81
2017,9,28,17,30,160.0,63.0,2.3,24.0,91.0,188.86,148.87
2017,9,28,17,45,99.0,42.5,2.15,23.5,57.5,123.41,92.83
2017,9,28,18,0,38.0,22.0,2.0,23.0,24.0,49.34,20.69
2017,9,28,18,15,19.0,11.0,2.1,23.0,12.0,18.33,0.0
2017,9,28,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,2.5,3.6,20.0,2.5,2.19,0.0
2017,9,29,7,0,0.0,5.0,3.6,20.0,5.0,4.38,0.0
2017,9,29,7,15,0.0,9.5,3.65,20.0,9.5,8.34,1.58
2017,9,29,7,30,0.0,14.0,3.7,20.0,14.0,12.3,5.14
2017,9,29,7,45,0.0,18.5,3.75,20.5,18.5,16.27,8.64
2017,9,29,8,0,0.0,23.0,3.8,21.0,23.0,20.24,12.09
2017,9,29,8,15,0.0,25.0,3.95,21.0,25.0,22.01,12.78
2017,9,29,8,30,0.0,27.0,4.1,21.0,27.0,23.79,14.2
2017,9,29,8,45,0.0,30.5,4.25,21.5,30.5,26.9,16.67
2017,9,29,9,0,0.0,34.0,4.4,22.0,34.0,30.01,19.11
2017,9,29,9,15,0.0,33.5,4.35,22.5,33.5,29.58,18.64
2017,9,29,9,30,0.0,33.0,4.3,23.0,33.0,29.16,18.17
2017,9,29,9,45,0.0,34.5,4.25,23.5,34.5,30.5,19.16
2017,9,29,10,0,0.0,36.0,4.2,24.0,36.0,31.85,20.14
2017,9,29,10,15,0.0,59.5,4.15,24.0,59.5,52.73,36.88
2017,9,29,10,30,0.0,83.0,4.1,24.0,83.0,73.67,53.52
2017,9,29,10,45,0.0,100.5,4.1,24.5,100.5,89.28,65.69
2017,9,29,11,0,0.0,118.0,4.1,25.0,118.0,104.96,77.8
2017,9,29,11,15,0.0,128.0,4.05,25.0,128.0,114.02,84.8
2017,9,29,11,30,0.0,138.0,4.0,25.0,138.0,123.15,91.86
2017,9,29,11,45,1.0,145.0,4.0,25.0,146.5,130.48,97.55
2017,9,29,12,0,2.0,152.0,4.0,25.0,155.0,137.93,103.34
2017,9,29,12,15,1.0,135.5,4.0,25.0,137.0,122.19,91.01
2017,9,29,12,30,0.0,119.0,4.0,25.0,119.0,106.35,78.59
2017,9,29,12,45,3.0,149.0,4.0,25.0,151.5,136.77,102.53
2017,9,29,13,0,6.0,179.0,4.0,25.0,184.0,167.77,126.74
2017,9,29,13,15,5.0,172.5,3.95,25.0,177.0,161.02,121.5
2017,9,29,13,30,4.0,166.0,3.9,25.0,170.0,154.19,116.27
2017,9,29,13,45,5.0,178.0,3.9,25.0,182.5,166.81,126.26
2017,9,29,14,0,6.0,190.0,3.9,25.0,195.0,179.67,136.43
2017,9,29,14,15,5.5,187.0,3.85,24.5,191.5,176.72,134.59
2017,9,29,14,30,5.0,184.0,3.8,24.0,188.0,173.81,132.81
2017,9,29,14,45,14.5,213.5,3.8,24.0,223.0,213.36,164.36
2017,9,29,15,0,24.0,243.0,3.8,24.0,258.0,254.54,196.98
2017,9,29,15,15,15.5,213.0,3.75,24.0,223.0,216.46,167.49
2017,9,29,15,30,7.0,183.0,3.7,24.0,188.0,178.63,138.0
2017,9,29,15,45,3.5,121.5,3.65,24.0,124.0,113.65,86.67
2017,9,29,16,0,0.0,60.0,3.6,24.0,60.0,53.02,37.8
2017,9,29,16,15,0.0,52.5,3.45,23.5,52.5,46.35,32.59
2017,9,29,16,30,0.0,45.0,3.3,23.0,45.0,39.7,27.29
2017,9,29,16,45,0.0,37.5,3.2,23.0,37.5,33.05,21.85
2017,9,29,17,0,0.0,30.0,3.1,23.0,30.0,26.41,16.35
2017,9,29,17,15,0.0,22.5,3.0,22.5,22.5,19.79,10.81
2017,9,29,17,30,0.0,15.0,2.9,22.0,15.0,13.18,5.21
2017,9,29,17,45,0.0,9.0,2.85,22.0,9.0,7.9,0.65
2017,9,29,18,0,0.0,3.0,2.8,22.0,3.0,2.63,0.0
2017,9,29,18,15,0.0,1.5,2.85,21.5,1.5,1.36,0.0
2017,9,29,18,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
