Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,30,6,45,130.0,19.5,3.25,16.5,34.5,15.3,2.07
2017,9,30,7,0,260.0,39.0,3.4,17.0,69.0,30.29,20.07
2017,9,30,7,15,350.5,52.5,3.4,17.5,117.0,40.11,29.37
2017,9,30,7,30,441.0,66.0,3.4,18.0,165.0,50.92,39.19
2017,9,30,7,45,511.0,73.0,3.45,19.0,219.0,54.3,42.14
2017,9,30,8,0,581.0,80.0,3.5,20.0,273.0,62.35,48.96
2017,9,30,8,15,622.5,86.5,3.5,20.5,326.5,112.42,64.72
2017,9,30,8,30,664.0,93.0,3.5,21.0,380.0,167.83,103.33
2017,9,30,8,45,699.5,96.0,3.5,22.0,431.5,224.16,148.9
2017,9,30,9,0,735.0,99.0,3.5,23.0,483.0,287.82,202.5
2017,9,30,9,15,756.0,103.0,3.45,23.5,530.0,347.23,253.65
2017,9,30,9,30,777.0,107.0,3.4,24.0,577.0,408.22,304.99
2017,9,30,9,45,795.5,108.0,3.35,24.5,618.5,466.61,352.95
2017,9,30,10,0,814.0,109.0,3.3,25.0,660.0,525.61,399.74
2017,9,30,10,15,825.0,111.5,3.25,25.0,694.5,582.01,443.86
2017,9,30,10,30,836.0,114.0,3.2,25.0,729.0,637.64,486.09
2017,9,30,10,45,845.5,114.5,3.2,25.5,756.5,686.69,521.74
2017,9,30,11,0,855.0,115.0,3.2,26.0,784.0,735.88,556.33
2017,9,30,11,15,860.0,116.5,3.2,26.0,803.0,780.8,586.64
2017,9,30,11,30,865.0,118.0,3.2,26.0,822.0,823.37,615.08
2017,9,30,11,45,857.5,124.5,3.2,26.5,830.5,857.71,636.48
2017,9,30,12,0,850.0,131.0,3.2,27.0,839.0,888.56,655.43
2017,9,30,12,15,850.5,131.0,3.2,27.0,841.0,916.73,673.84
2017,9,30,12,30,851.0,131.0,3.2,27.0,843.0,941.65,690.13
2017,9,30,12,45,849.5,130.5,3.2,27.5,836.0,960.78,701.28
2017,9,30,13,0,848.0,130.0,3.2,28.0,829.0,976.36,710.21
2017,9,30,13,15,843.5,129.0,3.15,28.0,813.5,984.84,715.68
2017,9,30,13,30,839.0,128.0,3.1,28.0,798.0,1000.8,726.2
2017,9,30,13,45,831.5,126.5,3.1,28.0,774.0,998.46,725.32
2017,9,30,14,0,824.0,125.0,3.1,28.0,750.0,992.31,722.31
2017,9,30,14,15,814.0,123.0,3.05,28.0,719.0,979.38,714.66
2017,9,30,14,30,804.0,121.0,3.0,28.0,688.0,962.86,704.87
2017,9,30,14,45,778.0,124.0,3.0,28.0,647.5,932.93,686.73
2017,9,30,15,0,752.0,127.0,3.0,28.0,607.0,906.11,670.75
2017,9,30,15,15,732.5,123.0,2.9,27.5,563.0,869.21,648.52
2017,9,30,15,30,713.0,119.0,2.8,27.0,519.0,829.98,624.58
2017,9,30,15,45,689.5,113.0,2.75,27.0,470.5,782.69,593.87
2017,9,30,16,0,666.0,107.0,2.7,27.0,422.0,733.95,561.74
2017,9,30,16,15,630.0,100.5,2.45,26.5,370.0,673.15,520.39
2017,9,30,16,30,594.0,94.0,2.2,26.0,318.0,612.55,478.24
2017,9,30,16,45,546.5,85.0,2.0,25.5,265.0,541.06,426.68
2017,9,30,17,0,499.0,76.0,1.8,25.0,212.0,471.73,373.99
2017,9,30,17,15,424.0,64.0,1.6,24.0,161.0,383.85,305.2
2017,9,30,17,30,349.0,52.0,1.4,23.0,110.0,299.85,236.49
2017,9,30,17,45,242.0,35.5,1.25,22.5,68.5,204.0,154.45
2017,9,30,18,0,135.0,19.0,1.1,22.0,27.0,107.5,25.4
2017,9,30,18,15,67.5,9.5,1.1,21.5,13.5,38.02,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,1,6,45,160.5,17.5,1.2,17.5,35.5,13.99,0.58
2017,10,1,7,0,321.0,35.0,1.3,18.0,71.0,28.27,18.26
2017,10,1,7,15,414.5,46.0,1.35,18.5,121.0,36.05,25.74
2017,10,1,7,30,508.0,57.0,1.4,19.0,171.0,43.54,32.6
2017,10,1,7,45,568.0,64.5,1.5,19.5,225.0,47.75,36.35
2017,10,1,8,0,628.0,72.0,1.6,20.0,279.0,57.5,44.75
2017,10,1,8,15,667.5,78.0,1.55,21.0,333.0,110.07,60.77
2017,10,1,8,30,707.0,84.0,1.5,22.0,387.0,167.63,100.57
2017,10,1,8,45,735.5,88.0,1.5,23.0,438.5,229.56,150.45
2017,10,1,9,0,764.0,92.0,1.5,24.0,490.0,290.48,201.49
2017,10,1,9,15,784.5,95.5,1.45,24.5,537.0,351.02,252.61
2017,10,1,9,30,805.0,99.0,1.4,25.0,584.0,413.0,303.5
2017,10,1,9,45,819.5,102.0,1.4,25.5,625.0,472.92,351.34
2017,10,1,10,0,834.0,105.0,1.4,26.0,666.0,532.96,397.46
2017,10,1,10,15,844.5,107.0,1.4,26.0,701.0,589.01,439.9
2017,10,1,10,30,855.0,109.0,1.4,26.0,736.0,643.85,480.14
2017,10,1,10,45,861.5,111.0,1.4,26.5,762.5,694.77,515.48
2017,10,1,11,0,868.0,113.0,1.4,27.0,789.0,743.86,548.23
2017,10,1,11,15,873.0,114.0,1.45,27.0,808.0,788.79,577.55
2017,10,1,11,30,878.0,115.0,1.5,27.0,827.0,831.3,605.1
2017,10,1,11,45,880.0,116.0,1.55,27.5,837.5,868.68,627.91
2017,10,1,12,0,882.0,117.0,1.6,28.0,848.0,903.05,648.68
2017,10,1,12,15,882.0,117.0,1.65,28.0,850.0,931.46,666.89
2017,10,1,12,30,882.0,117.0,1.7,28.0,852.0,956.45,683.03
2017,10,1,12,45,879.0,117.5,1.75,28.5,844.5,975.58,694.22
2017,10,1,13,0,876.0,118.0,1.8,29.0,837.0,991.01,703.23
2017,10,1,13,15,871.5,117.0,1.85,29.0,821.5,999.6,709.52
2017,10,1,13,30,867.0,116.0,1.9,29.0,806.0,1004.37,713.65
2017,10,1,13,45,859.5,115.5,1.95,29.0,781.5,1002.85,714.05
2017,10,1,14,0,852.0,115.0,2.0,29.0,757.0,997.56,712.29
2017,10,1,14,15,842.0,113.0,2.0,29.0,725.5,995.29,712.04
2017,10,1,14,30,832.0,111.0,2.0,29.0,694.0,978.42,702.68
2017,10,1,14,45,818.0,108.5,2.05,29.0,655.5,953.51,688.97
2017,10,1,15,0,804.0,106.0,2.1,29.0,617.0,925.36,673.2
2017,10,1,15,15,786.0,103.0,2.05,28.5,572.0,889.82,652.85
2017,10,1,15,30,768.0,100.0,2.0,28.0,527.0,851.69,630.62
2017,10,1,15,45,742.5,96.0,2.0,28.0,477.5,803.35,600.42
2017,10,1,16,0,717.0,92.0,2.0,28.0,428.0,758.3,572.03
2017,10,1,16,15,682.0,86.5,1.85,27.5,375.5,697.85,532.22
2017,10,1,16,30,647.0,81.0,1.7,27.0,323.0,637.48,491.49
2017,10,1,16,45,596.5,74.0,1.6,26.5,269.0,564.21,440.22
2017,10,1,17,0,546.0,67.0,1.5,26.0,215.0,493.32,387.86
2017,10,1,17,15,469.5,57.0,1.35,25.0,163.0,404.87,319.36
2017,10,1,17,30,393.0,47.0,1.2,24.0,111.0,322.67,252.39
2017,10,1,17,45,271.5,32.5,1.1,23.5,68.0,218.6,163.54
2017,10,1,18,0,150.0,18.0,1.0,23.0,25.0,112.18,3.92
2017,10,1,18,15,75.0,9.0,1.0,22.5,12.5,40.74,0.0
2017,10,1,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,6,45,127.0,19.5,0.85,19.5,33.5,15.33,0.07
2017,10,2,7,0,254.0,39.0,0.9,20.0,67.0,30.34,19.75
2017,10,2,7,15,349.0,52.0,1.15,20.5,115.5,39.8,28.71
2017,10,2,7,30,444.0,65.0,1.4,21.0,164.0,50.32,38.16
2017,10,2,7,45,512.0,73.0,1.7,22.0,217.5,54.56,41.84
2017,10,2,8,0,580.0,81.0,2.0,23.0,271.0,64.72,43.79
2017,10,2,8,15,622.0,88.0,2.2,23.5,324.0,115.24,65.92
2017,10,2,8,30,664.0,95.0,2.4,24.0,377.0,171.16,104.65
2017,10,2,8,45,394.0,162.0,2.6,24.5,335.5,213.81,150.82
2017,10,2,9,0,124.0,229.0,2.8,25.0,294.0,224.06,169.23
2017,10,2,9,15,116.0,251.0,2.85,25.0,316.0,251.17,190.98
2017,10,2,9,30,108.0,273.0,2.9,25.0,338.0,277.23,211.48
2017,10,2,9,45,126.5,295.5,2.95,25.5,377.0,315.75,240.47
2017,10,2,10,0,145.0,318.0,3.0,26.0,416.0,356.38,270.7
2017,10,2,10,15,497.0,213.5,3.05,26.5,572.0,485.71,369.36
2017,10,2,10,30,849.0,109.0,3.1,27.0,728.0,640.65,485.12
2017,10,2,10,45,861.0,108.0,3.15,27.5,756.0,692.11,521.73
2017,10,2,11,0,873.0,107.0,3.2,28.0,784.0,742.19,556.52
2017,10,2,11,15,527.0,255.5,3.2,28.0,667.0,664.05,496.22
2017,10,2,11,30,181.0,404.0,3.2,28.0,550.0,535.54,397.94
2017,10,2,11,45,524.5,262.5,3.25,28.5,693.5,720.36,536.38
2017,10,2,12,0,868.0,121.0,3.3,29.0,837.0,894.89,656.38
2017,10,2,12,15,868.0,121.0,3.3,29.0,838.5,922.85,673.41
2017,10,2,12,30,868.0,121.0,3.3,29.0,840.0,947.45,689.38
2017,10,2,12,45,724.0,206.0,3.35,29.0,802.0,936.54,682.51
2017,10,2,13,0,580.0,291.0,3.4,29.0,764.0,896.25,653.79
2017,10,2,13,15,719.5,203.5,3.35,29.0,779.5,960.16,699.18
2017,10,2,13,30,859.0,116.0,3.3,29.0,795.0,996.02,722.3
2017,10,2,13,45,853.5,113.5,3.3,29.0,771.0,994.18,721.6
2017,10,2,14,0,848.0,111.0,3.3,29.0,747.0,988.54,718.92
2017,10,2,14,15,838.5,109.0,3.25,29.0,715.5,975.74,711.38
2017,10,2,14,30,829.0,107.0,3.2,29.0,684.0,970.02,708.69
2017,10,2,14,45,790.5,115.5,3.2,29.0,641.0,934.09,686.54
2017,10,2,15,0,752.0,124.0,3.2,29.0,598.0,901.19,666.55
2017,10,2,15,15,731.5,120.5,3.1,28.5,553.5,863.87,644.1
2017,10,2,15,30,711.0,117.0,3.0,28.0,509.0,824.29,619.91
2017,10,2,15,45,686.5,111.0,2.9,28.0,460.5,776.11,588.26
2017,10,2,16,0,662.0,105.0,2.8,28.0,412.0,726.57,555.26
2017,10,2,16,15,624.0,99.0,2.5,27.5,360.0,664.88,513.04
2017,10,2,16,30,586.0,93.0,2.2,27.0,308.0,603.56,470.11
2017,10,2,16,45,531.5,84.5,1.95,26.5,255.0,527.84,414.96
2017,10,2,17,0,477.0,76.0,1.7,26.0,202.0,454.87,359.17
2017,10,2,17,15,393.5,64.5,1.6,25.5,151.5,359.96,284.55
2017,10,2,17,30,310.0,53.0,1.5,25.0,101.0,278.13,217.03
2017,10,2,17,45,188.0,35.5,1.45,24.5,61.0,175.84,129.5
2017,10,2,18,0,66.0,18.0,1.4,24.0,21.0,62.7,0.0
2017,10,2,18,15,33.0,9.0,1.5,24.0,10.5,8.19,0.0
2017,10,2,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,3,6,45,137.5,17.5,1.15,21.5,32.5,13.77,0.0
2017,10,3,7,0,275.0,35.0,1.3,22.0,65.0,28.39,17.85
2017,10,3,7,15,375.0,46.0,1.45,22.5,113.0,36.13,25.29
2017,10,3,7,30,475.0,57.0,1.6,23.0,161.0,43.62,32.06
2017,10,3,7,45,237.5,82.0,1.75,23.5,134.0,63.04,48.84
2017,10,3,8,0,0.0,107.0,1.9,24.0,107.0,89.81,68.29
2017,10,3,8,15,8.5,130.0,1.95,24.5,134.0,110.16,84.1
2017,10,3,8,30,17.0,153.0,2.0,25.0,161.0,131.95,100.64
2017,10,3,8,45,8.5,144.0,2.15,25.5,148.0,126.0,95.76
2017,10,3,9,0,0.0,135.0,2.3,26.0,135.0,117.81,89.1
2017,10,3,9,15,0.0,132.5,2.4,26.0,132.5,116.31,87.63
2017,10,3,9,30,0.0,130.0,2.5,26.0,130.0,114.56,86.0
2017,10,3,9,45,7.5,180.0,2.65,26.5,185.0,161.67,122.4
2017,10,3,10,0,15.0,230.0,2.8,27.0,240.0,210.14,159.18
2017,10,3,10,15,12.0,222.0,2.9,27.0,230.5,203.24,153.55
2017,10,3,10,30,9.0,214.0,3.0,27.0,221.0,195.68,147.55
2017,10,3,10,45,59.0,294.0,3.1,27.5,340.0,307.32,232.35
2017,10,3,11,0,109.0,374.0,3.2,28.0,459.0,423.32,317.62
2017,10,3,11,15,64.5,332.0,3.25,28.0,382.5,357.57,268.27
2017,10,3,11,30,20.0,290.0,3.3,28.0,306.0,278.5,208.7
2017,10,3,11,45,19.0,287.5,3.35,28.5,303.0,277.08,207.35
2017,10,3,12,0,18.0,285.0,3.4,29.0,300.0,275.46,205.68
2017,10,3,12,15,126.5,347.0,3.4,29.0,451.5,461.91,345.46
2017,10,3,12,30,235.0,409.0,3.4,29.0,603.0,634.64,469.31
2017,10,3,12,45,121.0,299.5,3.45,29.5,399.5,420.82,314.45
2017,10,3,13,0,7.0,190.0,3.5,30.0,196.0,179.21,132.49
2017,10,3,13,15,29.0,269.0,3.55,29.5,292.0,291.46,218.36
2017,10,3,13,30,51.0,348.0,3.6,29.0,388.0,400.14,299.3
2017,10,3,13,45,246.5,323.0,3.65,29.0,508.0,608.26,455.3
2017,10,3,14,0,442.0,298.0,3.7,29.0,628.0,797.79,591.47
2017,10,3,14,15,619.0,205.5,3.75,29.0,646.0,881.91,653.73
2017,10,3,14,30,796.0,113.0,3.8,29.0,664.0,943.74,696.17
2017,10,3,14,45,511.0,200.0,3.85,29.0,546.0,754.52,567.18
2017,10,3,15,0,226.0,287.0,3.9,29.0,428.0,538.03,407.99
2017,10,3,15,15,113.0,214.5,3.9,28.5,285.0,343.9,264.68
2017,10,3,15,30,0.0,142.0,3.9,28.0,142.0,130.62,98.11
2017,10,3,15,45,1.0,145.0,3.95,28.0,146.0,135.87,102.88
2017,10,3,16,0,2.0,148.0,4.0,28.0,150.0,141.91,108.05
2017,10,3,16,15,1.0,129.5,3.85,27.5,130.5,123.43,93.9
2017,10,3,16,30,0.0,111.0,3.7,27.0,111.0,104.98,79.57
2017,10,3,16,45,0.0,91.0,3.55,26.5,91.0,85.59,64.23
2017,10,3,17,0,0.0,71.0,3.4,26.0,71.0,66.03,48.44
2017,10,3,17,15,0.0,52.5,3.2,25.5,52.5,47.94,33.55
2017,10,3,17,30,0.0,34.0,3.0,25.0,34.0,29.99,18.58
2017,10,3,17,45,0.0,20.0,2.8,25.0,20.0,17.61,7.78
2017,10,3,18,0,0.0,6.0,2.6,25.0,6.0,5.26,0.0
2017,10,3,18,15,0.0,3.0,2.6,24.5,3.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,4,6,45,69.5,21.0,3.05,22.5,28.5,17.08,0.0
2017,10,4,7,0,139.0,42.0,3.1,23.0,57.0,33.31,21.68
2017,10,4,7,15,236.5,58.5,3.25,23.0,102.0,44.55,32.33
2017,10,4,7,30,334.0,75.0,3.4,23.0,147.0,56.13,42.77
2017,10,4,7,45,423.5,81.5,3.55,23.5,200.5,59.95,46.18
2017,10,4,8,0,513.0,88.0,3.7,24.0,254.0,70.9,48.47
2017,10,4,8,15,559.0,95.5,3.75,24.0,305.5,117.79,70.05
2017,10,4,8,30,605.0,103.0,3.8,24.0,357.0,170.69,107.07
2017,10,4,8,45,362.0,164.5,3.85,24.5,322.0,211.72,150.9
2017,10,4,9,0,119.0,226.0,3.9,25.0,287.0,221.01,167.48
2017,10,4,9,15,123.5,247.0,3.8,25.5,315.5,251.25,191.06
2017,10,4,9,30,128.0,268.0,3.7,26.0,344.0,282.22,214.84
2017,10,4,9,45,98.5,279.0,3.65,26.5,340.0,288.5,219.6
2017,10,4,10,0,69.0,290.0,3.6,27.0,336.0,291.57,221.44
2017,10,4,10,15,66.5,308.0,3.55,27.0,354.0,312.84,237.27
2017,10,4,10,30,64.0,326.0,3.5,27.0,372.0,334.02,252.82
2017,10,4,10,45,443.5,224.0,3.45,27.5,563.5,520.93,396.49
2017,10,4,11,0,823.0,122.0,3.4,28.0,755.0,725.04,546.41
2017,10,4,11,15,583.0,245.0,3.35,28.0,699.0,700.71,523.48
2017,10,4,11,30,343.0,368.0,3.3,28.0,643.0,642.12,477.07
2017,10,4,11,45,270.5,388.5,3.25,28.5,607.0,619.53,458.88
2017,10,4,12,0,198.0,409.0,3.2,29.0,571.0,579.59,428.26
2017,10,4,12,15,134.5,397.5,3.2,29.0,507.5,521.04,385.71
2017,10,4,12,30,71.0,386.0,3.2,29.0,444.0,443.64,329.06
2017,10,4,12,45,203.5,380.5,3.2,29.0,545.5,584.9,434.03
2017,10,4,13,0,336.0,375.0,3.2,29.0,647.0,732.19,538.74
2017,10,4,13,15,559.0,262.0,3.2,29.0,704.0,857.24,629.52
2017,10,4,13,30,782.0,149.0,3.2,29.0,761.0,965.81,703.11
2017,10,4,13,45,555.5,242.5,3.2,29.0,670.5,847.8,623.29
2017,10,4,14,0,329.0,336.0,3.2,29.0,580.0,710.14,524.85
2017,10,4,14,15,263.0,331.5,3.15,29.0,521.5,641.99,477.49
2017,10,4,14,30,197.0,327.0,3.1,29.0,463.0,554.74,415.54
2017,10,4,14,45,187.0,308.0,3.1,29.0,430.5,524.54,395.21
2017,10,4,15,0,177.0,289.0,3.1,29.0,398.0,493.63,373.91
2017,10,4,15,15,421.5,208.0,3.1,28.5,443.5,664.33,505.52
2017,10,4,15,30,666.0,127.0,3.1,28.0,489.0,793.6,601.18
2017,10,4,15,45,636.5,121.5,3.1,28.0,440.5,742.77,566.55
2017,10,4,16,0,607.0,116.0,3.1,28.0,392.0,690.98,531.93
2017,10,4,16,15,566.0,109.0,2.9,27.5,341.0,627.41,488.18
2017,10,4,16,30,525.0,102.0,2.7,27.0,290.0,564.48,443.48
2017,10,4,16,45,470.0,91.5,2.5,27.0,238.5,483.68,382.5
2017,10,4,17,0,415.0,81.0,2.3,27.0,187.0,412.77,326.92
2017,10,4,17,15,329.0,67.5,2.1,26.5,138.5,322.24,254.4
2017,10,4,17,30,243.0,54.0,1.9,26.0,90.0,240.1,186.06
2017,10,4,17,45,136.5,34.0,1.75,25.5,52.5,134.91,95.55
2017,10,4,18,0,30.0,14.0,1.6,25.0,15.0,27.21,0.0
2017,10,4,18,15,15.0,7.0,1.65,24.5,7.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,6,45,144.0,17.0,0.8,20.5,32.0,13.77,0.0
2017,10,5,7,0,288.0,34.0,0.9,21.0,64.0,27.69,17.21
2017,10,5,7,15,391.0,44.5,1.1,21.5,112.5,35.05,24.44
2017,10,5,7,30,494.0,55.0,1.3,22.0,161.0,42.2,30.96
2017,10,5,7,45,557.0,62.5,1.5,22.5,214.5,46.48,34.77
2017,10,5,8,0,620.0,70.0,1.7,23.0,268.0,58.92,37.49
2017,10,5,8,15,661.5,75.0,1.75,23.5,321.0,110.4,60.15
2017,10,5,8,30,703.0,80.0,1.8,24.0,374.0,167.06,99.68
2017,10,5,8,45,733.0,84.0,1.9,24.5,425.0,228.73,149.68
2017,10,5,9,0,763.0,88.0,2.0,25.0,476.0,289.83,201.32
2017,10,5,9,15,783.0,91.0,1.9,25.0,522.5,349.55,252.43
2017,10,5,9,30,803.0,94.0,1.8,25.0,569.0,410.61,303.44
2017,10,5,9,45,816.0,97.5,1.75,25.5,609.5,469.95,351.08
2017,10,5,10,0,829.0,101.0,1.7,26.0,650.0,529.24,396.8
2017,10,5,10,15,472.5,223.0,1.65,26.5,539.5,481.99,361.97
2017,10,5,10,30,116.0,345.0,1.6,27.0,429.0,384.05,287.02
2017,10,5,10,45,108.0,356.5,1.6,27.5,437.0,398.48,297.21
2017,10,5,11,0,100.0,368.0,1.6,28.0,445.0,412.01,305.96
2017,10,5,11,15,489.0,238.0,1.6,28.0,627.0,619.6,460.69
2017,10,5,11,30,878.0,108.0,1.6,28.0,809.0,825.3,602.08
2017,10,5,11,45,598.5,246.0,1.65,28.0,726.5,771.21,561.77
2017,10,5,12,0,319.0,384.0,1.7,28.0,644.0,673.24,490.05
2017,10,5,12,15,263.5,396.0,1.7,28.0,611.0,650.29,474.08
2017,10,5,12,30,208.0,408.0,1.7,28.0,578.0,609.35,445.21
2017,10,5,12,45,261.0,394.0,1.75,28.5,605.0,669.77,487.54
2017,10,5,13,0,314.0,380.0,1.8,29.0,632.0,716.48,519.56
2017,10,5,13,15,593.0,243.5,1.8,29.0,708.5,876.1,632.71
2017,10,5,13,30,872.0,107.0,1.8,29.0,785.0,997.74,710.32
2017,10,5,13,45,864.0,106.5,1.85,29.0,761.0,995.33,708.88
2017,10,5,14,0,856.0,106.0,1.9,29.0,737.0,989.13,706.6
2017,10,5,14,15,846.5,104.0,1.95,29.0,705.5,976.02,700.12
2017,10,5,14,30,837.0,102.0,2.0,29.0,674.0,959.33,691.52
2017,10,5,14,45,467.0,191.5,2.05,29.0,507.5,701.02,520.83
2017,10,5,15,0,97.0,281.0,2.1,29.0,341.0,389.33,292.92
2017,10,5,15,15,423.5,190.5,2.1,28.5,422.5,645.75,489.72
2017,10,5,15,30,750.0,100.0,2.1,28.0,504.0,831.61,621.18
2017,10,5,15,45,720.5,96.5,2.1,28.0,454.0,785.7,590.2
2017,10,5,16,0,691.0,93.0,2.1,28.0,404.0,733.98,556.81
2017,10,5,16,15,653.0,87.5,1.95,27.5,352.0,672.04,515.51
2017,10,5,16,30,615.0,82.0,1.8,27.0,300.0,610.5,473.34
2017,10,5,16,45,557.0,75.0,1.7,26.5,246.5,533.18,418.23
2017,10,5,17,0,499.0,68.0,1.6,26.0,193.0,458.92,361.81
2017,10,5,17,15,413.0,57.0,1.5,25.5,143.0,365.74,288.08
2017,10,5,17,30,327.0,46.0,1.4,25.0,93.0,278.27,215.72
2017,10,5,17,45,197.5,29.5,1.3,24.5,54.0,173.05,121.43
2017,10,5,18,0,68.0,13.0,1.2,24.0,15.0,44.54,0.0
2017,10,5,18,15,34.0,6.5,1.2,23.5,7.5,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,6,45,132.0,17.5,1.0,19.5,31.0,13.81,0.0
2017,10,6,7,0,264.0,35.0,1.1,20.0,62.0,27.34,16.9
2017,10,6,7,15,367.0,47.0,1.15,20.5,110.0,37.34,26.49
2017,10,6,7,30,470.0,59.0,1.2,21.0,158.0,45.67,34.09
2017,10,6,7,45,535.5,67.0,1.3,22.0,211.5,50.18,38.04
2017,10,6,8,0,601.0,75.0,1.4,23.0,265.0,63.27,40.86
2017,10,6,8,15,643.5,80.5,1.45,23.5,318.5,114.05,63.65
2017,10,6,8,30,686.0,86.0,1.5,24.0,372.0,170.19,102.85
2017,10,6,8,45,701.5,96.0,1.55,24.5,420.5,229.45,151.29
2017,10,6,9,0,717.0,106.0,1.6,25.0,469.0,290.27,202.65
2017,10,6,9,15,739.0,110.0,1.55,25.0,515.0,349.39,252.64
2017,10,6,9,30,761.0,114.0,1.5,25.0,561.0,412.53,304.56
2017,10,6,9,45,772.5,119.5,1.5,25.5,601.0,470.72,350.88
2017,10,6,10,0,784.0,125.0,1.5,26.0,641.0,528.82,395.41
2017,10,6,10,15,796.0,127.5,1.5,26.0,675.0,584.07,437.18
2017,10,6,10,30,808.0,130.0,1.5,26.0,709.0,638.7,477.23
2017,10,6,10,45,448.5,246.0,1.55,26.5,569.5,545.72,407.89
2017,10,6,11,0,89.0,362.0,1.6,27.0,430.0,398.81,296.71
2017,10,6,11,15,174.0,374.0,1.6,27.0,511.0,491.14,365.22
2017,10,6,11,30,259.0,386.0,1.6,27.0,592.0,592.81,437.23
2017,10,6,11,45,564.5,253.5,1.65,27.5,709.0,746.77,548.37
2017,10,6,12,0,870.0,121.0,1.7,28.0,826.0,896.8,647.81
2017,10,6,12,15,565.0,259.5,1.75,28.0,718.0,798.62,580.09
2017,10,6,12,30,260.0,398.0,1.8,28.0,610.0,662.18,481.91
2017,10,6,12,45,568.0,256.0,1.85,28.5,713.0,833.79,605.99
2017,10,6,13,0,876.0,114.0,1.9,29.0,816.0,985.34,703.26
2017,10,6,13,15,872.0,113.5,1.9,29.0,800.0,994.51,707.86
2017,10,6,13,30,868.0,113.0,1.9,29.0,784.0,999.87,711.77
2017,10,6,13,45,864.0,110.0,1.95,29.0,760.5,998.65,712.37
2017,10,6,14,0,860.0,107.0,2.0,29.0,737.0,993.6,710.78
2017,10,6,14,15,850.0,105.0,2.05,29.0,705.5,979.93,703.91
2017,10,6,14,30,840.0,103.0,2.1,29.0,674.0,973.16,701.63
2017,10,6,14,45,825.5,101.0,2.15,29.0,635.0,947.93,687.54
2017,10,6,15,0,811.0,99.0,2.2,29.0,596.0,919.51,671.5
2017,10,6,15,15,792.0,96.0,2.2,28.5,551.0,882.66,650.65
2017,10,6,15,30,773.0,93.0,2.2,28.0,506.0,843.3,627.89
2017,10,6,15,45,749.5,88.5,2.2,28.0,457.0,795.9,598.04
2017,10,6,16,0,726.0,84.0,2.2,28.0,408.0,746.87,566.56
2017,10,6,16,15,689.5,79.0,2.1,27.5,355.0,690.01,529.23
2017,10,6,16,30,653.0,74.0,2.0,27.0,302.0,629.01,487.79
2017,10,6,16,45,599.0,67.0,1.9,26.5,248.5,553.24,433.85
2017,10,6,17,0,545.0,60.0,1.8,26.0,195.0,480.28,378.89
2017,10,6,17,15,459.0,50.5,1.65,25.0,144.0,387.11,305.37
2017,10,6,17,30,373.0,41.0,1.5,24.0,93.0,301.31,233.99
2017,10,6,17,45,232.0,26.5,1.4,23.5,54.0,188.93,129.9
2017,10,6,18,0,91.0,12.0,1.3,23.0,15.0,54.55,0.0
2017,10,6,18,15,45.5,6.0,1.35,22.5,7.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,6,45,108.0,17.5,2.35,19.5,28.5,13.8,0.0
2017,10,7,7,0,216.0,35.0,2.7,20.0,57.0,27.28,16.7
2017,10,7,7,15,317.0,48.5,2.65,20.5,103.5,37.21,26.32
2017,10,7,7,30,418.0,62.0,2.6,21.0,150.0,48.25,36.28
2017,10,7,7,45,288.0,93.5,2.55,21.5,162.5,71.21,56.29
2017,10,7,8,0,158.0,125.0,2.5,22.0,175.0,98.34,74.2
2017,10,7,8,15,395.5,110.5,2.45,22.5,266.0,116.77,75.5
2017,10,7,8,30,633.0,96.0,2.4,23.0,357.0,171.25,106.63
2017,10,7,8,45,657.0,103.5,2.35,24.0,405.5,226.95,151.82
2017,10,7,9,0,681.0,111.0,2.3,25.0,454.0,285.25,200.64
2017,10,7,9,15,704.0,115.5,2.35,25.5,499.5,342.95,249.32
2017,10,7,9,30,727.0,120.0,2.4,26.0,545.0,402.53,298.46
2017,10,7,9,45,734.5,127.5,2.45,26.5,583.5,459.27,344.2
2017,10,7,10,0,742.0,135.0,2.5,27.0,622.0,515.62,388.07
2017,10,7,10,15,755.0,138.0,2.5,27.0,655.5,570.29,430.02
2017,10,7,10,30,768.0,141.0,2.5,27.0,689.0,624.42,470.41
2017,10,7,10,45,434.0,253.0,2.5,27.5,565.5,542.85,408.02
2017,10,7,11,0,100.0,365.0,2.5,28.0,442.0,409.99,305.97
2017,10,7,11,15,65.0,341.5,2.4,28.0,392.0,368.35,275.34
2017,10,7,11,30,30.0,318.0,2.3,28.0,342.0,322.79,241.01
2017,10,7,11,45,36.0,333.5,2.25,28.5,362.5,346.71,258.18
2017,10,7,12,0,42.0,349.0,2.2,29.0,383.0,371.37,275.47
2017,10,7,12,15,73.0,373.5,2.1,29.0,432.5,428.68,317.26
2017,10,7,12,30,104.0,398.0,2.0,29.0,482.0,488.4,359.9
2017,10,7,12,45,58.0,322.0,1.95,29.0,369.5,370.22,274.52
2017,10,7,13,0,12.0,246.0,1.9,29.0,257.0,237.8,176.63
2017,10,7,13,15,12.5,247.5,1.85,29.0,258.5,240.68,179.31
2017,10,7,13,30,13.0,249.0,1.8,29.0,260.0,243.63,181.65
2017,10,7,13,45,11.5,235.5,1.8,29.5,245.0,229.75,171.12
2017,10,7,14,0,10.0,222.0,1.8,30.0,230.0,215.75,160.56
2017,10,7,14,15,16.5,238.0,1.8,29.5,249.5,239.38,179.16
2017,10,7,14,30,23.0,254.0,1.8,29.0,269.0,263.8,198.3
2017,10,7,14,45,31.0,251.0,1.85,29.0,270.5,288.0,217.07
2017,10,7,15,0,39.0,248.0,1.9,29.0,272.0,295.17,223.24
2017,10,7,15,15,28.0,220.0,1.9,29.0,236.5,254.67,193.1
2017,10,7,15,30,17.0,192.0,1.9,29.0,201.0,199.62,151.55
2017,10,7,15,45,8.5,163.0,1.95,29.0,167.5,162.65,123.35
2017,10,7,16,0,0.0,134.0,2.0,29.0,134.0,126.1,94.95
2017,10,7,16,15,0.0,116.0,1.85,28.5,116.0,108.92,81.91
2017,10,7,16,30,0.0,98.0,1.7,28.0,98.0,91.68,68.56
2017,10,7,16,45,182.5,91.5,1.6,27.5,135.5,255.26,203.14
2017,10,7,17,0,365.0,85.0,1.5,27.0,173.0,382.83,302.39
2017,10,7,17,15,280.5,68.5,1.35,26.5,125.5,292.48,229.01
2017,10,7,17,30,196.0,52.0,1.2,26.0,78.0,199.16,152.38
2017,10,7,17,45,98.0,30.5,1.05,25.5,43.5,109.02,69.75
2017,10,7,18,0,0.0,9.0,0.9,25.0,9.0,8.19,0.0
2017,10,7,18,15,0.0,4.5,0.9,24.5,4.5,0.0,0.0
2017,10,7,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,8,6,45,152.5,16.0,1.5,17.5,31.0,13.06,0.0
2017,10,8,7,0,305.0,32.0,1.6,18.0,62.0,26.17,15.85
2017,10,8,7,15,414.5,43.5,1.7,18.5,112.5,34.54,24.24
2017,10,8,7,30,524.0,55.0,1.8,19.0,163.0,42.64,31.7
2017,10,8,7,45,590.5,62.0,1.9,20.0,218.5,46.54,35.18
2017,10,8,8,0,657.0,69.0,2.0,21.0,274.0,61.0,37.98
2017,10,8,8,15,699.5,74.5,1.7,21.5,329.0,115.41,62.99
2017,10,8,8,30,742.0,80.0,1.4,22.0,384.0,178.85,108.24
2017,10,8,8,45,772.5,84.0,1.1,23.0,437.0,239.33,157.02
2017,10,8,9,0,803.0,88.0,0.8,24.0,490.0,303.02,209.57
2017,10,8,9,15,824.0,91.0,0.95,25.0,537.5,365.48,261.73
2017,10,8,9,30,845.0,94.0,1.1,26.0,585.0,429.32,313.58
2017,10,8,9,45,860.5,96.5,1.25,27.0,627.5,491.24,362.33
2017,10,8,10,0,876.0,99.0,1.4,28.0,670.0,553.32,409.38
2017,10,8,10,15,886.5,100.5,1.4,28.0,705.0,610.5,452.17
2017,10,8,10,30,897.0,102.0,1.4,28.0,740.0,666.57,492.82
2017,10,8,10,45,904.5,103.5,1.4,28.5,767.0,719.26,528.88
2017,10,8,11,0,912.0,105.0,1.4,29.0,794.0,770.05,561.83
2017,10,8,11,15,916.5,106.0,1.4,29.0,812.5,815.91,590.79
2017,10,8,11,30,921.0,107.0,1.4,29.0,831.0,859.15,617.78
2017,10,8,11,45,925.0,106.5,1.45,29.5,841.5,897.64,640.87
2017,10,8,12,0,929.0,106.0,1.5,30.0,852.0,933.05,661.88
2017,10,8,12,15,928.5,106.0,1.55,30.0,852.5,961.65,679.93
2017,10,8,12,30,928.0,106.0,1.6,30.0,853.0,986.63,695.84
2017,10,8,12,45,924.0,106.5,1.7,30.5,844.5,1005.08,707.11
2017,10,8,13,0,920.0,107.0,1.8,31.0,836.0,1019.61,716.12
2017,10,8,13,15,915.0,106.0,1.9,31.0,819.0,1027.56,722.67
2017,10,8,13,30,910.0,105.0,2.0,31.0,802.0,1031.51,726.96
2017,10,8,13,45,900.5,104.5,2.1,31.0,776.0,1027.54,726.51
2017,10,8,14,0,891.0,104.0,2.2,31.0,750.0,1019.64,723.81
2017,10,8,14,15,880.5,102.0,2.25,31.0,716.5,1005.19,716.56
2017,10,8,14,30,870.0,100.0,2.3,31.0,683.0,987.05,707.13
2017,10,8,14,45,853.0,98.5,2.4,31.0,642.5,969.87,698.89
2017,10,8,15,0,836.0,97.0,2.5,31.0,602.0,939.12,681.85
2017,10,8,15,15,816.5,94.0,2.55,30.5,555.5,901.23,660.94
2017,10,8,15,30,797.0,91.0,2.6,30.0,509.0,860.75,637.98
2017,10,8,15,45,767.5,87.5,2.65,30.0,458.0,808.56,605.31
2017,10,8,16,0,738.0,84.0,2.7,30.0,407.0,755.02,571.05
2017,10,8,16,15,699.5,79.0,2.5,29.5,353.0,696.37,532.03
2017,10,8,16,30,661.0,74.0,2.3,29.0,299.0,633.48,488.81
2017,10,8,16,45,602.5,67.5,2.1,28.5,244.5,554.84,432.43
2017,10,8,17,0,544.0,61.0,1.9,28.0,190.0,479.31,375.07
2017,10,8,17,15,452.0,50.5,1.8,27.0,138.5,381.35,298.18
2017,10,8,17,30,360.0,40.0,1.7,26.0,87.0,291.4,223.54
2017,10,8,17,45,211.5,25.0,1.6,25.0,49.0,171.8,107.23
2017,10,8,18,0,63.0,10.0,1.5,24.0,11.0,39.12,0.0
2017,10,8,18,15,31.5,5.0,1.5,23.5,5.5,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,9,6,45,117.5,17.0,2.85,20.5,28.0,13.45,0.0
2017,10,9,7,0,235.0,34.0,3.1,21.0,56.0,26.59,15.78
2017,10,9,7,15,342.0,46.5,3.2,21.5,103.5,37.18,26.1
2017,10,9,7,30,449.0,59.0,3.3,22.0,151.0,45.97,34.12
2017,10,9,7,45,519.5,67.0,3.4,23.0,204.0,50.47,38.09
2017,10,9,8,0,590.0,75.0,3.5,24.0,257.0,65.12,41.29
2017,10,9,8,15,634.0,81.0,3.6,24.5,310.0,115.73,64.97
2017,10,9,8,30,678.0,87.0,3.7,25.0,363.0,171.91,104.66
2017,10,9,8,45,710.0,91.5,3.8,25.5,414.0,229.55,151.64
2017,10,9,9,0,742.0,96.0,3.9,26.0,465.0,293.73,205.81
2017,10,9,9,15,764.0,99.5,3.95,26.5,511.5,353.22,256.65
2017,10,9,9,30,786.0,103.0,4.0,27.0,558.0,414.34,307.76
2017,10,9,9,45,801.0,106.0,4.1,28.0,598.5,473.07,355.09
2017,10,9,10,0,816.0,109.0,4.2,29.0,639.0,531.99,400.85
2017,10,9,10,15,827.5,111.5,4.2,29.0,672.5,588.32,444.68
2017,10,9,10,30,839.0,114.0,4.2,29.0,706.0,643.88,486.75
2017,10,9,10,45,846.0,116.0,4.25,29.5,732.5,694.86,523.59
2017,10,9,11,0,853.0,118.0,4.3,30.0,759.0,740.02,555.48
2017,10,9,11,15,858.0,119.0,4.25,30.0,777.0,783.8,584.87
2017,10,9,11,30,863.0,120.0,4.2,30.0,795.0,825.19,612.35
2017,10,9,11,45,867.0,119.5,4.2,30.5,805.0,861.66,635.24
2017,10,9,12,0,871.0,119.0,4.2,31.0,815.0,895.26,656.04
2017,10,9,12,15,871.0,119.0,4.15,31.0,816.0,922.73,673.77
2017,10,9,12,30,871.0,119.0,4.1,31.0,817.0,946.81,689.29
2017,10,9,12,45,868.5,119.0,4.1,31.5,809.5,965.04,699.89
2017,10,9,13,0,866.0,119.0,4.1,32.0,802.0,979.63,708.21
2017,10,9,13,15,861.5,118.0,4.05,32.0,785.5,987.47,713.43
2017,10,9,13,30,857.0,117.0,4.0,32.0,769.0,991.54,716.39
2017,10,9,13,45,849.0,116.0,3.95,32.0,744.5,999.21,721.88
2017,10,9,14,0,841.0,115.0,3.9,32.0,720.0,992.42,718.12
2017,10,9,14,15,830.0,113.0,3.85,32.0,688.0,977.75,709.49
2017,10,9,14,30,819.0,111.0,3.8,32.0,656.0,959.5,698.7
2017,10,9,14,45,802.5,109.0,3.75,32.0,616.5,932.48,682.24
2017,10,9,15,0,786.0,107.0,3.7,32.0,577.0,902.4,663.83
2017,10,9,15,15,766.0,103.5,3.6,31.5,532.5,864.44,641.1
2017,10,9,15,30,746.0,100.0,3.5,31.0,488.0,824.07,616.54
2017,10,9,15,45,716.0,96.0,3.4,31.0,438.5,777.56,586.16
2017,10,9,16,0,686.0,92.0,3.3,31.0,389.0,724.95,551.07
2017,10,9,16,15,646.0,86.0,3.0,30.5,336.5,661.04,507.42
2017,10,9,16,30,606.0,80.0,2.7,30.0,284.0,597.71,463.0
2017,10,9,16,45,544.5,72.5,2.4,29.5,231.0,517.88,404.61
2017,10,9,17,0,483.0,65.0,2.1,29.0,178.0,441.45,345.39
2017,10,9,17,15,390.0,53.5,1.95,28.0,128.5,344.57,268.77
2017,10,9,17,30,297.0,42.0,1.8,27.0,79.0,255.35,194.56
2017,10,9,17,45,148.5,21.0,1.65,26.0,39.5,127.85,72.73
2017,10,9,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.8,17.5,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,6.05,16.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
