Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,3,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,7.5,6.6,14.0,7.5,6.82,0.0
2017,10,10,7,0,0.0,15.0,6.7,14.0,15.0,13.19,5.16
2017,10,10,7,15,0.0,28.5,6.75,14.0,28.5,25.11,16.36
2017,10,10,7,30,0.0,42.0,6.8,14.0,42.0,37.06,27.35
2017,10,10,7,45,0.0,57.0,6.9,14.0,57.0,50.12,39.23
2017,10,10,8,0,0.0,72.0,7.0,14.0,72.0,62.87,48.28
2017,10,10,8,15,57.5,121.0,6.95,14.5,144.0,105.07,81.59
2017,10,10,8,30,115.0,170.0,6.9,15.0,216.0,154.78,119.96
2017,10,10,8,45,62.0,170.0,6.9,15.5,195.5,156.49,123.41
2017,10,10,9,0,9.0,170.0,6.9,16.0,175.0,149.39,119.04
2017,10,10,9,15,7.0,174.5,6.85,16.0,178.5,154.33,122.86
2017,10,10,9,30,5.0,179.0,6.8,16.0,182.0,158.79,126.23
2017,10,10,9,45,8.5,198.0,6.75,16.5,204.0,177.97,141.31
2017,10,10,10,0,12.0,217.0,6.7,17.0,226.0,197.74,156.76
2017,10,10,10,15,16.0,237.0,6.55,17.5,248.5,219.28,173.51
2017,10,10,10,30,20.0,257.0,6.4,18.0,271.0,241.48,190.65
2017,10,10,10,45,44.5,300.5,6.3,18.5,333.5,305.38,240.96
2017,10,10,11,0,69.0,344.0,6.2,19.0,396.0,368.8,290.11
2017,10,10,11,15,91.0,362.5,6.05,19.0,432.5,409.59,321.79
2017,10,10,11,30,113.0,381.0,5.9,19.0,469.0,452.47,354.89
2017,10,10,11,45,136.5,389.0,5.8,19.5,497.0,499.06,389.91
2017,10,10,12,0,160.0,397.0,5.7,20.0,525.0,537.07,418.15
2017,10,10,12,15,503.5,263.5,5.55,20.0,665.0,747.47,584.13
2017,10,10,12,30,847.0,130.0,5.4,20.0,805.0,944.99,728.61
2017,10,10,12,45,845.5,129.0,5.25,20.5,797.5,963.23,738.02
2017,10,10,13,0,844.0,128.0,5.1,21.0,790.0,977.84,745.91
2017,10,10,13,15,839.5,126.5,5.0,21.0,773.5,985.26,750.73
2017,10,10,13,30,835.0,125.0,4.9,21.0,757.0,988.88,753.1
2017,10,10,13,45,827.5,123.5,4.8,21.5,733.0,985.74,749.5
2017,10,10,14,0,820.0,122.0,4.7,22.0,709.0,978.86,743.54
2017,10,10,14,15,809.0,120.0,4.6,22.0,677.0,964.27,733.95
2017,10,10,14,30,798.0,118.0,4.5,22.0,645.0,946.17,722.13
2017,10,10,14,45,784.0,114.0,4.4,22.0,606.5,919.48,704.61
2017,10,10,15,0,770.0,110.0,4.3,22.0,568.0,889.69,685.17
2017,10,10,15,15,749.5,106.5,4.2,22.0,523.5,851.56,659.79
2017,10,10,15,30,729.0,103.0,4.1,22.0,479.0,816.61,636.59
2017,10,10,15,45,703.0,97.5,4.0,22.0,430.5,767.13,602.61
2017,10,10,16,0,677.0,92.0,3.9,22.0,382.0,716.42,567.28
2017,10,10,16,15,636.5,86.0,3.65,21.5,330.0,652.47,521.8
2017,10,10,16,30,596.0,80.0,3.4,21.0,278.0,589.16,475.53
2017,10,10,16,45,538.0,71.5,3.2,21.0,225.5,511.16,415.26
2017,10,10,17,0,480.0,63.0,3.0,21.0,173.0,436.38,354.27
2017,10,10,17,15,386.5,51.5,2.75,20.5,124.0,339.57,273.68
2017,10,10,17,30,293.0,40.0,2.5,20.0,75.0,250.17,195.75
2017,10,10,17,45,146.5,20.0,2.25,19.5,37.5,123.97,64.86
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,11,6,45,120.0,15.5,3.4,12.5,26.5,14.1,0.0
2017,10,11,7,0,240.0,31.0,3.6,13.0,53.0,24.28,14.18
2017,10,11,7,15,345.0,43.5,3.75,13.5,99.0,34.69,24.79
2017,10,11,7,30,450.0,56.0,3.9,14.0,145.0,43.59,33.16
2017,10,11,7,45,515.5,64.5,4.1,14.5,197.0,48.61,37.81
2017,10,11,8,0,581.0,73.0,4.3,15.0,249.0,64.57,41.89
2017,10,11,8,15,624.5,79.0,4.25,15.5,301.5,114.54,66.63
2017,10,11,8,30,668.0,85.0,4.2,16.0,354.0,169.99,107.42
2017,10,11,8,45,699.5,89.5,4.2,16.5,403.5,226.8,155.5
2017,10,11,9,0,731.0,94.0,4.2,17.0,453.0,287.0,208.44
2017,10,11,9,15,753.0,97.5,4.05,17.5,499.0,348.69,262.73
2017,10,11,9,30,775.0,101.0,3.9,18.0,545.0,409.02,314.83
2017,10,11,9,45,791.0,103.5,3.8,18.5,585.0,466.97,363.66
2017,10,11,10,0,807.0,106.0,3.7,19.0,625.0,525.22,411.04
2017,10,11,10,15,818.5,108.5,3.55,19.5,658.5,580.88,454.71
2017,10,11,10,30,830.0,111.0,3.4,20.0,692.0,635.79,496.23
2017,10,11,10,45,838.0,112.5,3.3,20.5,718.0,686.32,533.32
2017,10,11,11,0,846.0,114.0,3.2,21.0,744.0,731.23,565.23
2017,10,11,11,15,851.0,115.0,3.05,21.5,762.0,774.5,593.21
2017,10,11,11,30,856.0,116.0,2.9,22.0,780.0,815.4,618.99
2017,10,11,11,45,846.0,124.0,2.8,22.5,786.5,848.11,638.99
2017,10,11,12,0,836.0,132.0,2.7,23.0,793.0,885.41,661.88
2017,10,11,12,15,836.0,132.0,2.6,23.0,794.0,912.63,678.96
2017,10,11,12,30,836.0,132.0,2.5,23.0,795.0,936.53,693.83
2017,10,11,12,45,833.5,131.5,2.4,23.5,787.0,954.09,703.11
2017,10,11,13,0,831.0,131.0,2.3,24.0,779.0,968.03,710.06
2017,10,11,13,15,826.0,130.0,2.15,24.0,763.0,975.32,713.59
2017,10,11,13,30,821.0,129.0,2.0,24.0,747.0,978.86,714.78
2017,10,11,13,45,504.0,236.5,1.95,24.5,612.0,788.39,585.49
2017,10,11,14,0,187.0,344.0,1.9,25.0,477.0,561.01,420.19
2017,10,11,14,15,184.5,327.5,1.85,25.0,454.0,542.95,409.61
2017,10,11,14,30,182.0,311.0,1.8,25.0,431.0,523.91,396.86
2017,10,11,14,45,445.5,221.5,1.8,25.0,490.5,713.0,539.0
2017,10,11,15,0,709.0,132.0,1.8,25.0,550.0,862.96,643.99
2017,10,11,15,15,494.0,173.5,1.8,25.0,454.0,689.62,524.42
2017,10,11,15,30,279.0,215.0,1.8,25.0,358.0,516.61,398.41
2017,10,11,15,45,445.5,161.5,1.8,25.0,362.5,609.73,472.61
2017,10,11,16,0,612.0,108.0,1.8,25.0,367.0,680.16,525.79
2017,10,11,16,15,569.5,100.0,1.65,24.5,316.0,614.28,479.25
2017,10,11,16,30,527.0,92.0,1.5,24.0,265.0,549.26,432.91
2017,10,11,16,45,472.0,81.0,1.35,23.5,214.0,473.19,375.65
2017,10,11,17,0,417.0,70.0,1.2,23.0,163.0,397.4,316.25
2017,10,11,17,15,326.5,55.5,1.1,22.0,116.0,303.67,240.59
2017,10,11,17,30,236.0,41.0,1.0,21.0,69.0,219.06,168.39
2017,10,11,17,45,118.0,20.5,0.95,20.5,34.5,108.99,46.87
2017,10,11,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,12,6,45,105.5,15.5,1.1,16.5,25.0,14.1,0.0
2017,10,12,7,0,211.0,31.0,1.2,17.0,50.0,24.26,13.71
2017,10,12,7,15,314.0,45.0,1.2,17.5,95.5,34.7,24.36
2017,10,12,7,30,417.0,59.0,1.2,18.0,141.0,46.28,34.96
2017,10,12,7,45,487.0,67.5,1.3,19.0,192.5,51.14,39.34
2017,10,12,8,0,557.0,76.0,1.4,20.0,244.0,67.07,43.14
2017,10,12,8,15,601.5,83.0,1.2,21.0,295.5,116.39,67.35
2017,10,12,8,30,646.0,90.0,1.0,22.0,347.0,171.37,106.35
2017,10,12,8,45,680.5,94.0,0.8,23.0,397.0,227.05,150.93
2017,10,12,9,0,715.0,98.0,0.6,24.0,447.0,286.5,199.58
2017,10,12,9,15,737.0,102.0,0.8,24.5,492.5,345.15,248.91
2017,10,12,9,30,759.0,106.0,1.0,25.0,538.0,407.55,300.08
2017,10,12,9,45,776.5,108.5,1.2,25.5,578.0,465.27,346.55
2017,10,12,10,0,794.0,111.0,1.4,26.0,618.0,523.48,392.04
2017,10,12,10,15,805.5,113.0,1.5,26.5,651.0,577.97,433.04
2017,10,12,10,30,817.0,115.0,1.6,27.0,684.0,631.71,472.26
2017,10,12,10,45,825.5,116.5,1.75,27.5,710.0,681.93,508.29
2017,10,12,11,0,834.0,118.0,1.9,28.0,736.0,730.57,542.39
2017,10,12,11,15,839.5,119.0,1.95,28.0,754.0,774.6,571.72
2017,10,12,11,30,845.0,120.0,2.0,28.0,772.0,810.33,595.16
2017,10,12,11,45,856.0,116.0,2.15,28.5,783.0,848.28,619.66
2017,10,12,12,0,867.0,112.0,2.3,29.0,794.0,883.76,642.38
2017,10,12,12,15,867.0,112.0,2.4,29.0,795.0,910.77,660.43
2017,10,12,12,30,867.0,112.0,2.5,29.0,796.0,934.42,676.45
2017,10,12,12,45,862.0,113.0,2.6,29.5,787.5,950.94,686.62
2017,10,12,13,0,857.0,114.0,2.7,30.0,779.0,963.78,694.56
2017,10,12,13,15,852.0,113.0,2.75,30.0,763.0,970.73,699.85
2017,10,12,13,30,847.0,112.0,2.8,30.0,747.0,973.96,702.96
2017,10,12,13,45,835.0,113.0,2.9,30.0,721.5,979.47,708.16
2017,10,12,14,0,823.0,114.0,3.0,30.0,696.0,970.86,704.36
2017,10,12,14,15,812.0,112.0,3.0,30.0,664.5,956.1,696.01
2017,10,12,14,30,801.0,110.0,3.0,30.0,633.0,937.86,685.54
2017,10,12,14,45,778.0,110.5,3.0,30.0,593.0,907.64,667.25
2017,10,12,15,0,755.0,111.0,3.0,30.0,553.0,874.61,647.12
2017,10,12,15,15,734.0,107.0,2.95,29.5,509.0,841.15,627.52
2017,10,12,15,30,713.0,103.0,2.9,29.0,465.0,800.26,602.6
2017,10,12,15,45,681.0,99.0,2.9,29.0,416.0,747.91,568.39
2017,10,12,16,0,649.0,95.0,2.9,29.0,367.0,694.75,532.95
2017,10,12,16,15,607.5,88.5,2.65,28.5,316.0,630.41,488.46
2017,10,12,16,30,566.0,82.0,2.4,28.0,265.0,566.84,443.24
2017,10,12,16,45,506.5,72.5,2.15,27.5,213.5,487.92,384.23
2017,10,12,17,0,447.0,63.0,1.9,27.0,162.0,412.43,324.9
2017,10,12,17,15,355.0,50.5,1.65,26.0,114.5,317.33,248.27
2017,10,12,17,30,263.0,38.0,1.4,25.0,67.0,230.32,173.99
2017,10,12,17,45,131.5,19.0,1.2,24.5,33.5,112.42,35.05
2017,10,12,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,6,45,116.0,15.0,1.3,19.5,25.0,13.64,0.0
2017,10,13,7,0,232.0,30.0,1.4,20.0,50.0,23.53,12.68
2017,10,13,7,15,339.5,43.0,1.55,20.5,96.5,34.47,23.79
2017,10,13,7,30,447.0,56.0,1.7,21.0,143.0,43.84,32.37
2017,10,13,7,45,528.5,62.0,1.85,22.0,196.5,46.82,35.08
2017,10,13,8,0,610.0,68.0,2.0,23.0,250.0,62.32,37.72
2017,10,13,8,15,653.5,74.0,2.15,23.5,303.0,114.12,62.85
2017,10,13,8,30,697.0,80.0,2.3,24.0,356.0,171.36,103.74
2017,10,13,8,45,736.5,81.5,2.45,25.0,407.5,232.19,152.91
2017,10,13,9,0,776.0,83.0,2.6,26.0,459.0,293.69,204.49
2017,10,13,9,15,796.5,86.0,2.7,26.5,505.0,354.0,256.01
2017,10,13,9,30,817.0,89.0,2.8,27.0,551.0,415.64,307.43
2017,10,13,9,45,834.5,90.5,2.9,27.5,592.0,475.52,356.09
2017,10,13,10,0,852.0,92.0,3.0,28.0,633.0,535.74,403.43
2017,10,13,10,15,862.5,93.5,3.0,28.0,666.5,591.16,446.39
2017,10,13,10,30,873.0,95.0,3.0,28.0,700.0,645.53,487.36
2017,10,13,10,45,881.0,96.0,3.05,28.5,726.0,696.41,523.93
2017,10,13,11,0,889.0,97.0,3.1,29.0,752.0,745.49,557.45
2017,10,13,11,15,893.5,98.0,3.1,29.0,770.0,789.85,586.96
2017,10,13,11,30,898.0,99.0,3.1,29.0,788.0,831.67,614.51
2017,10,13,11,45,897.0,101.0,3.1,29.5,796.5,867.15,636.37
2017,10,13,12,0,896.0,103.0,3.1,30.0,805.0,899.37,655.94
2017,10,13,12,15,896.0,103.0,3.1,30.0,805.5,927.02,673.76
2017,10,13,12,30,896.0,103.0,3.1,30.0,806.0,951.19,689.37
2017,10,13,12,45,894.5,102.0,3.1,30.5,798.0,969.28,699.71
2017,10,13,13,0,893.0,101.0,3.1,31.0,790.0,983.63,707.76
2017,10,13,13,15,888.0,100.5,3.1,31.0,773.5,991.34,713.12
2017,10,13,13,30,883.0,100.0,3.1,31.0,757.0,995.19,716.21
2017,10,13,13,45,876.5,98.0,3.1,31.0,732.5,991.98,714.98
2017,10,13,14,0,870.0,96.0,3.1,31.0,708.0,984.94,711.5
2017,10,13,14,15,859.5,94.5,3.05,31.0,675.5,970.8,703.23
2017,10,13,14,30,849.0,93.0,3.0,31.0,643.0,953.1,692.84
2017,10,13,14,45,818.0,97.5,3.0,31.0,601.0,929.63,679.16
2017,10,13,15,0,787.0,102.0,3.0,31.0,559.0,893.34,657.04
2017,10,13,15,15,766.0,98.5,2.95,30.5,514.0,854.36,634.0
2017,10,13,15,30,745.0,95.0,2.9,30.0,469.0,813.06,609.07
2017,10,13,15,45,715.5,90.5,2.85,30.0,420.0,766.22,578.69
2017,10,13,16,0,686.0,86.0,2.8,30.0,371.0,713.52,543.67
2017,10,13,16,15,645.0,80.0,2.55,29.5,319.0,649.02,499.47
2017,10,13,16,30,604.0,74.0,2.3,29.0,267.0,585.25,454.48
2017,10,13,16,45,545.0,66.0,2.05,28.5,215.0,507.16,397.01
2017,10,13,17,0,486.0,58.0,1.8,28.0,163.0,432.44,338.47
2017,10,13,17,15,389.5,46.5,1.6,27.0,114.5,334.12,259.77
2017,10,13,17,30,293.0,35.0,1.4,26.0,66.0,244.72,183.06
2017,10,13,17,45,146.5,17.5,1.25,25.5,33.0,119.75,19.27
2017,10,13,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,6,45,100.5,15.0,1.05,20.5,23.5,13.64,0.0
2017,10,14,7,0,201.0,30.0,1.1,21.0,47.0,23.51,12.33
2017,10,14,7,15,309.0,44.0,1.35,21.5,92.5,33.99,23.23
2017,10,14,7,30,417.0,58.0,1.6,22.0,138.0,45.67,33.78
2017,10,14,7,45,489.0,67.5,1.85,23.0,190.0,51.44,38.89
2017,10,14,8,0,561.0,77.0,2.1,24.0,242.0,69.08,43.56
2017,10,14,8,15,607.0,83.5,2.2,24.5,294.5,118.36,67.76
2017,10,14,8,30,653.0,90.0,2.3,25.0,347.0,173.5,106.93
2017,10,14,8,45,690.0,93.5,2.45,25.5,397.5,229.69,152.43
2017,10,14,9,0,727.0,97.0,2.6,26.0,448.0,289.93,203.06
2017,10,14,9,15,456.0,176.5,2.65,26.5,404.0,312.08,230.52
2017,10,14,9,30,185.0,256.0,2.7,27.0,360.0,298.61,225.69
2017,10,14,9,45,132.0,270.5,2.8,27.5,348.0,301.58,228.54
2017,10,14,10,0,79.0,285.0,2.9,28.0,336.0,295.01,223.26
2017,10,14,10,15,53.5,277.5,2.9,28.0,312.5,280.85,212.37
2017,10,14,10,30,28.0,270.0,2.9,28.0,289.0,263.27,198.65
2017,10,14,10,45,167.5,304.5,2.95,28.5,426.5,399.98,302.19
2017,10,14,11,0,307.0,339.0,3.0,29.0,564.0,552.84,413.44
2017,10,14,11,15,579.0,229.5,3.0,29.5,667.0,686.16,511.38
2017,10,14,11,30,851.0,120.0,3.0,30.0,770.0,814.7,600.99
2017,10,14,11,45,467.0,246.0,3.05,30.5,603.5,658.49,487.78
2017,10,14,12,0,83.0,372.0,3.1,31.0,437.0,433.33,319.44
2017,10,14,12,15,232.0,361.0,3.1,31.0,542.0,575.79,425.54
2017,10,14,12,30,381.0,350.0,3.1,31.0,647.0,727.14,532.63
2017,10,14,12,45,392.0,340.5,3.15,31.0,644.0,740.31,541.56
2017,10,14,13,0,403.0,331.0,3.2,31.0,641.0,751.88,550.37
2017,10,14,13,15,614.0,228.0,3.2,31.0,688.5,878.44,641.51
2017,10,14,13,30,825.0,125.0,3.2,31.0,736.0,976.04,705.75
2017,10,14,13,45,811.0,126.0,3.25,31.0,710.0,969.04,701.61
2017,10,14,14,0,797.0,127.0,3.3,31.0,684.0,958.37,696.09
2017,10,14,14,15,785.0,124.5,3.3,31.0,652.0,942.15,686.75
2017,10,14,14,30,773.0,122.0,3.3,31.0,620.0,922.54,675.31
2017,10,14,14,45,746.0,123.0,3.3,31.0,579.5,895.36,658.92
2017,10,14,15,0,719.0,124.0,3.3,31.0,539.0,860.12,637.13
2017,10,14,15,15,696.0,119.5,3.25,30.5,495.0,819.67,612.65
2017,10,14,15,30,673.0,115.0,3.2,30.0,451.0,777.26,586.47
2017,10,14,15,45,637.0,110.5,3.15,30.0,402.0,721.85,549.55
2017,10,14,16,0,601.0,106.0,3.1,30.0,353.0,665.91,511.56
2017,10,14,16,15,556.0,98.0,2.85,29.5,302.0,598.54,464.53
2017,10,14,16,30,511.0,90.0,2.6,29.0,251.0,532.25,416.56
2017,10,14,16,45,442.5,80.0,2.35,28.5,200.0,444.48,349.94
2017,10,14,17,0,374.0,70.0,2.1,28.0,149.0,367.64,289.01
2017,10,14,17,15,278.5,54.5,1.9,27.5,103.5,272.3,211.42
2017,10,14,17,30,183.0,39.0,1.7,27.0,58.0,186.92,137.68
2017,10,14,17,45,91.5,19.5,1.5,26.5,29.0,90.67,0.0
2017,10,14,18,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,10,15,6,45,0.0,0.5,3.85,21.0,0.5,0.45,0.0
2017,10,15,7,0,0.0,1.0,4.5,21.0,1.0,0.88,0.0
2017,10,15,7,15,0.0,2.5,5.05,20.5,2.5,2.19,0.0
2017,10,15,7,30,0.0,4.0,5.6,20.0,4.0,3.51,0.0
2017,10,15,7,45,0.0,6.0,6.15,20.0,6.0,5.26,0.0
2017,10,15,8,0,0.0,8.0,6.7,20.0,8.0,7.03,0.26
2017,10,15,8,15,286.0,56.5,6.75,20.0,168.5,69.04,40.87
2017,10,15,8,30,572.0,105.0,6.8,20.0,329.0,174.27,113.9
2017,10,15,8,45,286.0,98.0,6.9,20.0,210.0,144.93,103.44
2017,10,15,9,0,0.0,91.0,7.0,20.0,91.0,80.4,61.07
2017,10,15,9,15,0.0,111.0,6.9,20.0,111.0,97.87,75.24
2017,10,15,9,30,0.0,131.0,6.8,20.0,131.0,115.51,89.39
2017,10,15,9,45,1.0,152.5,6.75,20.5,153.0,135.09,104.82
2017,10,15,10,0,2.0,174.0,6.7,21.0,175.0,155.02,120.37
2017,10,15,10,15,8.5,206.5,6.6,21.0,212.5,188.25,146.71
2017,10,15,10,30,15.0,239.0,6.5,21.0,250.0,222.64,173.8
2017,10,15,10,45,29.0,275.5,6.45,21.5,297.0,272.85,212.9
2017,10,15,11,0,43.0,312.0,6.4,22.0,344.0,321.14,250.01
2017,10,15,11,15,148.5,339.5,6.35,22.0,452.0,442.07,345.26
2017,10,15,11,30,254.0,367.0,6.3,22.0,560.0,574.43,447.03
2017,10,15,11,45,196.0,375.5,6.3,22.5,526.0,537.64,416.99
2017,10,15,12,0,138.0,384.0,6.3,23.0,492.0,506.72,391.49
2017,10,15,12,15,326.0,337.0,6.2,23.0,590.5,649.62,503.42
2017,10,15,12,30,514.0,290.0,6.1,23.0,689.0,801.76,618.53
2017,10,15,12,45,507.5,288.5,6.05,23.5,679.0,809.61,622.41
2017,10,15,13,0,501.0,287.0,6.0,24.0,669.0,814.84,625.08
2017,10,15,13,15,448.0,301.5,5.95,24.0,638.0,788.88,605.37
2017,10,15,13,30,395.0,316.0,5.9,24.0,607.0,744.49,572.77
2017,10,15,13,45,521.5,257.5,5.9,24.0,628.0,827.66,637.35
2017,10,15,14,0,648.0,199.0,5.9,24.0,649.0,897.69,690.81
2017,10,15,14,15,506.5,234.5,5.85,24.0,576.0,791.03,612.39
2017,10,15,14,30,365.0,270.0,5.8,24.0,503.0,673.93,524.74
2017,10,15,14,45,403.0,242.0,5.8,24.0,484.5,676.03,529.4
2017,10,15,15,0,441.0,214.0,5.8,24.0,466.0,693.23,544.45
2017,10,15,15,15,546.5,165.0,5.7,23.5,452.0,726.08,574.2
2017,10,15,15,30,652.0,116.0,5.6,23.0,438.0,758.66,600.82
2017,10,15,15,45,678.0,96.0,5.6,23.0,400.0,738.72,587.71
2017,10,15,16,0,704.0,76.0,5.6,23.0,362.0,709.09,567.34
2017,10,15,16,15,659.0,73.5,5.35,22.5,311.5,649.92,524.22
2017,10,15,16,30,614.0,71.0,5.1,22.0,261.0,587.35,477.3
2017,10,15,16,45,559.5,62.0,4.95,22.0,209.5,511.03,417.19
2017,10,15,17,0,505.0,53.0,4.8,22.0,158.0,437.8,355.99
2017,10,15,17,15,404.0,42.5,4.55,21.5,110.0,337.49,270.73
2017,10,15,17,30,303.0,32.0,4.3,21.0,62.0,246.66,186.86
2017,10,15,17,45,151.5,16.0,4.05,20.5,31.0,117.49,0.0
2017,10,15,18,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,16,6,45,186.5,12.0,4.3,10.0,26.5,10.91,0.0
2017,10,16,7,0,373.0,24.0,4.4,10.0,53.0,19.6,9.32
2017,10,16,7,15,492.5,33.5,4.55,10.5,104.5,29.06,19.95
2017,10,16,7,30,612.0,43.0,4.7,11.0,156.0,36.56,27.17
2017,10,16,7,45,680.5,48.5,4.85,12.0,213.5,40.11,30.53
2017,10,16,8,0,749.0,54.0,5.0,13.0,271.0,59.57,34.22
2017,10,16,8,15,790.5,58.0,5.1,13.5,327.5,117.96,63.12
2017,10,16,8,30,832.0,62.0,5.2,14.0,384.0,181.39,110.8
2017,10,16,8,45,861.5,65.0,5.35,15.0,438.0,249.35,169.38
2017,10,16,9,0,891.0,68.0,5.5,16.0,492.0,316.43,229.46
2017,10,16,9,15,910.5,70.5,5.4,16.5,541.0,382.09,288.85
2017,10,16,9,30,930.0,73.0,5.3,17.0,590.0,448.67,347.62
2017,10,16,9,45,944.5,74.5,5.2,17.5,633.0,512.61,402.54
2017,10,16,10,0,959.0,76.0,5.1,18.0,676.0,576.25,455.24
2017,10,16,10,15,969.5,77.5,5.0,18.5,711.5,637.02,503.83
2017,10,16,10,30,980.0,79.0,4.9,19.0,747.0,696.47,549.67
2017,10,16,10,45,987.0,80.0,4.85,19.5,775.0,751.46,590.88
2017,10,16,11,0,994.0,81.0,4.8,20.0,803.0,804.25,627.42
2017,10,16,11,15,999.0,82.0,4.7,20.5,822.0,853.05,659.6
2017,10,16,11,30,1004.0,83.0,4.6,21.0,841.0,899.0,689.2
2017,10,16,11,45,1006.0,83.5,4.55,21.5,851.0,938.82,714.46
2017,10,16,12,0,1008.0,84.0,4.5,22.0,861.0,975.16,737.08
2017,10,16,12,15,1008.0,84.0,4.45,22.0,862.0,1005.52,756.93
2017,10,16,12,30,1008.0,84.0,4.4,22.0,863.0,1031.97,774.44
2017,10,16,12,45,1005.5,84.0,4.35,22.5,854.0,1052.04,786.15
2017,10,16,13,0,1003.0,84.0,4.3,23.0,845.0,1067.93,795.16
2017,10,16,13,15,999.0,83.0,4.2,23.0,827.5,1076.97,800.97
2017,10,16,13,30,995.0,82.0,4.1,23.0,810.0,1081.7,804.12
2017,10,16,13,45,988.0,81.0,4.1,23.5,783.5,1079.17,801.83
2017,10,16,14,0,981.0,80.0,4.1,24.0,757.0,1072.38,796.97
2017,10,16,14,15,971.5,78.5,4.05,24.0,722.5,1058.36,788.74
2017,10,16,14,30,962.0,77.0,4.0,24.0,688.0,1040.32,778.03
2017,10,16,14,45,948.5,75.5,3.95,24.0,646.5,1014.57,762.29
2017,10,16,15,0,935.0,74.0,3.9,24.0,605.0,985.28,744.26
2017,10,16,15,15,917.0,71.5,3.8,23.5,557.0,947.26,721.32
2017,10,16,15,30,899.0,69.0,3.7,23.0,509.0,906.41,696.22
2017,10,16,15,45,873.0,66.0,3.65,23.0,456.0,855.46,662.56
2017,10,16,16,0,847.0,63.0,3.6,23.0,403.0,810.95,632.93
2017,10,16,16,15,809.5,59.0,3.15,22.0,347.0,746.05,588.04
2017,10,16,16,30,772.0,55.0,2.7,21.0,291.0,681.09,541.58
2017,10,16,16,45,711.5,49.5,2.3,20.5,233.5,598.11,478.69
2017,10,16,17,0,651.0,44.0,1.9,20.0,176.0,518.07,415.11
2017,10,16,17,15,544.0,35.5,1.8,18.5,122.5,409.21,326.32
2017,10,16,17,30,437.0,27.0,1.7,17.0,69.0,309.52,233.46
2017,10,16,17,45,218.5,13.5,1.6,16.0,34.5,147.63,0.0
2017,10,16,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,6,45,172.5,12.0,1.5,9.5,25.0,10.91,0.0
2017,10,17,7,0,345.0,24.0,1.6,10.0,50.0,19.65,8.99
2017,10,17,7,15,465.5,34.0,1.75,10.5,100.5,27.1,18.22
2017,10,17,7,30,586.0,44.0,1.9,11.0,151.0,37.51,28.04
2017,10,17,7,45,653.0,50.5,2.05,12.0,207.0,41.87,32.13
2017,10,17,8,0,720.0,57.0,2.2,13.0,263.0,61.91,36.47
2017,10,17,8,15,762.0,61.5,2.15,14.0,319.0,118.86,64.74
2017,10,17,8,30,804.0,66.0,2.1,15.0,375.0,180.96,110.79
2017,10,17,8,45,833.0,69.0,2.1,16.0,427.5,243.73,164.09
2017,10,17,9,0,862.0,72.0,2.1,17.0,480.0,312.04,223.64
2017,10,17,9,15,882.0,75.0,2.05,17.5,528.0,376.55,280.31
2017,10,17,9,30,902.0,78.0,2.0,18.0,576.0,442.09,336.23
2017,10,17,9,45,916.5,80.0,1.95,18.5,618.5,504.88,388.13
2017,10,17,10,0,931.0,82.0,1.9,19.0,661.0,567.44,437.76
2017,10,17,10,15,941.5,83.5,1.8,19.5,695.5,626.7,482.72
2017,10,17,10,30,952.0,85.0,1.7,20.0,730.0,684.71,524.86
2017,10,17,10,45,959.5,86.0,1.6,20.5,757.5,738.67,562.42
2017,10,17,11,0,967.0,87.0,1.5,21.0,785.0,790.55,595.66
2017,10,17,11,15,971.5,87.5,1.4,21.5,803.5,837.29,623.72
2017,10,17,11,30,976.0,88.0,1.3,22.0,822.0,881.21,649.23
2017,10,17,11,45,979.0,88.0,1.25,22.5,832.0,920.32,671.76
2017,10,17,12,0,982.0,88.0,1.2,23.0,842.0,956.1,691.84
2017,10,17,12,15,982.0,88.0,1.15,23.0,842.5,985.68,709.14
2017,10,17,12,30,982.0,88.0,1.1,23.0,843.0,1011.47,724.02
2017,10,17,12,45,980.5,87.5,1.05,23.5,834.5,1031.38,733.85
2017,10,17,13,0,979.0,87.0,1.0,24.0,826.0,1047.22,741.25
2017,10,17,13,15,975.0,86.0,1.0,24.0,809.0,1055.95,746.91
2017,10,17,13,30,971.0,85.0,1.0,24.0,792.0,1060.47,750.28
2017,10,17,13,45,965.0,84.0,1.0,24.5,766.0,1058.83,748.69
2017,10,17,14,0,959.0,83.0,1.0,25.0,740.0,1053.04,744.84
2017,10,17,14,15,950.0,81.5,1.0,25.0,706.5,1039.62,738.0
2017,10,17,14,30,941.0,80.0,1.0,25.0,673.0,1022.27,728.98
2017,10,17,14,45,928.5,77.5,1.05,25.0,632.0,996.53,715.84
2017,10,17,15,0,916.0,75.0,1.1,25.0,591.0,967.28,700.5
2017,10,17,15,15,897.5,72.5,1.15,24.5,544.0,929.22,680.67
2017,10,17,15,30,879.0,70.0,1.2,24.0,497.0,888.46,658.68
2017,10,17,15,45,854.0,67.0,1.25,24.0,445.0,839.02,629.03
2017,10,17,16,0,829.0,64.0,1.3,24.0,393.0,795.98,602.95
2017,10,17,16,15,790.5,59.5,1.2,23.5,337.5,730.31,559.54
2017,10,17,16,30,752.0,55.0,1.1,23.0,282.0,664.73,514.72
2017,10,17,16,45,692.0,49.5,1.0,22.5,225.5,583.05,455.93
2017,10,17,17,0,632.0,44.0,0.9,22.0,169.0,504.28,395.92
2017,10,17,17,15,524.5,35.5,0.95,20.5,117.0,396.15,310.29
2017,10,17,17,30,417.0,27.0,1.0,19.0,65.0,297.05,217.96
2017,10,17,17,45,208.5,13.5,1.1,18.0,32.5,119.8,0.0
2017,10,17,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,6,45,181.0,11.5,0.9,10.5,25.0,10.46,0.0
2017,10,18,7,0,362.0,23.0,0.9,11.0,50.0,20.56,9.13
2017,10,18,7,15,482.5,33.0,1.05,11.5,101.0,28.75,19.55
2017,10,18,7,30,603.0,43.0,1.2,12.0,152.0,36.73,27.22
2017,10,18,7,45,668.5,49.5,1.35,13.0,208.0,41.13,31.34
2017,10,18,8,0,734.0,56.0,1.5,14.0,264.0,61.82,35.84
2017,10,18,8,15,775.5,60.5,1.65,15.0,320.0,119.6,64.49
2017,10,18,8,30,817.0,65.0,1.8,16.0,376.0,182.44,110.96
2017,10,18,8,45,845.0,68.5,1.95,17.0,429.0,246.2,164.96
2017,10,18,9,0,873.0,72.0,2.1,18.0,482.0,315.32,225.11
2017,10,18,9,15,892.5,74.5,2.25,19.0,530.0,379.82,281.41
2017,10,18,9,30,912.0,77.0,2.4,20.0,578.0,445.25,336.93
2017,10,18,9,45,926.0,79.0,2.6,21.0,620.0,508.3,388.92
2017,10,18,10,0,940.0,81.0,2.8,22.0,662.0,571.04,438.75
2017,10,18,10,15,950.0,82.5,2.8,22.5,697.0,630.4,484.54
2017,10,18,10,30,960.0,84.0,2.8,23.0,732.0,688.44,527.74
2017,10,18,10,45,966.5,85.5,2.8,23.5,759.0,742.52,566.7
2017,10,18,11,0,973.0,87.0,2.8,24.0,786.0,794.42,601.53
2017,10,18,11,15,977.0,88.0,2.8,24.5,804.5,841.47,631.64
2017,10,18,11,30,981.0,89.0,2.8,25.0,823.0,885.66,659.42
2017,10,18,11,45,979.5,91.0,2.8,25.5,831.5,923.23,682.48
2017,10,18,12,0,978.0,93.0,2.8,26.0,840.0,957.23,703.02
2017,10,18,12,15,977.5,93.0,2.75,26.0,840.0,986.25,721.19
2017,10,18,12,30,977.0,93.0,2.7,26.0,840.0,1011.46,736.9
2017,10,18,12,45,975.0,92.5,2.7,26.5,831.5,1030.8,747.89
2017,10,18,13,0,973.0,92.0,2.7,27.0,823.0,1046.09,756.41
2017,10,18,13,15,968.5,91.5,2.7,27.0,805.5,1054.85,762.43
2017,10,18,13,30,964.0,91.0,2.7,27.0,788.0,1059.44,766.04
2017,10,18,13,45,956.5,90.0,2.7,27.0,761.5,1056.35,764.97
2017,10,18,14,0,949.0,89.0,2.7,27.0,735.0,1049.14,761.52
2017,10,18,14,15,938.5,87.5,2.7,27.0,701.0,1034.36,753.43
2017,10,18,14,30,928.0,86.0,2.7,27.0,667.0,1015.73,743.03
2017,10,18,14,45,901.5,88.0,2.75,27.0,623.5,982.43,723.61
2017,10,18,15,0,875.0,90.0,2.8,27.0,580.0,955.95,708.71
2017,10,18,15,15,693.5,121.5,2.75,26.5,489.5,816.02,617.01
2017,10,18,15,30,512.0,153.0,2.7,26.0,399.0,667.03,515.23
2017,10,18,15,45,486.0,142.5,2.65,26.0,356.0,618.72,482.19
2017,10,18,16,0,460.0,132.0,2.6,26.0,313.0,570.08,447.48
2017,10,18,16,15,438.0,115.5,2.25,25.0,267.5,517.21,409.56
2017,10,18,16,30,416.0,99.0,1.9,24.0,222.0,464.34,370.26
2017,10,18,16,45,370.5,83.0,1.6,23.0,176.0,395.74,316.96
2017,10,18,17,0,325.0,67.0,1.3,22.0,130.0,330.18,263.75
2017,10,18,17,15,257.0,48.5,1.3,21.0,88.5,250.8,197.63
2017,10,18,17,30,189.0,30.0,1.3,20.0,47.0,177.92,127.46
2017,10,18,17,45,94.5,15.0,1.3,19.0,23.5,62.24,0.0
2017,10,18,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,45,22.5,13.0,0.75,14.5,14.5,11.82,0.0
2017,10,19,7,0,45.0,26.0,0.8,15.0,29.0,21.64,9.05
2017,10,19,7,15,98.0,47.5,0.9,15.5,62.5,38.41,27.43
2017,10,19,7,30,151.0,69.0,1.0,16.0,96.0,53.27,41.18
2017,10,19,7,45,196.5,86.5,1.15,16.5,134.0,65.9,52.62
2017,10,19,8,0,242.0,104.0,1.3,17.0,172.0,84.92,62.32
2017,10,19,8,15,289.5,121.5,1.45,18.0,219.0,122.32,85.26
2017,10,19,8,30,337.0,139.0,1.6,19.0,266.0,165.97,117.07
2017,10,19,8,45,416.5,144.5,1.75,20.0,323.5,212.8,152.54
2017,10,19,9,0,496.0,150.0,1.9,21.0,381.0,270.2,198.01
2017,10,19,9,15,534.5,155.0,2.05,21.5,427.0,322.33,241.32
2017,10,19,9,30,573.0,160.0,2.2,22.0,473.0,378.33,287.21
2017,10,19,9,45,457.0,211.0,2.35,23.0,472.5,407.34,311.7
2017,10,19,10,0,341.0,262.0,2.5,24.0,472.0,419.06,320.97
2017,10,19,10,15,416.5,253.0,2.55,24.0,523.0,482.1,369.42
2017,10,19,10,30,492.0,244.0,2.6,24.0,574.0,547.84,419.19
2017,10,19,10,45,467.0,265.5,2.65,24.5,588.5,580.21,441.89
2017,10,19,11,0,442.0,287.0,2.7,25.0,603.0,609.28,461.76
2017,10,19,11,15,415.5,307.0,2.75,25.5,610.0,624.11,471.23
2017,10,19,11,30,389.0,327.0,2.8,26.0,617.0,643.98,483.91
2017,10,19,11,45,415.5,318.5,2.9,26.5,631.0,676.45,506.88
2017,10,19,12,0,442.0,310.0,3.0,27.0,645.0,720.74,537.52
2017,10,19,12,15,669.0,210.5,3.1,27.0,718.5,846.07,629.72
2017,10,19,12,30,896.0,111.0,3.2,27.0,792.0,955.44,702.91
2017,10,19,12,45,762.0,173.0,3.3,27.5,748.0,932.39,686.25
2017,10,19,13,0,628.0,235.0,3.4,28.0,704.0,884.95,653.59
2017,10,19,13,15,598.5,238.5,3.45,28.0,677.0,866.65,642.11
2017,10,19,13,30,569.0,242.0,3.5,28.0,650.0,850.03,631.4
2017,10,19,13,45,587.0,225.0,3.55,28.0,633.5,854.31,636.29
2017,10,19,14,0,605.0,208.0,3.6,28.0,617.0,861.71,643.13
2017,10,19,14,15,519.5,226.5,3.6,27.5,566.0,792.86,596.31
2017,10,19,14,30,434.0,245.0,3.6,27.0,515.0,728.62,552.03
2017,10,19,14,45,383.0,238.0,3.65,27.0,465.0,651.32,498.33
2017,10,19,15,0,332.0,231.0,3.7,27.0,415.0,591.96,456.12
2017,10,19,15,15,440.5,185.5,3.65,26.5,408.5,650.62,504.06
2017,10,19,15,30,549.0,140.0,3.6,26.0,402.0,683.48,532.33
2017,10,19,15,45,517.5,132.0,3.6,26.0,357.5,632.37,496.27
2017,10,19,16,0,486.0,124.0,3.6,26.0,313.0,581.23,459.39
2017,10,19,16,15,547.0,96.5,3.2,25.5,280.0,585.29,464.1
2017,10,19,16,30,608.0,69.0,2.8,25.0,247.0,576.81,457.77
2017,10,19,16,45,534.5,61.5,2.45,24.5,194.5,489.48,390.42
2017,10,19,17,0,461.0,54.0,2.1,24.0,142.0,406.73,323.11
2017,10,19,17,15,347.0,42.0,1.95,23.0,95.5,299.35,234.49
2017,10,19,17,30,233.0,30.0,1.8,22.0,49.0,202.78,141.39
2017,10,19,17,45,116.5,15.0,1.65,21.5,24.5,73.39,0.0
2017,10,19,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
