Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,29,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,6,45,111.0,8.0,2.05,6.5,12.5,7.28,0.0
2017,10,30,7,0,222.0,16.0,2.1,7.0,25.0,13.18,0.0
2017,10,30,7,15,370.5,27.0,2.35,8.0,69.5,21.83,12.71
2017,10,30,7,30,519.0,38.0,2.6,9.0,114.0,30.21,21.33
2017,10,30,7,45,596.0,45.5,2.9,10.0,167.0,38.43,29.08
2017,10,30,8,0,673.0,53.0,3.2,11.0,220.0,59.96,35.01
2017,10,30,8,15,721.0,58.0,3.25,12.0,273.5,114.11,62.95
2017,10,30,8,30,769.0,63.0,3.3,13.0,327.0,174.12,108.02
2017,10,30,8,45,799.0,67.5,3.4,14.0,377.5,235.33,160.74
2017,10,30,9,0,829.0,72.0,3.5,15.0,428.0,299.52,217.83
2017,10,30,9,15,851.0,75.0,3.8,16.0,474.5,362.26,273.9
2017,10,30,9,30,873.0,78.0,4.1,17.0,521.0,426.35,329.8
2017,10,30,9,45,887.0,80.5,4.4,18.5,561.0,487.59,381.33
2017,10,30,10,0,901.0,83.0,4.7,20.0,601.0,547.69,430.15
2017,10,30,10,15,912.0,85.0,4.65,20.5,634.5,605.08,475.96
2017,10,30,10,30,923.0,87.0,4.6,21.0,668.0,661.34,519.37
2017,10,30,10,45,929.0,88.5,4.6,21.5,693.5,712.4,557.79
2017,10,30,11,0,935.0,90.0,4.6,22.0,719.0,761.33,592.9
2017,10,30,11,15,939.5,91.0,4.5,22.0,736.5,806.29,623.75
2017,10,30,11,30,944.0,92.0,4.4,22.0,754.0,848.55,652.33
2017,10,30,11,45,944.0,93.5,4.35,22.5,762.0,884.78,675.67
2017,10,30,12,0,944.0,95.0,4.3,23.0,770.0,917.67,696.48
2017,10,30,12,15,943.5,95.0,4.15,23.5,769.5,945.02,712.82
2017,10,30,12,30,943.0,95.0,4.0,24.0,769.0,968.74,726.6
2017,10,30,12,45,938.5,95.0,3.85,24.5,759.5,985.04,735.32
2017,10,30,13,0,934.0,95.0,3.7,25.0,750.0,997.41,741.48
2017,10,30,13,15,928.0,94.5,3.55,25.0,732.5,1003.85,745.23
2017,10,30,13,30,922.0,94.0,3.4,25.0,715.0,1006.32,746.5
2017,10,30,13,45,912.0,93.0,3.25,25.0,688.5,1000.42,742.39
2017,10,30,14,0,902.0,92.0,3.1,25.0,662.0,990.67,735.94
2017,10,30,14,15,889.5,90.5,2.95,25.0,628.5,974.18,725.17
2017,10,30,14,30,877.0,89.0,2.8,25.0,595.0,963.94,718.76
2017,10,30,14,45,856.5,87.5,2.7,25.0,554.0,932.89,698.89
2017,10,30,15,0,836.0,86.0,2.6,25.0,513.0,898.85,677.14
2017,10,30,15,15,812.5,82.5,2.45,24.5,467.0,856.9,650.74
2017,10,30,15,30,789.0,79.0,2.3,24.0,421.0,812.7,622.43
2017,10,30,15,45,752.5,75.5,2.2,24.0,370.5,755.58,583.64
2017,10,30,16,0,716.0,72.0,2.1,24.0,320.0,703.11,547.34
2017,10,30,16,15,665.5,66.0,1.85,23.0,267.5,631.51,496.87
2017,10,30,16,30,615.0,60.0,1.6,22.0,215.0,561.39,445.35
2017,10,30,16,45,532.0,52.0,1.35,21.0,163.0,468.18,373.16
2017,10,30,17,0,449.0,44.0,1.1,20.0,111.0,380.5,300.66
2017,10,30,17,15,310.0,30.5,1.15,19.0,68.0,260.13,195.86
2017,10,30,17,30,171.0,17.0,1.2,18.0,25.0,135.45,0.0
2017,10,30,17,45,85.5,8.5,1.25,17.5,12.5,7.73,0.0
2017,10,30,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,31,6,45,0.0,5.0,3.55,8.0,5.0,0.0,0.0
2017,10,31,7,0,0.0,10.0,3.6,8.0,10.0,9.1,0.0
2017,10,31,7,15,16.0,31.5,3.65,8.5,33.5,26.69,16.51
2017,10,31,7,30,32.0,53.0,3.7,9.0,57.0,43.65,33.2
2017,10,31,7,45,53.0,76.5,3.75,9.5,87.5,61.58,49.9
2017,10,31,8,0,74.0,100.0,3.8,10.0,118.0,81.84,64.04
2017,10,31,8,15,98.0,119.5,3.9,10.0,149.5,105.65,81.81
2017,10,31,8,30,122.0,139.0,4.0,10.0,181.0,134.5,104.87
2017,10,31,8,45,61.0,90.0,4.1,10.5,111.0,92.35,71.62
2017,10,31,9,0,0.0,41.0,4.2,11.0,41.0,36.17,25.61
2017,10,31,9,15,0.0,54.5,4.25,11.0,54.5,48.14,35.82
2017,10,31,9,30,0.0,68.0,4.3,11.0,68.0,60.14,45.94
2017,10,31,9,45,0.0,50.0,4.35,11.5,50.0,44.18,32.14
2017,10,31,10,0,0.0,32.0,4.4,12.0,32.0,28.26,18.45
2017,10,31,10,15,0.0,58.5,4.35,12.5,58.5,51.76,38.24
2017,10,31,10,30,0.0,85.0,4.3,13.0,85.0,75.33,57.84
2017,10,31,10,45,0.0,77.0,4.25,13.5,77.0,68.23,51.69
2017,10,31,11,0,0.0,69.0,4.2,14.0,69.0,61.13,45.6
2017,10,31,11,15,0.0,98.0,4.1,14.5,98.0,87.01,66.9
2017,10,31,11,30,0.0,127.0,4.0,15.0,127.0,113.4,88.37
2017,10,31,11,45,0.0,132.0,3.9,15.5,132.0,118.09,91.94
2017,10,31,12,0,0.0,137.0,3.8,16.0,137.0,122.82,95.56
2017,10,31,12,15,25.5,225.0,3.65,16.0,243.5,239.49,190.33
2017,10,31,12,30,51.0,313.0,3.5,16.0,350.0,357.67,283.46
2017,10,31,12,45,35.0,284.0,3.4,16.5,309.0,315.02,248.97
2017,10,31,13,0,19.0,255.0,3.3,17.0,268.0,256.55,202.4
2017,10,31,13,15,9.5,156.0,3.15,17.0,162.5,150.68,118.08
2017,10,31,13,30,0.0,57.0,3.0,17.0,57.0,50.47,36.2
2017,10,31,13,45,0.0,75.0,2.95,17.0,75.0,66.45,49.51
2017,10,31,14,0,0.0,93.0,2.9,17.0,93.0,82.46,62.76
2017,10,31,14,15,0.0,107.5,2.75,16.5,107.5,96.15,74.26
2017,10,31,14,30,0.0,122.0,2.6,16.0,122.0,110.38,86.28
2017,10,31,14,45,0.0,110.0,2.5,16.0,110.0,99.05,77.12
2017,10,31,15,0,0.0,98.0,2.4,16.0,98.0,87.71,67.95
2017,10,31,15,15,0.0,112.0,2.35,15.5,112.0,102.28,80.44
2017,10,31,15,30,0.0,126.0,2.3,15.0,126.0,118.45,94.3
2017,10,31,15,45,0.0,110.0,2.25,15.0,110.0,103.11,81.73
2017,10,31,16,0,0.0,94.0,2.2,15.0,94.0,87.73,69.01
2017,10,31,16,15,0.0,77.5,2.25,14.5,77.5,71.73,55.7
2017,10,31,16,30,0.0,61.0,2.3,14.0,61.0,55.62,42.02
2017,10,31,16,45,0.0,45.5,2.4,14.0,45.5,40.47,28.87
2017,10,31,17,0,0.0,30.0,2.5,14.0,30.0,26.44,16.57
2017,10,31,17,15,0.0,17.5,2.45,13.5,17.5,15.4,6.53
2017,10,31,17,30,0.0,5.0,2.4,13.0,5.0,4.38,0.0
2017,10,31,17,45,0.0,2.5,2.4,13.0,2.5,2.27,0.0
2017,10,31,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,45,48.5,7.5,1.3,10.0,9.0,0.0,0.0
2017,11,1,7,0,97.0,15.0,1.4,10.0,18.0,13.64,0.0
2017,11,1,7,15,230.0,30.5,1.55,10.5,57.5,23.9,13.84
2017,11,1,7,30,363.0,46.0,1.7,11.0,97.0,37.33,27.34
2017,11,1,7,45,458.0,54.5,1.9,11.5,147.0,42.69,32.66
2017,11,1,8,0,553.0,63.0,2.1,12.0,197.0,61.74,38.53
2017,11,1,8,15,449.5,93.5,2.1,12.5,219.0,114.76,74.43
2017,11,1,8,30,346.0,124.0,2.1,13.0,241.0,156.16,111.63
2017,11,1,8,45,372.5,138.0,2.1,14.0,281.0,199.39,147.33
2017,11,1,9,0,399.0,152.0,2.1,15.0,321.0,245.79,186.43
2017,11,1,9,15,595.5,121.5,2.25,16.0,404.0,316.11,241.18
2017,11,1,9,30,792.0,91.0,2.4,17.0,487.0,405.59,312.5
2017,11,1,9,45,814.5,92.0,2.55,18.0,527.5,464.41,361.44
2017,11,1,10,0,837.0,93.0,2.7,19.0,568.0,524.09,409.55
2017,11,1,10,15,849.5,95.0,2.85,20.0,600.5,579.69,452.97
2017,11,1,10,30,862.0,97.0,3.0,21.0,633.0,634.51,494.36
2017,11,1,10,45,874.0,96.5,3.15,22.0,659.0,682.25,529.49
2017,11,1,11,0,886.0,96.0,3.3,23.0,685.0,730.88,564.04
2017,11,1,11,15,891.0,97.5,3.4,23.5,702.5,774.63,593.51
2017,11,1,11,30,896.0,99.0,3.5,24.0,720.0,815.92,621.0
2017,11,1,11,45,892.0,102.5,3.65,25.0,727.5,849.3,641.81
2017,11,1,12,0,888.0,106.0,3.8,26.0,735.0,879.32,660.21
2017,11,1,12,15,888.0,106.0,3.8,26.5,735.0,905.64,676.55
2017,11,1,12,30,888.0,106.0,3.8,27.0,735.0,928.57,690.59
2017,11,1,12,45,887.0,105.0,3.85,27.5,726.5,945.99,701.29
2017,11,1,13,0,886.0,104.0,3.9,28.0,718.0,959.8,709.7
2017,11,1,13,15,880.5,103.0,3.9,28.0,701.0,965.67,714.1
2017,11,1,13,30,875.0,102.0,3.9,28.0,684.0,967.78,716.23
2017,11,1,13,45,867.0,100.0,3.9,28.5,659.0,972.55,718.92
2017,11,1,14,0,859.0,98.0,3.9,29.0,634.0,963.73,712.7
2017,11,1,14,15,847.0,96.0,3.9,28.5,601.5,947.42,704.56
2017,11,1,14,30,835.0,94.0,3.9,28.0,569.0,927.63,694.17
2017,11,1,14,45,809.5,94.0,3.9,28.0,528.5,894.39,673.25
2017,11,1,15,0,784.0,94.0,3.9,28.0,488.0,858.41,650.41
2017,11,1,15,15,759.0,90.0,3.8,27.5,443.5,815.67,623.38
2017,11,1,15,30,734.0,86.0,3.7,27.0,399.0,776.38,598.37
2017,11,1,15,45,696.5,82.0,3.65,26.5,350.0,719.91,560.56
2017,11,1,16,0,659.0,78.0,3.6,26.0,301.0,663.02,521.36
2017,11,1,16,15,606.5,71.0,3.4,25.0,250.5,590.72,469.59
2017,11,1,16,30,554.0,64.0,3.2,24.0,200.0,520.12,416.78
2017,11,1,16,45,469.5,54.5,3.0,23.0,150.5,426.68,342.47
2017,11,1,17,0,385.0,45.0,2.8,22.0,101.0,338.96,268.88
2017,11,1,17,15,251.5,30.5,2.8,21.0,60.5,224.48,165.38
2017,11,1,17,30,118.0,16.0,2.8,20.0,20.0,79.11,0.0
2017,11,1,17,45,59.0,8.0,2.8,19.5,10.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,6,45,29.0,7.0,2.5,17.5,8.0,0.0,0.0
2017,11,2,7,0,58.0,14.0,2.6,18.0,16.0,12.73,0.0
2017,11,2,7,15,183.0,31.5,2.85,18.5,53.5,24.66,13.54
2017,11,2,7,30,308.0,49.0,3.1,19.0,91.0,37.88,26.78
2017,11,2,7,45,391.0,61.5,3.4,19.5,139.0,46.79,35.06
2017,11,2,8,0,474.0,74.0,3.7,20.0,187.0,69.35,44.92
2017,11,2,8,15,261.5,102.5,3.85,20.5,167.0,106.24,72.6
2017,11,2,8,30,49.0,131.0,4.0,21.0,147.0,117.77,90.01
2017,11,2,8,45,354.5,118.0,4.2,22.0,264.5,178.73,127.52
2017,11,2,9,0,660.0,105.0,4.4,23.0,382.0,279.42,200.85
2017,11,2,9,15,687.5,110.0,4.45,23.5,426.5,336.34,249.77
2017,11,2,9,30,715.0,115.0,4.5,24.0,471.0,395.59,299.84
2017,11,2,9,45,742.0,116.0,4.55,24.5,511.0,452.86,347.28
2017,11,2,10,0,769.0,117.0,4.6,25.0,551.0,511.62,394.58
2017,11,2,10,15,783.0,119.5,4.55,25.5,583.5,565.74,436.81
2017,11,2,10,30,797.0,122.0,4.5,26.0,616.0,618.92,477.04
2017,11,2,10,45,812.5,121.0,4.5,26.5,642.0,668.88,514.04
2017,11,2,11,0,828.0,120.0,4.5,27.0,668.0,717.85,549.38
2017,11,2,11,15,833.5,121.5,4.45,27.0,684.5,760.68,579.89
2017,11,2,11,30,839.0,123.0,4.4,27.0,701.0,801.24,607.56
2017,11,2,11,45,843.5,122.5,4.35,27.5,710.0,836.4,630.04
2017,11,2,12,0,848.0,122.0,4.3,28.0,719.0,868.79,650.44
2017,11,2,12,15,847.5,122.0,4.2,28.0,718.5,894.4,667.19
2017,11,2,12,30,847.0,122.0,4.1,28.0,718.0,916.68,681.72
2017,11,2,12,45,845.0,120.5,4.05,28.5,709.5,932.49,690.83
2017,11,2,13,0,843.0,119.0,4.0,29.0,701.0,944.72,697.67
2017,11,2,13,15,836.5,118.0,3.95,29.0,684.0,949.64,701.16
2017,11,2,13,30,830.0,117.0,3.9,29.0,667.0,950.85,702.4
2017,11,2,13,45,821.5,115.0,3.85,29.0,642.0,945.33,699.34
2017,11,2,14,0,813.0,113.0,3.8,29.0,617.0,936.19,694.07
2017,11,2,14,15,799.0,110.5,3.75,29.0,584.5,917.7,682.68
2017,11,2,14,30,785.0,108.0,3.7,29.0,552.0,895.89,669.2
2017,11,2,14,45,765.0,105.0,3.65,29.0,513.0,864.78,649.42
2017,11,2,15,0,745.0,102.0,3.6,29.0,474.0,836.89,631.85
2017,11,2,15,15,719.0,98.0,3.5,28.5,430.0,794.4,604.93
2017,11,2,15,30,693.0,94.0,3.4,28.0,386.0,750.15,576.36
2017,11,2,15,45,653.0,89.0,3.35,28.0,338.0,691.44,535.85
2017,11,2,16,0,613.0,84.0,3.3,28.0,290.0,632.53,494.18
2017,11,2,16,15,558.5,76.0,2.9,27.0,240.0,559.06,440.99
2017,11,2,16,30,504.0,68.0,2.5,26.0,190.0,487.47,386.83
2017,11,2,16,45,416.5,57.5,2.15,25.5,142.0,392.78,310.94
2017,11,2,17,0,329.0,47.0,1.8,25.0,94.0,303.81,236.75
2017,11,2,17,15,203.5,31.0,1.8,24.0,56.0,195.91,139.82
2017,11,2,17,30,78.0,15.0,1.8,23.0,18.0,56.23,0.0
2017,11,2,17,45,39.0,7.5,1.8,22.5,9.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,45,4.0,5.0,1.05,19.0,5.0,0.0,0.0
2017,11,3,7,0,8.0,10.0,1.1,19.0,10.0,9.1,0.0
2017,11,3,7,15,79.5,33.5,1.35,19.5,43.5,26.7,14.69
2017,11,3,7,30,151.0,57.0,1.6,20.0,77.0,44.35,32.11
2017,11,3,7,45,244.5,73.5,1.9,21.0,123.5,56.78,43.39
2017,11,3,8,0,338.0,90.0,2.2,22.0,170.0,76.07,52.23
2017,11,3,8,15,169.0,50.0,2.2,22.5,90.0,55.08,33.52
2017,11,3,8,30,0.0,10.0,2.2,23.0,10.0,8.79,1.67
2017,11,3,8,45,0.0,45.0,2.25,23.5,45.0,39.69,27.27
2017,11,3,9,0,0.0,80.0,2.3,24.0,80.0,70.72,52.49
2017,11,3,9,15,0.5,118.5,2.25,24.5,119.0,104.54,79.48
2017,11,3,9,30,1.0,157.0,2.2,25.0,158.0,138.82,106.33
2017,11,3,9,45,33.5,201.0,2.2,25.5,220.0,195.68,150.29
2017,11,3,10,0,66.0,245.0,2.2,26.0,282.0,255.85,196.15
2017,11,3,10,15,183.5,259.5,2.15,26.5,370.5,346.39,264.91
2017,11,3,10,30,301.0,274.0,2.1,27.0,459.0,451.18,342.72
2017,11,3,10,45,194.0,289.5,2.1,27.5,411.0,406.68,307.96
2017,11,3,11,0,87.0,305.0,2.1,28.0,363.0,350.19,264.1
2017,11,3,11,15,210.5,306.5,2.05,28.0,450.0,459.62,346.71
2017,11,3,11,30,334.0,308.0,2.0,28.0,537.0,580.63,434.43
2017,11,3,11,45,542.0,236.0,2.0,28.5,613.0,705.0,523.7
2017,11,3,12,0,750.0,164.0,2.0,29.0,689.0,833.58,611.58
2017,11,3,12,15,750.0,164.0,2.0,29.0,689.0,857.92,626.35
2017,11,3,12,30,750.0,164.0,2.0,29.0,689.0,879.28,640.19
2017,11,3,12,45,755.0,159.0,2.0,29.5,682.0,896.61,650.2
2017,11,3,13,0,760.0,154.0,2.0,30.0,675.0,910.79,658.28
2017,11,3,13,15,753.0,152.5,2.0,30.0,658.5,914.37,661.0
2017,11,3,13,30,746.0,151.0,2.0,30.0,642.0,914.5,661.76
2017,11,3,13,45,740.5,146.5,2.0,30.0,618.5,909.2,659.2
2017,11,3,14,0,735.0,142.0,2.0,30.0,595.0,900.51,654.66
2017,11,3,14,15,719.5,138.5,2.0,30.0,563.0,880.19,642.68
2017,11,3,14,30,704.0,135.0,2.0,30.0,531.0,856.85,628.86
2017,11,3,14,45,687.0,129.5,2.0,30.0,494.0,826.92,610.67
2017,11,3,15,0,670.0,124.0,2.0,30.0,457.0,794.44,590.69
2017,11,3,15,15,641.5,118.5,1.95,29.5,413.5,749.39,562.64
2017,11,3,15,30,613.0,113.0,1.9,29.0,370.0,702.81,533.05
2017,11,3,15,45,575.0,105.5,1.9,29.0,323.5,644.79,493.89
2017,11,3,16,0,537.0,98.0,1.9,29.0,277.0,586.53,453.46
2017,11,3,16,15,480.0,88.5,1.65,28.0,228.5,507.98,396.79
2017,11,3,16,30,423.0,79.0,1.4,27.0,180.0,437.84,343.6
2017,11,3,16,45,340.5,65.0,1.2,26.5,133.5,347.68,272.21
2017,11,3,17,0,258.0,51.0,1.0,26.0,87.0,264.41,203.52
2017,11,3,17,15,149.0,32.0,1.0,25.5,51.0,165.94,114.7
2017,11,3,17,30,40.0,13.0,1.0,25.0,15.0,33.63,0.0
2017,11,3,17,45,20.0,6.5,1.05,24.5,7.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.35,20.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,4,6,45,6.5,5.0,2.45,19.5,5.0,0.0,0.0
2017,11,4,7,0,13.0,10.0,2.6,20.0,10.0,9.1,0.0
2017,11,4,7,15,101.5,31.5,2.75,20.0,44.0,25.24,13.07
2017,11,4,7,30,190.0,53.0,2.9,20.0,78.0,41.6,29.69
2017,11,4,7,45,272.0,69.5,3.1,20.5,123.0,52.65,39.89
2017,11,4,8,0,354.0,86.0,3.3,21.0,168.0,73.33,50.02
2017,11,4,8,15,413.5,97.5,3.35,21.5,216.0,114.43,73.12
2017,11,4,8,30,473.0,109.0,3.4,22.0,264.0,162.9,108.0
2017,11,4,8,45,236.5,80.0,3.5,22.5,157.5,120.98,84.9
2017,11,4,9,0,0.0,51.0,3.6,23.0,51.0,45.02,31.58
2017,11,4,9,15,0.0,74.0,3.6,23.0,74.0,65.45,48.26
2017,11,4,9,30,0.0,97.0,3.6,23.0,97.0,85.82,64.67
2017,11,4,9,45,0.0,96.0,3.6,23.5,96.0,85.02,63.7
2017,11,4,10,0,0.0,95.0,3.6,24.0,95.0,84.19,62.73
2017,11,4,10,15,0.5,131.5,3.55,24.5,132.0,117.19,88.82
2017,11,4,10,30,1.0,168.0,3.5,25.0,169.0,150.76,114.94
2017,11,4,10,45,0.5,152.5,3.5,25.5,153.0,136.64,103.37
2017,11,4,11,0,0.0,137.0,3.5,26.0,137.0,122.35,91.81
2017,11,4,11,15,4.0,173.0,3.5,26.0,175.5,158.64,120.24
2017,11,4,11,30,8.0,209.0,3.5,26.0,214.0,196.02,149.18
2017,11,4,11,45,145.5,268.0,3.5,26.5,369.0,389.2,299.21
2017,11,4,12,0,283.0,327.0,3.5,27.0,524.0,588.64,446.15
2017,11,4,12,15,328.0,316.0,3.5,27.0,544.5,628.75,475.17
2017,11,4,12,30,373.0,305.0,3.5,27.0,565.0,669.48,505.3
2017,11,4,12,45,294.5,317.0,3.55,27.5,521.0,622.48,469.32
2017,11,4,13,0,216.0,329.0,3.6,28.0,477.0,555.26,419.19
2017,11,4,13,15,240.0,317.0,3.55,28.0,477.5,570.84,431.88
2017,11,4,13,30,264.0,305.0,3.5,28.0,478.0,603.38,456.05
2017,11,4,13,45,513.5,215.5,3.5,28.0,536.0,761.59,575.39
2017,11,4,14,0,763.0,126.0,3.5,28.0,594.0,906.91,677.08
2017,11,4,14,15,749.0,123.0,3.45,28.0,562.5,888.42,664.38
2017,11,4,14,30,735.0,120.0,3.4,28.0,531.0,866.83,650.9
2017,11,4,14,45,530.0,160.5,3.4,28.0,446.0,708.48,541.98
2017,11,4,15,0,325.0,201.0,3.4,28.0,361.0,546.21,422.28
2017,11,4,15,15,326.5,181.0,3.3,27.5,329.0,519.19,405.2
2017,11,4,15,30,328.0,161.0,3.2,27.0,297.0,490.5,385.86
2017,11,4,15,45,312.5,143.5,3.15,27.0,260.5,449.37,355.6
2017,11,4,16,0,297.0,126.0,3.1,27.0,224.0,407.96,324.45
2017,11,4,16,15,271.0,107.0,2.75,26.5,185.0,356.31,284.5
2017,11,4,16,30,245.0,88.0,2.4,26.0,146.0,305.59,244.0
2017,11,4,16,45,209.0,68.0,2.05,25.5,109.0,247.6,196.22
2017,11,4,17,0,173.0,48.0,1.7,25.0,72.0,191.63,148.44
2017,11,4,17,15,86.5,30.0,1.6,24.0,42.0,110.67,74.32
2017,11,4,17,30,0.0,12.0,1.5,23.0,12.0,10.91,0.0
2017,11,4,17,45,0.0,6.0,1.45,22.5,6.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2017,11,5,7,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,7,15,0.0,1.0,3.25,20.0,1.0,0.87,0.0
2017,11,5,7,30,0.0,2.0,3.5,20.0,2.0,1.75,0.0
2017,11,5,7,45,0.0,4.0,3.75,20.5,4.0,3.51,0.0
2017,11,5,8,0,0.0,6.0,4.0,21.0,6.0,5.26,0.0
2017,11,5,8,15,0.0,7.5,4.1,21.5,7.5,6.58,0.0
2017,11,5,8,30,0.0,9.0,4.2,22.0,9.0,7.91,0.96
2017,11,5,8,45,312.5,56.5,4.3,22.5,184.5,117.37,79.23
2017,11,5,9,0,625.0,104.0,4.4,23.0,360.0,267.85,192.79
2017,11,5,9,15,654.0,109.0,4.4,23.5,403.0,322.91,239.94
2017,11,5,9,30,683.0,114.0,4.4,24.0,446.0,380.53,288.57
2017,11,5,9,45,354.0,163.5,4.4,24.5,336.5,317.57,245.35
2017,11,5,10,0,25.0,213.0,4.4,25.0,227.0,202.4,156.02
2017,11,5,10,15,26.0,225.5,4.35,25.5,240.5,216.52,166.7
2017,11,5,10,30,27.0,238.0,4.3,26.0,254.0,230.81,177.2
2017,11,5,10,45,18.5,224.5,4.3,26.5,236.0,214.79,164.14
2017,11,5,11,0,10.0,211.0,4.3,27.0,218.0,197.7,150.29
2017,11,5,11,15,5.0,184.0,4.25,27.0,187.5,169.65,128.35
2017,11,5,11,30,0.0,157.0,4.2,27.0,157.0,141.12,105.94
2017,11,5,11,45,104.0,246.5,4.2,27.5,319.0,333.23,255.89
2017,11,5,12,0,208.0,336.0,4.2,28.0,481.0,521.41,395.85
2017,11,5,12,15,487.5,243.5,4.2,28.0,581.5,704.65,533.93
2017,11,5,12,30,767.0,151.0,4.2,28.0,682.0,877.93,657.61
2017,11,5,12,45,669.0,187.5,4.2,28.5,647.0,846.46,633.82
2017,11,5,13,0,571.0,224.0,4.2,29.0,612.0,802.29,601.24
2017,11,5,13,15,667.0,182.0,4.15,29.0,624.0,863.62,645.5
2017,11,5,13,30,763.0,140.0,4.1,29.0,636.0,915.5,680.87
2017,11,5,13,45,760.5,134.5,4.05,29.5,613.5,911.78,677.28
2017,11,5,14,0,758.0,129.0,4.0,30.0,591.0,904.61,671.93
2017,11,5,14,15,744.0,126.0,3.95,30.0,559.5,886.19,660.48
2017,11,5,14,30,730.0,123.0,3.9,30.0,528.0,864.69,647.08
2017,11,5,14,45,588.5,149.0,3.85,30.0,460.5,755.73,572.9
2017,11,5,15,0,447.0,175.0,3.8,30.0,393.0,642.86,492.43
2017,11,5,15,15,561.0,134.5,3.6,29.5,382.5,687.44,528.86
2017,11,5,15,30,675.0,94.0,3.4,29.0,372.0,731.7,562.07
2017,11,5,15,45,645.0,86.5,3.25,29.0,326.0,678.96,524.75
2017,11,5,16,0,615.0,79.0,3.1,29.0,280.0,625.53,486.64
2017,11,5,16,15,561.0,71.5,2.75,28.0,231.0,553.4,434.55
2017,11,5,16,30,507.0,64.0,2.4,27.0,182.0,483.14,381.51
2017,11,5,16,45,428.5,53.0,2.05,26.0,135.0,394.55,310.93
2017,11,5,17,0,350.0,42.0,1.7,25.0,88.0,311.49,241.34
2017,11,5,17,15,217.0,27.0,1.75,24.5,51.0,197.08,132.68
2017,11,5,17,30,84.0,12.0,1.8,24.0,14.0,56.55,0.0
2017,11,5,17,45,42.0,6.0,1.85,23.5,7.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,6,6,45,16.5,5.0,2.55,18.5,5.0,0.0,0.0
2017,11,6,7,0,33.0,10.0,2.7,19.0,10.0,9.1,0.0
2017,11,6,7,15,153.0,27.5,3.0,19.5,44.5,21.58,9.35
2017,11,6,7,30,273.0,45.0,3.3,20.0,79.0,34.88,23.87
2017,11,6,7,45,371.5,55.5,3.6,20.5,125.5,42.39,30.99
2017,11,6,8,0,470.0,66.0,3.9,21.0,172.0,61.91,39.09
2017,11,6,8,15,528.0,74.5,4.0,21.5,221.0,107.0,62.69
2017,11,6,8,30,586.0,83.0,4.1,22.0,270.0,159.37,100.36
2017,11,6,8,45,638.0,85.5,4.2,22.5,319.0,212.11,143.18
2017,11,6,9,0,690.0,88.0,4.3,23.0,368.0,270.64,192.82
2017,11,6,9,15,363.0,141.0,4.25,23.5,290.0,251.56,189.81
2017,11,6,9,30,36.0,194.0,4.2,24.0,212.0,186.81,144.7
2017,11,6,9,45,38.5,210.0,4.2,24.5,230.5,206.24,159.72
2017,11,6,10,0,41.0,226.0,4.2,25.0,249.0,226.13,174.81
2017,11,6,10,15,433.0,163.5,4.15,25.5,424.0,406.77,316.59
2017,11,6,10,30,825.0,101.0,4.1,26.0,599.0,611.36,472.15
2017,11,6,10,45,837.5,101.0,4.1,26.5,624.5,661.0,508.23
2017,11,6,11,0,850.0,101.0,4.1,27.0,650.0,709.34,543.17
2017,11,6,11,15,855.5,102.0,4.05,27.0,666.5,752.03,573.05
2017,11,6,11,30,861.0,103.0,4.0,27.0,683.0,786.76,596.56
2017,11,6,11,45,865.0,103.0,3.95,27.5,692.0,821.58,618.82
2017,11,6,12,0,869.0,103.0,3.9,28.0,701.0,853.6,638.96
2017,11,6,12,15,869.0,103.0,3.85,28.0,701.0,879.18,655.89
2017,11,6,12,30,869.0,103.0,3.8,28.0,701.0,901.48,670.65
2017,11,6,12,45,747.0,153.5,3.75,28.5,663.5,879.69,654.37
2017,11,6,13,0,625.0,204.0,3.7,29.0,626.0,835.59,623.09
2017,11,6,13,15,737.0,152.5,3.6,28.5,638.0,895.76,665.86
2017,11,6,13,30,849.0,101.0,3.5,28.0,650.0,944.68,699.78
2017,11,6,13,45,838.0,100.5,3.45,28.0,625.0,938.54,695.89
2017,11,6,14,0,827.0,100.0,3.4,28.0,600.0,928.79,690.19
2017,11,6,14,15,814.0,97.5,3.3,28.0,568.5,911.23,679.07
2017,11,6,14,30,801.0,95.0,3.2,28.0,537.0,890.34,665.87
2017,11,6,14,45,779.5,93.5,3.15,28.0,498.5,859.67,646.38
2017,11,6,15,0,758.0,92.0,3.1,28.0,460.0,826.31,625.02
2017,11,6,15,15,732.5,88.0,2.85,27.5,417.0,789.23,600.95
2017,11,6,15,30,707.0,84.0,2.6,27.0,374.0,745.41,571.78
2017,11,6,15,45,675.0,78.0,2.4,27.0,327.0,692.1,534.47
2017,11,6,16,0,643.0,72.0,2.2,27.0,280.0,638.19,495.89
2017,11,6,16,15,589.0,65.5,1.95,26.0,231.0,566.59,444.6
2017,11,6,16,30,535.0,59.0,1.7,25.0,182.0,496.91,392.46
2017,11,6,16,45,452.0,49.5,1.45,24.5,134.5,406.18,319.91
2017,11,6,17,0,369.0,40.0,1.2,24.0,87.0,321.27,248.31
2017,11,6,17,15,184.5,27.0,1.2,23.0,50.5,175.36,114.9
2017,11,6,17,30,0.0,14.0,1.2,22.0,14.0,12.73,0.0
2017,11,6,17,45,0.0,7.0,1.2,21.5,7.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,11,7,7,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,7,7,15,0.0,3.5,1.35,18.0,3.5,3.07,0.0
2017,11,7,7,30,0.0,7.0,1.7,19.0,7.0,6.14,0.0
2017,11,7,7,45,0.0,11.5,2.1,20.0,11.5,10.09,3.11
2017,11,7,8,0,0.0,16.0,2.5,21.0,16.0,14.06,6.12
2017,11,7,8,15,0.0,20.5,2.7,21.5,20.5,18.03,9.46
2017,11,7,8,30,0.0,25.0,2.9,22.0,25.0,22.0,12.76
2017,11,7,8,45,0.0,66.0,3.1,22.5,66.0,58.33,42.82
2017,11,7,9,0,0.0,107.0,3.3,23.0,107.0,93.99,71.77
2017,11,7,9,15,0.0,120.5,3.25,23.0,120.5,106.12,81.37
2017,11,7,9,30,0.0,134.0,3.2,23.0,134.0,118.35,90.99
2017,11,7,9,45,5.5,162.0,3.15,23.5,165.0,146.03,112.66
2017,11,7,10,0,11.0,190.0,3.1,24.0,196.0,174.75,134.88
2017,11,7,10,15,12.5,201.0,2.9,24.5,208.0,186.8,143.74
2017,11,7,10,30,14.0,212.0,2.7,25.0,220.0,199.07,152.73
2017,11,7,10,45,13.5,217.0,2.55,25.5,225.0,204.68,156.48
2017,11,7,11,0,13.0,222.0,2.4,26.0,230.0,210.23,160.18
2017,11,7,11,15,14.0,227.0,2.15,26.0,236.5,216.85,165.0
2017,11,7,11,30,15.0,232.0,1.9,26.0,243.0,223.57,169.89
2017,11,7,11,45,23.0,254.0,1.7,26.5,270.5,252.58,191.5
2017,11,7,12,0,31.0,276.0,1.5,27.0,298.0,295.64,223.13
2017,11,7,12,15,31.0,276.5,1.25,27.0,298.5,299.11,225.1
2017,11,7,12,30,31.0,277.0,1.0,27.0,299.0,302.55,227.18
2017,11,7,12,45,32.0,275.5,0.75,27.0,298.0,304.72,228.27
2017,11,7,13,0,33.0,274.0,0.5,27.0,297.0,306.92,229.25
2017,11,7,13,15,147.0,286.5,0.5,27.0,382.0,448.25,334.51
2017,11,7,13,30,261.0,299.0,0.5,27.0,467.0,593.29,436.45
2017,11,7,13,45,393.5,251.5,0.5,27.0,494.0,668.53,489.99
2017,11,7,14,0,526.0,204.0,0.5,27.0,521.0,760.71,553.82
2017,11,7,14,15,275.0,207.0,0.7,26.5,372.5,507.93,381.24
2017,11,7,14,30,24.0,210.0,0.9,26.0,224.0,225.37,171.18
2017,11,7,14,45,98.0,212.0,1.15,26.0,260.5,316.15,244.88
2017,11,7,15,0,172.0,214.0,1.4,26.0,297.0,406.33,315.14
2017,11,7,15,15,193.0,192.0,1.55,25.5,277.0,397.94,311.05
2017,11,7,15,30,214.0,170.0,1.7,25.0,257.0,387.58,305.88
2017,11,7,15,45,331.5,140.0,1.9,25.0,255.5,460.28,364.93
2017,11,7,16,0,449.0,110.0,2.1,25.0,254.0,524.27,415.7
2017,11,7,16,15,392.0,97.5,2.1,24.0,207.5,451.14,360.46
2017,11,7,16,30,335.0,85.0,2.1,23.0,161.0,381.11,305.94
2017,11,7,16,45,254.5,67.5,2.15,22.5,116.5,292.24,233.42
2017,11,7,17,0,174.0,50.0,2.2,22.0,72.0,197.98,154.31
2017,11,7,17,15,87.0,29.0,2.5,21.5,40.0,108.46,67.75
2017,11,7,17,30,0.0,8.0,2.8,21.0,8.0,7.28,0.0
2017,11,7,17,45,0.0,4.0,3.15,20.5,4.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.3,17.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.75,16.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,3.0,4.9,9.0,3.0,2.63,0.0
2017,11,8,7,30,0.0,6.0,4.9,9.0,6.0,5.26,0.0
2017,11,8,7,45,0.0,10.5,4.95,9.0,10.5,9.21,2.65
2017,11,8,8,0,0.0,15.0,5.0,9.0,15.0,13.18,5.85
2017,11,8,8,15,0.0,19.5,5.0,9.0,19.5,17.15,9.37
2017,11,8,8,30,0.0,24.0,5.0,9.0,24.0,21.12,12.86
2017,11,8,8,45,0.0,48.0,5.0,9.5,48.0,42.35,31.29
2017,11,8,9,0,0.0,72.0,5.0,10.0,72.0,63.67,49.55
2017,11,8,9,15,0.0,67.0,5.0,10.0,67.0,59.23,45.58
2017,11,8,9,30,0.0,62.0,5.0,10.0,62.0,54.8,41.64
2017,11,8,9,45,0.0,72.5,5.0,10.0,72.5,64.14,49.52
2017,11,8,10,0,0.0,83.0,5.0,10.0,83.0,73.5,57.36
2017,11,8,10,15,0.0,63.0,5.1,10.0,63.0,55.73,42.1
2017,11,8,10,30,0.0,43.0,5.2,10.0,43.0,38.01,26.9
2017,11,8,10,45,0.0,44.5,5.3,10.5,44.5,39.35,27.94
2017,11,8,11,0,0.0,46.0,5.4,11.0,46.0,40.69,28.97
2017,11,8,11,15,0.0,40.5,5.45,11.0,40.5,35.82,24.8
2017,11,8,11,30,0.0,35.0,5.5,11.0,35.0,30.96,20.65
2017,11,8,11,45,0.0,88.5,5.55,11.0,88.5,78.5,60.75
2017,11,8,12,0,0.0,142.0,5.6,11.0,142.0,127.6,101.75
2017,11,8,12,15,2.5,167.5,5.55,11.0,169.5,153.97,123.69
2017,11,8,12,30,5.0,193.0,5.5,11.0,197.0,181.1,146.2
2017,11,8,12,45,2.5,128.5,5.5,11.0,130.5,117.65,93.54
2017,11,8,13,0,0.0,64.0,5.5,11.0,64.0,56.69,42.39
2017,11,8,13,15,0.0,95.5,5.4,11.0,95.5,84.77,66.1
2017,11,8,13,30,0.0,127.0,5.3,11.0,127.0,114.39,91.01
2017,11,8,13,45,0.0,102.0,5.2,11.5,102.0,90.86,71.23
2017,11,8,14,0,0.0,77.0,5.1,12.0,77.0,68.19,52.17
2017,11,8,14,15,0.0,60.5,5.05,12.0,60.5,53.51,39.87
2017,11,8,14,30,0.0,44.0,5.0,12.0,44.0,38.87,27.53
2017,11,8,14,45,0.0,40.5,4.95,12.0,40.5,35.75,24.96
2017,11,8,15,0,0.0,37.0,4.9,12.0,37.0,32.64,22.37
2017,11,8,15,15,0.0,55.0,4.8,11.5,55.0,48.57,36.18
2017,11,8,15,30,0.0,73.0,4.7,11.0,73.0,64.56,50.11
2017,11,8,15,45,0.0,63.0,4.6,11.0,63.0,55.66,42.57
2017,11,8,16,0,0.0,53.0,4.5,11.0,53.0,46.78,34.98
2017,11,8,16,15,0.0,43.0,4.35,10.5,43.0,37.92,27.36
2017,11,8,16,30,0.0,33.0,4.2,10.0,33.0,29.07,19.62
2017,11,8,16,45,0.0,23.5,4.1,10.0,23.5,20.68,12.15
2017,11,8,17,0,0.0,14.0,4.0,10.0,14.0,12.3,4.68
2017,11,8,17,15,0.0,7.5,3.95,9.5,7.5,6.58,0.0
2017,11,8,17,30,0.0,1.0,3.9,9.0,1.0,0.91,0.0
2017,11,8,17,45,0.0,0.5,3.85,9.0,0.5,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
