Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,5,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,7,15,134.5,21.5,3.3,6.5,37.0,16.86,4.52
2017,11,9,7,30,269.0,43.0,3.4,7.0,74.0,33.45,23.77
2017,11,9,7,45,366.5,55.5,3.55,7.5,121.0,42.54,32.78
2017,11,9,8,0,464.0,68.0,3.7,8.0,168.0,63.13,42.9
2017,11,9,8,15,232.0,81.5,3.7,8.5,131.5,86.63,60.54
2017,11,9,8,30,0.0,95.0,3.7,9.0,95.0,82.34,66.09
2017,11,9,8,45,0.0,97.0,3.75,9.5,97.0,84.88,68.07
2017,11,9,9,0,0.0,99.0,3.8,10.0,99.0,87.1,69.67
2017,11,9,9,15,5.0,133.0,3.75,10.5,135.5,118.62,96.03
2017,11,9,9,30,10.0,167.0,3.7,11.0,172.0,151.22,122.93
2017,11,9,9,45,21.0,190.5,3.65,11.5,201.5,178.32,144.9
2017,11,9,10,0,32.0,214.0,3.6,12.0,231.0,210.87,171.2
2017,11,9,10,15,34.5,228.5,3.5,12.5,248.5,229.2,185.57
2017,11,9,10,30,37.0,243.0,3.4,13.0,266.0,247.99,200.2
2017,11,9,10,45,48.5,262.0,3.35,13.5,292.5,277.48,223.45
2017,11,9,11,0,60.0,281.0,3.3,14.0,319.0,308.42,247.61
2017,11,9,11,15,38.0,258.5,3.2,14.0,282.5,274.22,219.69
2017,11,9,11,30,16.0,236.0,3.1,14.0,246.0,228.35,182.37
2017,11,9,11,45,22.0,252.5,3.05,14.5,267.0,250.5,199.92
2017,11,9,12,0,28.0,269.0,3.0,15.0,288.0,286.17,227.83
2017,11,9,12,15,96.0,299.0,2.95,15.0,364.5,379.9,303.29
2017,11,9,12,30,164.0,329.0,2.9,15.0,441.0,493.35,391.71
2017,11,9,12,45,182.5,324.0,2.85,15.5,447.0,511.8,405.1
2017,11,9,13,0,201.0,319.0,2.8,16.0,453.0,530.12,418.86
2017,11,9,13,15,188.0,311.5,2.75,16.0,434.0,515.75,407.96
2017,11,9,13,30,175.0,304.0,2.7,16.0,415.0,500.31,396.45
2017,11,9,13,45,93.5,255.5,2.7,16.5,315.0,352.71,281.29
2017,11,9,14,0,12.0,207.0,2.7,17.0,215.0,207.4,164.21
2017,11,9,14,15,6.0,176.0,2.65,16.5,180.0,170.59,135.27
2017,11,9,14,30,0.0,145.0,2.6,16.0,145.0,134.02,105.8
2017,11,9,14,45,80.5,178.0,2.55,16.0,216.5,258.77,210.82
2017,11,9,15,0,161.0,211.0,2.5,16.0,288.0,392.9,319.62
2017,11,9,15,15,80.5,139.0,2.45,15.5,177.5,230.17,188.37
2017,11,9,15,30,0.0,67.0,2.4,15.0,67.0,59.22,44.67
2017,11,9,15,45,0.0,58.0,2.4,15.0,58.0,51.22,38.13
2017,11,9,16,0,0.0,49.0,2.4,15.0,49.0,43.23,31.39
2017,11,9,16,15,211.5,63.0,2.25,14.5,109.5,265.25,223.82
2017,11,9,16,30,423.0,77.0,2.1,14.0,170.0,433.73,360.75
2017,11,9,16,45,338.0,62.0,2.0,14.0,124.0,341.5,281.05
2017,11,9,17,0,253.0,47.0,1.9,14.0,78.0,256.45,205.52
2017,11,9,17,15,126.5,23.5,1.8,13.0,39.0,132.4,79.89
2017,11,9,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,10,7,15,105.5,22.5,2.5,7.5,34.5,17.65,3.83
2017,11,10,7,30,211.0,45.0,2.5,8.0,69.0,34.97,24.89
2017,11,10,7,45,306.5,60.0,2.55,8.5,114.5,45.89,35.62
2017,11,10,8,0,402.0,75.0,2.6,9.0,160.0,64.87,45.3
2017,11,10,8,15,462.5,86.0,2.6,9.5,208.5,108.05,69.53
2017,11,10,8,30,523.0,97.0,2.6,10.0,257.0,158.62,107.16
2017,11,10,8,45,290.5,128.5,2.65,10.5,220.0,172.1,129.85
2017,11,10,9,0,58.0,160.0,2.7,11.0,183.0,154.9,124.76
2017,11,10,9,15,44.5,172.0,2.7,11.5,191.0,166.41,134.71
2017,11,10,9,30,31.0,184.0,2.7,12.0,199.0,176.27,142.82
2017,11,10,9,45,22.0,187.5,2.7,12.5,198.5,176.12,142.32
2017,11,10,10,0,13.0,191.0,2.7,13.0,198.0,176.77,142.37
2017,11,10,10,15,16.0,205.0,2.65,13.5,214.5,192.52,154.73
2017,11,10,10,30,19.0,219.0,2.6,14.0,231.0,208.72,167.33
2017,11,10,10,45,104.5,259.5,2.55,14.5,325.5,311.35,250.27
2017,11,10,11,0,190.0,300.0,2.5,15.0,420.0,426.37,340.27
2017,11,10,11,15,131.0,300.5,2.45,15.5,384.5,395.1,313.76
2017,11,10,11,30,72.0,301.0,2.4,16.0,349.0,347.46,275.02
2017,11,10,11,45,56.0,293.0,2.35,16.5,330.5,331.07,261.51
2017,11,10,12,0,40.0,285.0,2.3,17.0,312.0,313.26,246.74
2017,11,10,12,15,23.5,246.0,2.25,17.0,262.0,248.5,195.84
2017,11,10,12,30,7.0,207.0,2.2,17.0,212.0,196.67,154.51
2017,11,10,12,45,7.5,206.5,2.15,17.5,211.5,197.4,155.0
2017,11,10,13,0,8.0,206.0,2.1,18.0,211.0,198.19,155.44
2017,11,10,13,15,5.5,193.5,2.05,18.0,197.0,184.21,144.35
2017,11,10,13,30,3.0,181.0,2.0,18.0,183.0,170.11,133.18
2017,11,10,13,45,1.5,169.5,1.95,18.0,170.5,157.89,123.54
2017,11,10,14,0,0.0,158.0,1.9,18.0,158.0,145.64,113.84
2017,11,10,14,15,0.0,144.5,1.85,18.0,144.5,132.77,103.68
2017,11,10,14,30,0.0,131.0,1.8,18.0,131.0,119.89,93.47
2017,11,10,14,45,0.0,128.5,1.8,18.0,128.5,118.16,92.32
2017,11,10,15,0,0.0,126.0,1.8,18.0,126.0,116.65,91.33
2017,11,10,15,15,0.5,130.0,1.75,18.0,130.5,122.96,96.79
2017,11,10,15,30,1.0,134.0,1.7,18.0,135.0,130.45,103.21
2017,11,10,15,45,290.0,110.0,1.7,18.0,200.5,384.77,317.17
2017,11,10,16,0,579.0,86.0,1.7,18.0,266.0,601.49,485.78
2017,11,10,16,15,520.0,77.0,1.5,17.5,217.5,525.25,425.6
2017,11,10,16,30,461.0,68.0,1.3,17.0,169.0,451.12,366.42
2017,11,10,16,45,375.0,55.0,1.1,16.5,123.0,356.35,288.2
2017,11,10,17,0,289.0,42.0,0.9,16.0,77.0,271.67,214.28
2017,11,10,17,15,144.5,21.0,0.85,15.0,38.5,137.49,77.99
2017,11,10,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,7,15,161.5,17.5,1.5,11.5,35.5,14.0,0.64
2017,11,11,7,30,323.0,35.0,1.7,12.0,71.0,28.48,18.81
2017,11,11,7,45,415.5,45.5,1.95,13.0,116.5,36.01,26.23
2017,11,11,8,0,508.0,56.0,2.2,14.0,162.0,52.82,33.09
2017,11,11,8,15,566.0,63.0,2.3,14.5,210.5,98.53,56.21
2017,11,11,8,30,624.0,70.0,2.4,15.0,259.0,151.36,94.61
2017,11,11,8,45,661.5,75.5,2.55,15.5,305.5,205.46,140.1
2017,11,11,9,0,699.0,81.0,2.7,16.0,352.0,263.58,191.05
2017,11,11,9,15,726.5,84.5,2.8,16.5,395.5,320.28,241.43
2017,11,11,9,30,754.0,88.0,2.9,17.0,439.0,380.57,293.88
2017,11,11,9,45,421.0,162.5,3.05,17.5,361.5,344.52,271.91
2017,11,11,10,0,88.0,237.0,3.2,18.0,284.0,260.07,206.35
2017,11,11,10,15,89.0,251.5,3.25,18.5,301.5,280.98,222.8
2017,11,11,10,30,90.0,266.0,3.3,19.0,319.0,302.06,238.87
2017,11,11,10,45,45.0,193.0,3.4,19.5,219.5,208.52,164.23
2017,11,11,11,0,0.0,120.0,3.5,20.0,120.0,106.93,81.72
2017,11,11,11,15,0.0,123.5,3.55,20.0,123.5,110.21,84.38
2017,11,11,11,30,0.0,127.0,3.6,20.0,127.0,113.51,86.96
2017,11,11,11,45,4.5,169.5,3.65,20.5,172.5,156.87,121.59
2017,11,11,12,0,9.0,212.0,3.7,21.0,218.0,201.77,156.92
2017,11,11,12,15,11.5,222.0,3.7,21.0,230.0,214.54,166.96
2017,11,11,12,30,14.0,232.0,3.7,21.0,242.0,227.67,177.36
2017,11,11,12,45,15.0,234.0,3.7,21.0,244.5,231.75,180.64
2017,11,11,13,0,16.0,236.0,3.7,21.0,247.0,235.97,184.1
2017,11,11,13,15,17.0,233.0,3.65,21.0,244.5,235.19,183.68
2017,11,11,13,30,18.0,230.0,3.6,21.0,242.0,234.48,183.38
2017,11,11,13,45,18.0,223.5,3.6,21.5,235.0,229.24,179.19
2017,11,11,14,0,18.0,217.0,3.6,22.0,228.0,224.04,175.08
2017,11,11,14,15,30.5,219.0,3.5,22.0,236.5,256.68,201.53
2017,11,11,14,30,43.0,221.0,3.4,22.0,245.0,274.15,216.0
2017,11,11,14,45,21.5,186.0,3.3,22.0,198.5,199.6,156.88
2017,11,11,15,0,0.0,151.0,3.2,22.0,152.0,143.56,111.65
2017,11,11,15,15,0.0,92.0,3.0,21.5,92.5,82.78,62.79
2017,11,11,15,30,0.0,33.0,2.8,21.0,33.0,29.08,18.66
2017,11,11,15,45,0.0,28.5,2.65,21.0,28.5,25.1,15.4
2017,11,11,16,0,0.0,24.0,2.5,21.0,24.0,21.12,12.09
2017,11,11,16,15,0.0,19.5,2.15,20.5,19.5,17.14,8.78
2017,11,11,16,30,0.0,15.0,1.8,20.0,15.0,13.18,5.41
2017,11,11,16,45,0.0,10.5,1.45,19.5,10.5,9.21,2.02
2017,11,11,17,0,0.0,6.0,1.1,19.0,6.0,5.26,0.0
2017,11,11,17,15,0.0,3.0,1.1,18.5,3.0,2.63,0.0
2017,11,11,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,7,15,124.5,19.0,1.65,15.0,32.0,14.94,0.0
2017,11,12,7,30,249.0,38.0,1.8,15.0,64.0,29.62,19.39
2017,11,12,7,45,349.5,49.0,1.95,15.5,108.5,39.16,28.64
2017,11,12,8,0,450.0,60.0,2.1,16.0,153.0,54.92,35.55
2017,11,12,8,15,511.5,68.0,2.05,16.5,200.5,98.03,57.53
2017,11,12,8,30,573.0,76.0,2.0,17.0,248.0,148.79,93.94
2017,11,12,8,45,286.5,47.5,2.0,17.5,133.5,102.39,68.99
2017,11,12,9,0,0.0,19.0,2.0,18.0,19.0,16.72,8.51
2017,11,12,9,15,0.0,35.0,2.0,18.5,35.0,30.86,20.37
2017,11,12,9,30,0.0,51.0,2.0,19.0,51.0,45.03,32.08
2017,11,12,9,45,0.0,55.5,2.0,19.5,55.5,49.04,35.22
2017,11,12,10,0,0.0,60.0,2.0,20.0,60.0,53.05,38.35
2017,11,12,10,15,0.0,93.0,2.0,20.5,93.0,82.42,62.2
2017,11,12,10,30,0.0,126.0,2.0,21.0,126.0,112.2,85.97
2017,11,12,10,45,0.0,131.5,2.0,21.5,131.5,117.32,89.7
2017,11,12,11,0,0.0,137.0,2.0,22.0,137.0,122.48,93.5
2017,11,12,11,15,0.0,147.0,2.05,22.0,147.0,131.85,100.83
2017,11,12,11,30,0.0,157.0,2.1,22.0,157.0,141.33,108.24
2017,11,12,11,45,6.0,190.5,2.15,22.5,194.5,178.01,137.01
2017,11,12,12,0,12.0,224.0,2.2,23.0,232.0,216.02,166.38
2017,11,12,12,15,6.0,190.5,2.25,23.0,194.5,179.2,137.48
2017,11,12,12,30,0.0,157.0,2.3,23.0,157.0,142.24,108.37
2017,11,12,12,45,0.0,150.0,2.35,23.0,150.0,135.82,103.41
2017,11,12,13,0,0.0,143.0,2.4,23.0,143.0,129.37,98.39
2017,11,12,13,15,3.0,168.5,2.45,23.0,170.5,157.23,120.64
2017,11,12,13,30,6.0,194.0,2.5,23.0,198.0,186.23,143.65
2017,11,12,13,45,91.0,234.0,2.55,23.0,287.5,325.78,255.22
2017,11,12,14,0,176.0,274.0,2.6,23.0,377.0,474.66,369.68
2017,11,12,14,15,116.0,250.5,2.65,23.0,317.5,393.11,306.86
2017,11,12,14,30,56.0,227.0,2.7,23.0,258.0,294.0,230.2
2017,11,12,14,45,28.0,170.5,2.75,23.0,186.0,202.16,158.41
2017,11,12,15,0,0.0,114.0,2.8,23.0,114.0,104.4,79.68
2017,11,12,15,15,0.0,85.5,2.75,22.5,85.5,76.33,57.3
2017,11,12,15,30,0.0,57.0,2.7,22.0,57.0,50.34,36.19
2017,11,12,15,45,244.5,76.5,2.65,22.0,151.5,320.03,262.66
2017,11,12,16,0,489.0,96.0,2.6,22.0,246.0,535.91,432.9
2017,11,12,16,15,428.5,85.5,2.3,21.5,199.5,461.72,373.16
2017,11,12,16,30,368.0,75.0,2.0,21.0,153.0,390.88,315.7
2017,11,12,16,45,285.0,59.5,1.7,20.5,110.0,302.0,241.81
2017,11,12,17,0,202.0,44.0,1.4,20.0,67.0,220.25,170.6
2017,11,12,17,15,101.0,22.0,1.3,19.5,33.5,112.92,53.72
2017,11,12,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,13,7,15,137.5,17.5,1.7,13.5,32.0,13.78,0.0
2017,11,13,7,30,275.0,35.0,1.9,14.0,64.0,28.68,18.55
2017,11,13,7,45,369.5,47.0,2.15,14.5,108.5,37.54,27.31
2017,11,13,8,0,464.0,59.0,2.4,15.0,153.0,53.97,35.02
2017,11,13,8,15,266.0,88.5,2.35,15.5,145.5,93.91,63.84
2017,11,13,8,30,68.0,118.0,2.3,16.0,138.0,109.61,84.09
2017,11,13,8,45,61.0,136.5,2.25,16.5,156.5,129.91,101.26
2017,11,13,9,0,54.0,155.0,2.2,17.0,175.0,149.54,117.71
2017,11,13,9,15,121.0,177.5,2.2,17.5,231.0,198.08,155.68
2017,11,13,9,30,188.0,200.0,2.2,18.0,287.0,253.53,199.47
2017,11,13,9,45,191.0,218.5,2.25,19.0,312.5,285.18,224.49
2017,11,13,10,0,194.0,237.0,2.3,20.0,338.0,317.18,249.25
2017,11,13,10,15,305.5,232.5,2.25,20.5,403.5,392.95,308.12
2017,11,13,10,30,417.0,228.0,2.2,21.0,469.0,480.96,375.14
2017,11,13,10,45,389.0,246.5,2.15,21.5,479.0,497.26,386.34
2017,11,13,11,0,361.0,265.0,2.1,22.0,489.0,517.6,400.29
2017,11,13,11,15,392.5,264.5,2.1,22.5,514.0,558.85,430.39
2017,11,13,11,30,424.0,264.0,2.1,23.0,539.0,611.92,468.16
2017,11,13,11,45,309.5,291.5,2.1,23.5,494.0,557.26,425.65
2017,11,13,12,0,195.0,319.0,2.1,24.0,449.0,492.19,375.52
2017,11,13,12,15,177.0,320.0,2.15,24.0,438.0,486.97,371.96
2017,11,13,12,30,159.0,321.0,2.2,24.0,427.0,480.25,366.92
2017,11,13,12,45,463.5,229.5,2.25,24.0,532.5,691.78,527.54
2017,11,13,13,0,768.0,138.0,2.3,24.0,638.0,887.5,665.0
2017,11,13,13,15,504.0,214.0,2.25,24.0,539.0,732.24,554.73
2017,11,13,13,30,240.0,290.0,2.2,24.0,440.0,544.88,416.55
2017,11,13,13,45,278.5,271.5,2.2,24.0,439.0,581.74,446.03
2017,11,13,14,0,317.0,253.0,2.2,24.0,438.0,599.64,460.7
2017,11,13,14,15,245.5,247.0,2.15,24.0,385.5,528.06,407.63
2017,11,13,14,30,174.0,241.0,2.1,24.0,333.0,438.78,341.14
2017,11,13,14,45,146.0,223.0,2.1,24.0,296.5,392.97,307.37
2017,11,13,15,0,118.0,205.0,2.1,24.0,260.0,347.28,272.88
2017,11,13,15,15,110.0,186.5,2.0,23.5,234.0,318.97,252.24
2017,11,13,15,30,102.0,168.0,1.9,23.0,208.0,275.01,219.06
2017,11,13,15,45,93.0,147.0,1.8,23.0,180.0,242.98,194.14
2017,11,13,16,0,84.0,126.0,1.7,23.0,152.0,211.08,168.79
2017,11,13,16,15,229.0,100.0,1.5,22.0,152.5,315.45,255.33
2017,11,13,16,30,374.0,74.0,1.3,21.0,153.0,393.71,316.88
2017,11,13,16,45,294.5,58.0,1.15,20.5,110.0,306.32,244.03
2017,11,13,17,0,215.0,42.0,1.0,20.0,67.0,225.59,173.93
2017,11,13,17,15,107.5,21.0,1.0,19.5,33.5,114.36,49.53
2017,11,13,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,7,15,150.0,16.5,1.85,13.5,31.5,13.32,0.0
2017,11,14,7,30,300.0,33.0,2.2,14.0,63.0,26.99,16.97
2017,11,14,7,45,402.5,43.0,2.55,15.0,108.5,34.16,24.25
2017,11,14,8,0,505.0,53.0,2.9,16.0,154.0,49.01,30.57
2017,11,14,8,15,565.0,60.0,3.0,16.5,202.0,94.36,52.67
2017,11,14,8,30,625.0,67.0,3.1,17.0,250.0,147.04,90.34
2017,11,14,8,45,667.0,71.5,3.25,18.0,297.0,200.88,134.82
2017,11,14,9,0,709.0,76.0,3.4,19.0,344.0,259.23,185.16
2017,11,14,9,15,736.0,79.5,3.45,19.5,387.0,317.69,236.68
2017,11,14,9,30,763.0,83.0,3.5,20.0,430.0,376.24,287.52
2017,11,14,9,45,783.5,85.5,3.6,20.5,468.5,432.77,335.73
2017,11,14,10,0,804.0,88.0,3.7,21.0,507.0,490.05,383.13
2017,11,14,10,15,495.0,177.5,3.75,21.5,440.5,449.92,353.35
2017,11,14,10,30,186.0,267.0,3.8,22.0,374.0,366.97,287.4
2017,11,14,10,45,137.5,275.5,3.9,22.5,357.0,356.31,278.5
2017,11,14,11,0,89.0,284.0,4.0,23.0,340.0,331.95,258.49
2017,11,14,11,15,78.0,287.5,4.05,23.5,337.5,333.41,258.9
2017,11,14,11,30,67.0,291.0,4.1,24.0,335.0,333.83,258.39
2017,11,14,11,45,76.0,299.0,4.2,24.5,349.5,354.05,273.52
2017,11,14,12,0,85.0,307.0,4.3,25.0,364.0,374.92,289.03
2017,11,14,12,15,150.0,312.0,4.3,25.0,411.5,455.08,350.99
2017,11,14,12,30,215.0,317.0,4.3,25.0,459.0,525.06,404.51
2017,11,14,12,45,531.5,210.5,4.35,25.0,555.5,731.44,563.29
2017,11,14,13,0,848.0,104.0,4.4,25.0,652.0,915.31,694.15
2017,11,14,13,15,549.5,196.0,4.4,25.0,547.5,753.31,578.7
2017,11,14,13,30,251.0,288.0,4.4,25.0,443.0,552.72,426.85
2017,11,14,13,45,530.5,194.5,4.4,25.5,507.0,746.1,575.73
2017,11,14,14,0,810.0,101.0,4.4,26.0,571.0,903.43,686.46
2017,11,14,14,15,796.5,99.0,4.35,25.5,540.0,886.48,675.98
2017,11,14,14,30,783.0,97.0,4.3,25.0,509.0,866.3,664.45
2017,11,14,14,45,442.0,149.5,4.3,25.0,379.0,607.98,477.89
2017,11,14,15,0,101.0,202.0,4.3,25.0,249.0,311.64,245.63
2017,11,14,15,15,96.0,183.5,4.15,24.5,224.5,286.77,227.88
2017,11,14,15,30,91.0,165.0,4.0,24.0,200.0,261.83,209.07
2017,11,14,15,45,334.5,122.0,3.9,24.0,226.5,454.73,367.01
2017,11,14,16,0,578.0,79.0,3.8,24.0,253.0,589.93,473.01
2017,11,14,16,15,518.5,70.5,3.35,23.5,205.5,514.58,414.04
2017,11,14,16,30,459.0,62.0,2.9,23.0,158.0,441.49,355.06
2017,11,14,16,45,368.0,50.5,2.5,22.5,113.5,346.85,276.49
2017,11,14,17,0,277.0,39.0,2.1,22.0,69.0,260.11,200.13
2017,11,14,17,15,138.5,19.5,2.0,21.0,34.5,129.16,50.35
2017,11,14,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,15,7,15,113.5,18.0,3.25,17.0,29.0,14.2,0.0
2017,11,15,7,30,227.0,36.0,3.4,17.0,58.0,28.13,17.48
2017,11,15,7,45,334.0,48.0,3.55,17.5,102.0,37.0,26.37
2017,11,15,8,0,441.0,60.0,3.7,18.0,146.0,53.79,35.25
2017,11,15,8,15,504.5,68.5,3.75,18.5,193.5,96.58,56.5
2017,11,15,8,30,568.0,77.0,3.8,19.0,241.0,147.29,92.39
2017,11,15,8,45,607.5,84.0,3.9,19.5,287.0,199.42,135.27
2017,11,15,9,0,647.0,91.0,4.0,20.0,333.0,255.93,183.87
2017,11,15,9,15,323.5,98.0,3.9,20.5,219.0,197.24,149.16
2017,11,15,9,30,0.0,105.0,3.8,21.0,105.0,92.88,71.08
2017,11,15,9,45,0.0,108.0,3.75,21.5,108.0,95.7,73.13
2017,11,15,10,0,0.0,111.0,3.7,22.0,111.0,98.49,75.06
2017,11,15,10,15,0.0,119.5,3.55,22.0,119.5,106.24,81.14
2017,11,15,10,30,0.0,128.0,3.4,22.0,128.0,114.05,87.25
2017,11,15,10,45,0.0,123.0,3.3,22.5,123.0,109.62,83.35
2017,11,15,11,0,0.0,118.0,3.2,23.0,118.0,105.14,79.48
2017,11,15,11,15,0.0,105.0,3.1,23.5,105.0,93.35,69.8
2017,11,15,11,30,0.0,92.0,3.0,24.0,92.0,81.58,60.2
2017,11,15,11,45,0.0,95.0,2.9,24.5,95.0,84.29,62.2
2017,11,15,12,0,0.0,98.0,2.8,25.0,98.0,87.03,64.22
2017,11,15,12,15,0.0,113.5,2.65,25.0,113.5,101.31,75.53
2017,11,15,12,30,0.0,129.0,2.5,25.0,129.0,115.84,86.99
2017,11,15,12,45,9.0,182.5,2.45,25.5,188.5,175.46,133.81
2017,11,15,13,0,18.0,236.0,2.4,26.0,248.0,238.29,182.13
2017,11,15,13,15,12.5,216.5,2.25,26.0,225.0,214.51,163.64
2017,11,15,13,30,7.0,197.0,2.1,26.0,202.0,190.53,145.13
2017,11,15,13,45,3.5,163.0,1.95,26.5,165.5,153.62,116.33
2017,11,15,14,0,0.0,129.0,1.8,27.0,129.0,117.11,87.65
2017,11,15,14,15,4.5,155.0,1.65,26.5,157.5,148.07,112.54
2017,11,15,14,30,9.0,181.0,1.5,26.0,186.0,181.14,138.89
2017,11,15,14,45,31.5,186.0,1.35,26.0,201.0,224.9,173.86
2017,11,15,15,0,54.0,191.0,1.2,26.0,216.0,255.42,198.26
2017,11,15,15,15,49.5,173.5,1.1,25.5,194.5,232.99,181.48
2017,11,15,15,30,45.0,156.0,1.0,25.0,173.0,210.62,164.73
2017,11,15,15,45,296.5,120.0,0.9,25.0,211.0,403.42,320.0
2017,11,15,16,0,548.0,84.0,0.8,25.0,249.0,571.47,444.92
2017,11,15,16,15,487.5,75.0,0.75,24.5,201.5,495.69,387.65
2017,11,15,16,30,427.0,66.0,0.7,24.0,154.0,420.18,329.8
2017,11,15,16,45,333.5,53.0,0.65,23.5,110.0,325.33,254.14
2017,11,15,17,0,240.0,40.0,0.6,23.0,66.0,238.7,180.21
2017,11,15,17,15,120.0,20.0,0.65,22.5,33.0,118.93,39.23
2017,11,15,17,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,16,7,15,116.5,17.0,0.5,17.5,28.0,13.42,0.0
2017,11,16,7,30,233.0,34.0,0.6,18.0,56.0,26.6,16.02
2017,11,16,7,45,339.5,45.5,0.7,18.5,99.5,36.57,25.9
2017,11,16,8,0,446.0,57.0,0.8,19.0,143.0,50.78,32.91
2017,11,16,8,15,509.5,65.0,0.95,19.5,190.0,93.35,53.45
2017,11,16,8,30,573.0,73.0,1.1,20.0,237.0,143.78,88.57
2017,11,16,8,45,612.0,79.5,1.3,20.5,282.5,195.53,130.57
2017,11,16,9,0,651.0,86.0,1.5,21.0,328.0,251.56,178.13
2017,11,16,9,15,680.5,90.5,1.6,21.0,370.5,306.67,225.98
2017,11,16,9,30,710.0,95.0,1.7,21.0,413.0,364.3,275.31
2017,11,16,9,45,731.5,98.5,1.85,21.5,451.0,419.71,321.6
2017,11,16,10,0,753.0,102.0,2.0,22.0,489.0,476.11,367.37
2017,11,16,10,15,394.0,166.0,2.1,22.5,369.5,383.0,298.35
2017,11,16,10,30,35.0,230.0,2.2,23.0,250.0,235.0,181.85
2017,11,16,10,45,35.5,240.5,2.35,23.5,261.5,248.85,192.58
2017,11,16,11,0,36.0,251.0,2.5,24.0,273.0,262.87,202.89
2017,11,16,11,15,183.0,267.5,2.55,24.5,383.5,398.97,308.8
2017,11,16,11,30,330.0,284.0,2.6,25.0,494.0,548.97,420.72
2017,11,16,11,45,570.0,202.5,2.65,25.5,572.0,682.45,520.28
2017,11,16,12,0,810.0,121.0,2.7,26.0,650.0,817.22,615.04
2017,11,16,12,15,810.5,121.5,2.7,26.0,651.0,842.93,631.4
2017,11,16,12,30,811.0,122.0,2.7,26.0,652.0,865.58,646.61
2017,11,16,12,45,811.0,120.0,2.7,26.5,645.0,881.84,656.33
2017,11,16,13,0,811.0,118.0,2.7,27.0,638.0,894.79,663.97
2017,11,16,13,15,519.5,202.5,2.65,27.0,533.0,731.28,550.84
2017,11,16,13,30,228.0,287.0,2.6,27.0,428.0,529.92,402.32
2017,11,16,13,45,160.5,274.5,2.6,27.5,371.5,456.8,348.37
2017,11,16,14,0,93.0,262.0,2.6,28.0,315.0,365.19,279.09
2017,11,16,14,15,91.5,248.0,2.6,27.5,298.0,350.47,269.59
2017,11,16,14,30,90.0,234.0,2.6,27.0,281.0,335.49,259.49
2017,11,16,14,45,404.0,166.0,2.6,27.0,353.0,592.52,459.94
2017,11,16,15,0,718.0,98.0,2.6,27.0,425.0,793.22,604.97
2017,11,16,15,15,689.5,93.5,2.5,26.5,383.0,749.55,574.78
2017,11,16,15,30,661.0,89.0,2.4,26.0,341.0,704.34,544.9
2017,11,16,15,45,619.0,83.5,2.3,26.0,295.0,645.6,503.39
2017,11,16,16,0,577.0,78.0,2.2,26.0,249.0,586.83,460.74
2017,11,16,16,15,517.5,69.5,1.9,25.0,202.0,511.74,405.1
2017,11,16,16,30,458.0,61.0,1.6,24.0,155.0,438.89,348.1
2017,11,16,16,45,369.0,49.0,1.35,23.5,111.0,345.42,271.75
2017,11,16,17,0,280.0,37.0,1.1,23.0,67.0,259.13,196.26
2017,11,16,17,15,140.0,18.5,1.15,22.5,33.5,127.33,35.47
2017,11,16,17,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,17,7,15,118.0,16.5,3.35,18.5,27.5,13.05,0.0
2017,11,17,7,30,236.0,33.0,3.5,19.0,55.0,25.85,15.04
2017,11,17,7,45,340.5,45.5,3.7,19.5,99.0,36.74,25.82
2017,11,17,8,0,445.0,58.0,3.9,20.0,143.0,51.26,33.46
2017,11,17,8,15,509.5,66.5,4.2,20.5,190.0,94.14,54.1
2017,11,17,8,30,574.0,75.0,4.5,21.0,237.0,145.04,89.63
2017,11,17,8,45,622.0,80.0,4.85,21.5,284.5,197.21,131.92
2017,11,17,9,0,670.0,85.0,5.2,22.0,332.0,254.7,181.04
2017,11,17,9,15,335.0,99.5,5.35,22.5,223.0,201.47,151.44
2017,11,17,9,30,0.0,114.0,5.5,23.0,114.0,100.83,77.09
2017,11,17,9,45,0.0,125.0,5.7,23.5,125.0,110.85,84.92
2017,11,17,10,0,0.0,136.0,5.9,24.0,136.0,120.96,92.67
2017,11,17,10,15,137.5,194.0,5.95,24.5,271.5,258.47,202.61
2017,11,17,10,30,275.0,252.0,6.0,25.0,407.0,411.52,322.07
2017,11,17,10,45,228.5,269.5,6.05,25.5,402.0,407.95,318.27
2017,11,17,11,0,182.0,287.0,6.1,26.0,397.0,407.26,316.51
2017,11,17,11,15,515.5,195.5,6.05,26.0,520.0,585.94,458.14
2017,11,17,11,30,849.0,104.0,6.0,26.0,643.0,768.88,597.11
2017,11,17,11,45,612.0,192.0,6.0,26.5,583.5,708.96,548.84
2017,11,17,12,0,375.0,280.0,6.0,27.0,524.0,611.27,471.41
2017,11,17,12,15,393.0,275.5,5.95,27.0,531.5,635.99,490.55
2017,11,17,12,30,411.0,271.0,5.9,27.0,539.0,659.97,508.7
2017,11,17,12,45,625.0,189.5,5.85,27.5,591.0,795.59,611.17
2017,11,17,13,0,839.0,108.0,5.8,28.0,643.0,907.43,688.87
2017,11,17,13,15,833.0,107.0,5.7,28.0,627.0,912.89,692.12
2017,11,17,13,30,827.0,106.0,5.6,28.0,611.0,914.76,693.58
2017,11,17,13,45,821.5,102.5,5.6,28.5,588.0,910.57,690.17
2017,11,17,14,0,816.0,99.0,5.6,29.0,565.0,902.85,684.49
2017,11,17,14,15,802.5,97.0,5.5,28.5,534.5,886.06,674.86
2017,11,17,14,30,789.0,95.0,5.4,28.0,504.0,866.03,663.04
2017,11,17,14,45,763.5,93.5,5.35,28.0,466.0,832.63,640.68
2017,11,17,15,0,738.0,92.0,5.3,28.0,428.0,802.39,620.51
2017,11,17,15,15,711.0,88.0,5.15,27.5,385.5,760.37,592.34
2017,11,17,15,30,684.0,84.0,5.0,27.0,343.0,716.71,562.49
2017,11,17,15,45,649.0,77.5,4.9,27.0,297.5,661.95,522.8
2017,11,17,16,0,614.0,71.0,4.8,27.0,252.0,606.8,481.74
2017,11,17,16,15,555.5,63.5,4.45,26.5,204.5,532.72,424.94
2017,11,17,16,30,497.0,56.0,4.1,26.0,157.0,460.85,367.73
2017,11,17,16,45,408.5,45.0,3.75,25.5,112.5,367.62,290.45
2017,11,17,17,0,320.0,34.0,3.4,25.0,68.0,281.11,213.07
2017,11,17,17,15,160.0,17.0,3.4,24.5,34.0,139.71,30.9
2017,11,17,17,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,7,15,103.0,17.0,3.45,18.5,26.0,15.46,0.0
2017,11,18,7,30,206.0,34.0,3.5,19.0,52.0,26.64,15.4
2017,11,18,7,45,310.5,48.0,3.6,19.5,96.0,37.09,26.06
2017,11,18,8,0,415.0,62.0,3.7,20.0,140.0,51.84,34.5
2017,11,18,8,15,480.5,71.5,3.85,20.5,187.0,95.91,56.75
2017,11,18,8,30,546.0,81.0,4.0,21.0,234.0,145.91,91.51
2017,11,18,8,45,606.5,84.0,4.2,21.5,282.5,196.96,132.11
2017,11,18,9,0,667.0,87.0,4.4,22.0,331.0,254.84,180.8
2017,11,18,9,15,698.5,91.5,4.6,22.5,375.0,311.38,230.11
2017,11,18,9,30,730.0,96.0,4.8,23.0,419.0,370.64,281.15
2017,11,18,9,45,771.0,93.5,5.05,24.0,461.0,430.43,331.07
2017,11,18,10,0,812.0,91.0,5.3,25.0,503.0,491.85,381.09
2017,11,18,10,15,827.5,93.0,5.85,25.0,536.0,546.57,427.0
2017,11,18,10,30,843.0,95.0,6.4,25.0,569.0,600.9,471.82
2017,11,18,10,45,861.5,94.0,6.95,25.5,596.5,653.3,513.59
2017,11,18,11,0,880.0,93.0,7.5,26.0,624.0,701.02,551.25
2017,11,18,11,15,887.0,94.0,7.75,25.5,641.5,744.69,585.87
2017,11,18,11,30,894.0,95.0,8.0,25.0,659.0,786.13,617.87
2017,11,18,11,45,905.5,92.0,8.25,24.5,670.5,824.31,647.59
2017,11,18,12,0,917.0,89.0,8.5,24.0,682.0,860.0,675.62
2017,11,18,12,15,918.0,89.0,8.5,23.5,683.0,887.47,697.03
2017,11,18,12,30,919.0,89.0,8.5,23.0,684.0,911.58,716.15
2017,11,18,12,45,921.5,87.0,8.5,23.0,677.5,931.26,730.77
2017,11,18,13,0,924.0,85.0,8.5,23.0,671.0,947.38,742.94
2017,11,18,13,15,919.5,84.0,8.4,22.5,655.0,954.63,749.92
2017,11,18,13,30,915.0,83.0,8.3,22.0,639.0,958.09,754.35
2017,11,18,13,45,910.5,80.5,8.25,22.0,616.0,955.92,753.56
2017,11,18,14,0,906.0,78.0,8.2,22.0,593.0,949.99,750.21
2017,11,18,14,15,894.0,76.5,8.1,21.5,561.5,934.68,741.4
2017,11,18,14,30,882.0,75.0,8.0,21.0,530.0,915.92,730.13
2017,11,18,14,45,866.5,72.0,7.95,21.0,492.0,888.75,711.37
2017,11,18,15,0,851.0,69.0,7.9,21.0,454.0,867.47,697.03
2017,11,18,15,15,827.0,66.5,7.8,20.5,410.0,827.57,669.59
2017,11,18,15,30,803.0,64.0,7.7,20.0,366.0,785.5,640.01
2017,11,18,15,45,770.5,59.5,7.6,20.0,318.5,731.98,599.6
2017,11,18,16,0,738.0,55.0,7.5,20.0,271.0,677.51,557.33
2017,11,18,16,15,683.5,50.0,7.25,19.0,221.0,605.3,501.03
2017,11,18,16,30,629.0,45.0,7.0,18.0,171.0,534.47,443.12
2017,11,18,16,45,542.0,37.0,6.75,17.5,123.0,440.35,362.21
2017,11,18,17,0,455.0,29.0,6.5,17.0,75.0,351.75,277.09
2017,11,18,17,15,227.5,14.5,6.3,16.5,37.5,174.76,31.12
2017,11,18,17,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
