Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,7,15,230.5,12.5,2.65,5.5,32.0,11.37,0.0
2017,11,19,7,30,461.0,25.0,2.8,6.0,64.0,22.28,12.54
2017,11,19,7,45,564.0,33.0,3.0,7.0,113.5,28.67,19.97
2017,11,19,8,0,667.0,41.0,3.2,8.0,163.0,40.75,31.3
2017,11,19,8,15,725.5,46.0,3.2,8.5,215.5,93.21,48.15
2017,11,19,8,30,784.0,51.0,3.2,9.0,268.0,152.69,90.81
2017,11,19,8,45,822.0,54.0,3.25,10.0,318.0,212.95,142.22
2017,11,19,9,0,860.0,57.0,3.3,11.0,368.0,278.6,201.1
2017,11,19,9,15,884.5,59.5,3.3,11.5,414.0,340.99,258.48
2017,11,19,9,30,909.0,62.0,3.3,12.0,460.0,404.87,316.12
2017,11,19,9,45,927.0,63.5,3.35,13.0,500.5,466.14,369.61
2017,11,19,10,0,945.0,65.0,3.4,14.0,541.0,527.55,421.24
2017,11,19,10,15,956.5,66.5,3.35,14.0,574.5,585.32,469.63
2017,11,19,10,30,968.0,68.0,3.3,14.0,608.0,641.97,515.65
2017,11,19,10,45,831.0,106.0,3.3,14.5,584.0,645.02,517.64
2017,11,19,11,0,694.0,144.0,3.3,15.0,560.0,632.71,507.11
2017,11,19,11,15,684.0,155.5,3.25,15.0,575.0,669.41,535.15
2017,11,19,11,30,674.0,167.0,3.2,15.0,590.0,703.27,560.21
2017,11,19,11,45,653.0,177.5,3.2,15.5,592.5,724.55,574.67
2017,11,19,12,0,632.0,188.0,3.2,16.0,595.0,742.15,586.26
2017,11,19,12,15,588.5,203.0,3.1,16.0,582.5,736.69,581.26
2017,11,19,12,30,545.0,218.0,3.0,16.0,570.0,732.79,577.33
2017,11,19,12,45,610.5,193.0,2.95,16.5,582.5,784.03,615.15
2017,11,19,13,0,676.0,168.0,2.9,17.0,595.0,830.04,647.19
2017,11,19,13,15,688.5,158.0,2.85,17.0,584.0,841.56,655.18
2017,11,19,13,30,701.0,148.0,2.8,17.0,573.0,850.02,661.44
2017,11,19,13,45,705.5,139.0,2.75,17.0,552.5,849.02,661.18
2017,11,19,14,0,710.0,130.0,2.7,17.0,532.0,844.73,658.84
2017,11,19,14,15,815.0,102.0,2.65,16.5,539.5,901.29,700.9
2017,11,19,14,30,920.0,74.0,2.6,16.0,547.0,948.3,735.56
2017,11,19,14,45,851.0,74.5,2.55,16.0,486.5,886.02,692.67
2017,11,19,15,0,782.0,75.0,2.5,16.0,426.0,813.06,642.47
2017,11,19,15,15,755.5,73.0,2.3,15.5,385.0,773.08,615.44
2017,11,19,15,30,729.0,71.0,2.1,15.0,344.0,731.21,586.19
2017,11,19,15,45,745.0,64.0,1.95,15.0,311.0,716.25,575.48
2017,11,19,16,0,761.0,57.0,1.8,15.0,278.0,697.54,560.97
2017,11,19,16,15,704.5,51.5,1.6,14.0,226.5,622.43,504.56
2017,11,19,16,30,648.0,46.0,1.4,13.0,175.0,548.73,446.72
2017,11,19,16,45,550.5,38.0,1.2,12.5,125.5,446.71,362.46
2017,11,19,17,0,453.0,30.0,1.0,12.0,76.0,350.71,273.34
2017,11,19,17,15,226.5,15.0,1.0,11.5,38.0,174.6,20.08
2017,11,19,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,20,7,15,144.0,14.0,0.45,6.5,26.0,12.73,0.0
2017,11,20,7,30,288.0,28.0,0.4,7.0,52.0,23.06,12.83
2017,11,20,7,45,385.5,40.5,0.4,7.5,96.0,32.68,23.55
2017,11,20,8,0,483.0,53.0,0.4,8.0,140.0,45.76,35.9
2017,11,20,8,15,549.0,61.0,0.55,8.5,188.5,90.31,52.4
2017,11,20,8,30,615.0,69.0,0.7,9.0,237.0,142.97,89.77
2017,11,20,8,45,650.5,76.5,0.85,10.0,283.5,197.06,134.98
2017,11,20,9,0,686.0,84.0,1.0,11.0,330.0,254.99,185.61
2017,11,20,9,15,717.0,88.5,1.35,12.0,374.0,312.25,236.49
2017,11,20,9,30,748.0,93.0,1.7,13.0,418.0,372.16,288.88
2017,11,20,9,45,770.5,96.0,2.1,14.0,457.0,429.29,338.18
2017,11,20,10,0,793.0,99.0,2.5,15.0,496.0,487.87,387.24
2017,11,20,10,15,808.0,101.5,2.6,15.0,528.5,541.86,432.17
2017,11,20,10,30,823.0,104.0,2.7,15.0,561.0,595.47,475.68
2017,11,20,10,45,837.0,104.5,2.8,15.5,587.0,645.75,514.78
2017,11,20,11,0,851.0,105.0,2.9,16.0,613.0,694.95,552.1
2017,11,20,11,15,858.0,106.0,2.95,16.5,630.5,738.32,584.02
2017,11,20,11,30,865.0,107.0,3.0,17.0,648.0,779.53,612.23
2017,11,20,11,45,883.5,101.0,3.15,17.5,660.5,819.71,640.02
2017,11,20,12,0,902.0,95.0,3.3,18.0,673.0,851.13,661.44
2017,11,20,12,15,903.0,95.0,3.4,18.0,674.0,878.3,680.9
2017,11,20,12,30,904.0,95.0,3.5,18.0,675.0,902.19,698.17
2017,11,20,12,45,903.0,94.0,3.6,18.5,668.0,919.78,709.82
2017,11,20,13,0,902.0,93.0,3.7,19.0,661.0,933.81,719.14
2017,11,20,13,15,897.0,92.5,3.7,19.0,645.0,941.16,724.74
2017,11,20,13,30,892.0,92.0,3.7,19.0,629.0,944.82,728.01
2017,11,20,13,45,884.0,90.0,3.75,19.0,605.5,940.23,726.05
2017,11,20,14,0,876.0,88.0,3.8,19.0,582.0,941.36,728.33
2017,11,20,14,15,863.5,86.0,3.75,19.0,550.5,925.41,718.14
2017,11,20,14,30,851.0,84.0,3.7,19.0,519.0,906.01,705.74
2017,11,20,14,45,820.0,78.5,3.7,19.0,472.5,862.16,676.23
2017,11,20,15,0,789.0,73.0,3.7,19.0,426.0,815.78,644.68
2017,11,20,15,15,776.0,72.5,3.55,18.5,391.0,789.42,627.83
2017,11,20,15,30,763.0,72.0,3.4,18.0,356.0,760.41,608.53
2017,11,20,15,45,725.0,67.0,3.3,18.0,308.5,702.98,566.53
2017,11,20,16,0,687.0,62.0,3.2,18.0,261.0,644.92,522.94
2017,11,20,16,15,628.0,56.0,2.75,17.0,212.0,576.28,470.06
2017,11,20,16,30,569.0,50.0,2.3,16.0,163.0,503.96,411.76
2017,11,20,16,45,471.0,40.5,1.9,15.0,116.0,403.81,327.72
2017,11,20,17,0,373.0,31.0,1.5,14.0,69.0,311.14,241.46
2017,11,20,17,15,186.5,15.5,1.5,13.0,34.5,151.61,5.93
2017,11,20,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,7,15,32.0,14.0,2.95,9.5,16.5,12.73,0.0
2017,11,21,7,30,64.0,28.0,3.2,10.0,33.0,22.6,11.77
2017,11,21,7,45,105.5,48.0,3.45,10.5,63.5,37.82,27.57
2017,11,21,8,0,147.0,68.0,3.7,11.0,94.0,53.78,42.44
2017,11,21,8,15,169.5,88.0,3.75,11.5,127.5,83.82,60.28
2017,11,21,8,30,192.0,108.0,3.8,12.0,161.0,117.02,86.19
2017,11,21,8,45,212.5,125.5,3.9,13.0,193.5,150.81,114.03
2017,11,21,9,0,233.0,143.0,4.0,14.0,226.0,187.18,144.68
2017,11,21,9,15,343.0,145.5,4.1,14.5,284.5,240.65,187.63
2017,11,21,9,30,453.0,148.0,4.2,15.0,343.0,309.98,244.53
2017,11,21,9,45,428.0,169.0,4.3,16.0,367.0,347.74,277.01
2017,11,21,10,0,403.0,190.0,4.4,17.0,391.0,382.38,305.71
2017,11,21,10,15,423.0,199.5,4.35,17.5,422.5,427.11,341.79
2017,11,21,10,30,443.0,209.0,4.3,18.0,454.0,473.04,377.98
2017,11,21,10,45,449.0,218.5,4.25,18.5,476.0,511.17,407.28
2017,11,21,11,0,455.0,228.0,4.2,19.0,498.0,548.78,435.59
2017,11,21,11,15,671.0,162.0,4.05,19.0,573.0,664.25,526.23
2017,11,21,11,30,887.0,96.0,3.9,19.0,648.0,777.08,610.7
2017,11,21,11,45,698.5,162.5,3.8,19.5,601.5,742.44,582.11
2017,11,21,12,0,510.0,229.0,3.7,20.0,555.0,678.14,530.39
2017,11,21,12,15,459.5,247.5,3.5,20.0,541.0,673.14,525.54
2017,11,21,12,30,409.0,266.0,3.3,20.0,527.0,650.38,507.56
2017,11,21,12,45,395.5,266.0,3.15,20.0,516.0,650.37,507.32
2017,11,21,13,0,382.0,266.0,3.0,20.0,505.0,648.35,505.47
2017,11,21,13,15,472.0,229.5,2.75,20.0,518.0,713.89,554.75
2017,11,21,13,30,562.0,193.0,2.5,20.0,531.0,762.95,591.17
2017,11,21,13,45,499.5,204.5,2.25,20.5,496.0,723.46,559.46
2017,11,21,14,0,437.0,216.0,2.0,21.0,461.0,681.44,526.61
2017,11,21,14,15,433.5,203.5,1.9,21.0,435.0,664.88,515.67
2017,11,21,14,30,430.0,191.0,1.8,21.0,409.0,646.2,503.0
2017,11,21,14,45,600.5,140.0,1.75,21.0,420.5,742.79,575.93
2017,11,21,15,0,771.0,89.0,1.7,21.0,432.0,818.87,629.27
2017,11,21,15,15,743.0,85.0,1.7,20.5,389.0,781.21,604.86
2017,11,21,15,30,715.0,81.0,1.7,20.0,346.0,736.34,575.88
2017,11,21,15,45,676.5,75.0,1.75,20.0,299.0,678.95,536.22
2017,11,21,16,0,638.0,69.0,1.8,20.0,252.0,621.25,494.86
2017,11,21,16,15,576.5,61.5,1.85,19.0,204.0,544.55,438.82
2017,11,21,16,30,515.0,54.0,1.9,18.0,156.0,470.21,381.24
2017,11,21,16,45,418.0,43.5,1.95,17.5,110.5,371.6,299.24
2017,11,21,17,0,321.0,33.0,2.0,17.0,65.0,280.28,215.19
2017,11,21,17,15,160.5,16.5,2.3,16.5,32.5,137.38,0.0
2017,11,21,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,5.25,9.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,5.15,8.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,7,15,158.5,12.5,5.05,7.0,24.5,11.37,0.0
2017,11,22,7,30,317.0,25.0,5.2,7.0,49.0,20.52,9.86
2017,11,22,7,45,435.0,34.5,5.4,7.5,95.0,27.61,18.8
2017,11,22,8,0,553.0,44.0,5.6,8.0,141.0,37.14,27.92
2017,11,22,8,15,619.0,50.5,5.7,8.5,191.0,84.41,45.23
2017,11,22,8,30,685.0,57.0,5.8,9.0,241.0,142.0,86.41
2017,11,22,8,45,732.0,61.0,5.9,9.5,290.0,198.64,134.43
2017,11,22,9,0,779.0,65.0,6.0,10.0,339.0,260.32,190.08
2017,11,22,9,15,683.0,90.5,5.9,10.5,353.5,301.3,233.11
2017,11,22,9,30,587.0,116.0,5.8,11.0,368.0,332.28,265.46
2017,11,22,9,45,736.5,95.5,5.7,11.5,440.5,411.8,332.95
2017,11,22,10,0,886.0,75.0,5.6,12.0,513.0,504.59,410.89
2017,11,22,10,15,901.0,76.5,5.45,12.5,547.0,561.18,458.79
2017,11,22,10,30,916.0,78.0,5.3,13.0,581.0,617.15,504.65
2017,11,22,10,45,929.5,78.5,5.2,13.5,608.0,670.2,546.95
2017,11,22,11,0,943.0,79.0,5.1,14.0,635.0,721.88,586.92
2017,11,22,11,15,950.0,80.0,4.95,14.5,654.0,767.85,619.81
2017,11,22,11,30,957.0,81.0,4.8,15.0,673.0,811.42,649.53
2017,11,22,11,45,961.0,81.0,4.7,15.5,683.5,848.91,674.59
2017,11,22,12,0,965.0,81.0,4.6,16.0,694.0,883.37,697.16
2017,11,22,12,15,966.0,81.5,4.5,16.0,695.0,912.68,717.18
2017,11,22,12,30,967.0,82.0,4.4,16.0,696.0,938.51,734.67
2017,11,22,12,45,817.0,125.0,4.35,16.5,640.0,884.17,694.08
2017,11,22,13,0,667.0,168.0,4.3,17.0,584.0,818.46,645.7
2017,11,22,13,15,812.5,122.5,4.25,17.0,617.0,904.93,708.82
2017,11,22,13,30,958.0,77.0,4.2,17.0,650.0,984.54,765.07
2017,11,22,13,45,820.5,106.5,4.2,17.5,584.0,908.05,709.93
2017,11,22,14,0,683.0,136.0,4.2,18.0,518.0,823.77,649.58
2017,11,22,14,15,801.5,103.5,4.2,17.5,527.5,887.22,698.56
2017,11,22,14,30,920.0,71.0,4.2,17.0,537.0,940.87,739.37
2017,11,22,14,45,899.5,69.5,4.25,17.0,497.5,911.03,719.49
2017,11,22,15,0,879.0,68.0,4.3,17.0,458.0,878.28,697.92
2017,11,22,15,15,853.5,65.0,4.15,16.5,413.0,845.09,676.15
2017,11,22,15,30,828.0,62.0,4.0,16.0,368.0,800.88,645.72
2017,11,22,15,45,791.5,58.0,3.9,16.0,319.0,744.53,604.41
2017,11,22,16,0,755.0,54.0,3.8,16.0,270.0,687.37,561.22
2017,11,22,16,15,697.0,49.0,3.3,15.0,219.5,612.42,503.06
2017,11,22,16,30,639.0,44.0,2.8,14.0,169.0,539.02,443.35
2017,11,22,16,45,540.0,36.0,2.3,13.0,120.0,436.91,357.38
2017,11,22,17,0,441.0,28.0,1.8,12.0,71.0,341.28,265.71
2017,11,22,17,15,220.5,14.0,1.75,11.0,35.5,168.38,0.0
2017,11,22,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,186.5,11.5,1.25,4.0,25.0,10.46,0.0
2017,11,23,7,30,373.0,23.0,1.4,5.0,50.0,20.57,9.5
2017,11,23,7,45,485.5,31.5,1.55,6.0,96.5,27.44,18.78
2017,11,23,8,0,598.0,40.0,1.7,7.0,143.0,36.03,27.07
2017,11,23,8,15,661.5,46.0,1.6,7.5,193.0,84.91,44.55
2017,11,23,8,30,725.0,52.0,1.5,8.0,243.0,141.46,84.12
2017,11,23,8,45,759.0,57.0,1.45,9.0,291.0,198.84,132.5
2017,11,23,9,0,793.0,62.0,1.4,10.0,339.0,259.67,186.55
2017,11,23,9,15,820.0,65.5,1.3,10.5,384.0,320.06,240.99
2017,11,23,9,30,847.0,69.0,1.2,11.0,429.0,382.44,295.89
2017,11,23,9,45,866.0,71.5,1.1,12.0,468.5,442.12,346.31
2017,11,23,10,0,885.0,74.0,1.0,13.0,508.0,501.49,394.19
2017,11,23,10,15,897.5,75.5,1.0,14.0,540.5,556.65,437.42
2017,11,23,10,30,910.0,77.0,1.0,15.0,573.0,610.94,478.21
2017,11,23,10,45,919.0,78.0,1.05,16.0,598.5,661.39,515.12
2017,11,23,11,0,928.0,79.0,1.1,17.0,624.0,710.11,549.58
2017,11,23,11,15,933.0,80.0,1.05,17.5,641.5,754.04,578.36
2017,11,23,11,30,938.0,81.0,1.0,18.0,659.0,795.48,604.02
2017,11,23,11,45,943.0,80.0,1.0,18.5,668.5,831.98,626.64
2017,11,23,12,0,948.0,79.0,1.0,19.0,678.0,865.54,647.14
2017,11,23,12,15,947.5,79.0,0.95,19.0,678.5,892.55,663.6
2017,11,23,12,30,947.0,79.0,0.9,19.0,679.0,916.06,677.77
2017,11,23,12,45,945.0,78.5,0.9,19.5,671.5,934.06,688.05
2017,11,23,13,0,943.0,78.0,0.9,20.0,664.0,948.34,696.07
2017,11,23,13,15,937.5,77.5,0.85,20.0,647.5,955.68,700.16
2017,11,23,13,30,932.0,77.0,0.8,20.0,631.0,959.18,702.03
2017,11,23,13,45,923.5,75.5,0.8,20.5,607.0,954.85,698.8
2017,11,23,14,0,915.0,74.0,0.8,21.0,583.0,946.75,693.44
2017,11,23,14,15,902.5,72.5,0.75,21.0,551.5,931.31,683.89
2017,11,23,14,30,890.0,71.0,0.7,21.0,520.0,912.4,672.3
2017,11,23,14,45,871.5,69.0,0.7,21.0,481.5,884.17,655.69
2017,11,23,15,0,853.0,67.0,0.7,21.0,443.0,853.06,637.15
2017,11,23,15,15,827.5,64.0,0.6,20.5,399.5,820.48,616.8
2017,11,23,15,30,802.0,61.0,0.5,20.0,356.0,777.0,588.67
2017,11,23,15,45,765.5,57.5,0.45,20.0,308.5,722.15,551.83
2017,11,23,16,0,729.0,54.0,0.4,20.0,261.0,666.55,513.29
2017,11,23,16,15,672.0,48.5,0.5,19.0,211.5,592.72,463.48
2017,11,23,16,30,615.0,43.0,0.6,18.0,162.0,520.54,411.22
2017,11,23,16,45,517.5,35.5,0.7,17.5,115.0,421.12,332.97
2017,11,23,17,0,420.0,28.0,0.8,17.0,68.0,337.11,254.05
2017,11,23,17,15,210.0,14.0,0.9,16.0,34.0,161.95,0.0
2017,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,7,15,177.5,11.0,2.0,7.0,23.5,10.01,0.0
2017,11,24,7,30,355.0,22.0,2.3,8.0,47.0,19.63,7.98
2017,11,24,7,45,467.5,30.5,2.65,9.0,91.5,26.53,17.64
2017,11,24,8,0,580.0,39.0,3.0,10.0,136.0,34.17,25.0
2017,11,24,8,15,644.0,44.5,3.0,11.0,185.5,81.38,41.81
2017,11,24,8,30,708.0,50.0,3.0,12.0,235.0,136.3,79.43
2017,11,24,8,45,748.0,54.0,3.0,13.0,282.5,192.7,126.29
2017,11,24,9,0,788.0,58.0,3.0,14.0,330.0,253.25,179.67
2017,11,24,9,15,815.0,61.0,3.25,15.0,374.5,312.7,233.3
2017,11,24,9,30,842.0,64.0,3.5,16.0,419.0,374.64,288.2
2017,11,24,9,45,860.5,66.0,3.75,17.0,458.0,432.61,338.72
2017,11,24,10,0,879.0,68.0,4.0,18.0,497.0,490.92,387.92
2017,11,24,10,15,892.0,69.5,4.05,18.5,529.5,545.89,433.4
2017,11,24,10,30,905.0,71.0,4.1,19.0,562.0,600.06,476.85
2017,11,24,10,45,913.5,72.5,4.2,20.0,587.0,650.38,515.25
2017,11,24,11,0,922.0,74.0,4.3,21.0,612.0,698.97,551.19
2017,11,24,11,15,927.0,75.0,4.3,21.0,629.5,742.57,583.16
2017,11,24,11,30,932.0,76.0,4.3,21.0,647.0,783.71,612.26
2017,11,24,11,45,929.5,78.5,4.35,21.5,655.5,818.05,635.3
2017,11,24,12,0,927.0,81.0,4.4,22.0,664.0,849.11,655.87
2017,11,24,12,15,927.0,81.0,4.4,22.0,665.0,876.02,674.64
2017,11,24,12,30,927.0,81.0,4.4,22.0,666.0,899.54,691.05
2017,11,24,12,45,923.0,81.0,4.45,22.5,658.0,916.05,701.55
2017,11,24,13,0,919.0,81.0,4.5,23.0,650.0,928.88,709.75
2017,11,24,13,15,913.5,80.5,4.5,23.0,634.0,936.04,715.2
2017,11,24,13,30,908.0,80.0,4.5,23.0,618.0,939.46,718.28
2017,11,24,13,45,898.5,79.0,4.5,23.0,594.5,934.87,716.0
2017,11,24,14,0,889.0,78.0,4.5,23.0,571.0,926.62,711.39
2017,11,24,14,15,720.0,117.0,4.45,23.0,502.0,832.56,645.87
2017,11,24,14,30,551.0,156.0,4.4,23.0,433.0,713.35,561.04
2017,11,24,14,45,676.0,116.5,4.4,23.0,431.0,781.77,613.04
2017,11,24,15,0,801.0,77.0,4.4,23.0,429.0,828.21,647.77
2017,11,24,15,15,774.0,73.5,4.15,22.5,386.5,786.0,618.63
2017,11,24,15,30,747.0,70.0,3.9,22.0,344.0,741.85,588.07
2017,11,24,15,45,709.0,65.5,3.65,21.5,297.5,685.92,547.93
2017,11,24,16,0,671.0,61.0,3.4,21.0,251.0,635.27,510.51
2017,11,24,16,15,611.5,54.5,3.0,19.5,203.0,560.74,454.39
2017,11,24,16,30,552.0,48.0,2.6,18.0,155.0,488.48,397.21
2017,11,24,16,45,454.0,39.0,2.25,17.0,109.5,390.14,314.66
2017,11,24,17,0,356.0,30.0,1.9,16.0,64.0,299.28,228.4
2017,11,24,17,15,178.0,15.0,1.95,15.5,32.0,144.58,0.0
2017,11,24,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,25,7,15,114.5,12.5,1.45,8.0,20.0,11.37,0.0
2017,11,25,7,30,229.0,25.0,1.6,9.0,40.0,20.76,7.89
2017,11,25,7,45,344.5,37.0,1.75,10.0,82.5,30.05,20.57
2017,11,25,8,0,460.0,49.0,1.9,11.0,125.0,39.05,29.22
2017,11,25,8,15,531.0,57.5,1.7,11.5,173.0,82.19,46.6
2017,11,25,8,30,602.0,66.0,1.5,12.0,221.0,134.07,82.16
2017,11,25,8,45,651.0,71.0,1.35,13.0,268.5,187.1,125.11
2017,11,25,9,0,700.0,76.0,1.2,14.0,316.0,245.49,174.99
2017,11,25,9,15,731.5,80.5,1.25,15.0,360.0,303.13,225.42
2017,11,25,9,30,763.0,85.0,1.3,16.0,404.0,364.65,278.06
2017,11,25,9,45,786.0,87.5,1.4,17.0,443.5,421.49,325.91
2017,11,25,10,0,809.0,90.0,1.5,18.0,483.0,479.37,372.99
2017,11,25,10,15,824.5,92.5,1.55,18.5,515.5,534.06,416.63
2017,11,25,10,30,840.0,95.0,1.6,19.0,548.0,588.41,458.63
2017,11,25,10,45,849.5,97.0,1.7,20.0,573.5,637.92,495.21
2017,11,25,11,0,859.0,99.0,1.8,21.0,599.0,685.98,529.65
2017,11,25,11,15,865.5,100.0,1.85,21.5,616.0,729.16,560.4
2017,11,25,11,30,872.0,101.0,1.9,22.0,633.0,770.17,587.61
2017,11,25,11,45,894.5,93.5,2.0,22.5,646.5,805.85,611.17
2017,11,25,12,0,917.0,86.0,2.1,23.0,660.0,845.02,637.03
2017,11,25,12,15,917.0,86.0,2.15,23.5,661.0,871.77,653.86
2017,11,25,12,30,917.0,86.0,2.2,24.0,662.0,895.17,668.56
2017,11,25,12,45,913.5,86.0,2.3,24.5,654.5,912.05,679.44
2017,11,25,13,0,910.0,86.0,2.4,25.0,647.0,925.31,688.08
2017,11,25,13,15,904.0,85.5,2.4,25.0,631.0,932.05,692.99
2017,11,25,13,30,898.0,85.0,2.4,25.0,615.0,935.08,695.67
2017,11,25,13,45,887.5,84.0,2.45,25.5,591.0,929.7,692.06
2017,11,25,14,0,877.0,83.0,2.5,26.0,567.0,920.7,686.26
2017,11,25,14,15,863.5,81.0,2.45,25.5,536.0,913.4,683.59
2017,11,25,14,30,850.0,79.0,2.4,25.0,505.0,893.52,672.52
2017,11,25,14,45,830.0,77.0,2.35,25.0,467.5,864.58,654.08
2017,11,25,15,0,810.0,75.0,2.3,25.0,430.0,832.83,633.65
2017,11,25,15,15,783.0,72.0,2.05,24.5,387.0,791.19,605.74
2017,11,25,15,30,756.0,69.0,1.8,24.0,344.0,747.59,575.96
2017,11,25,15,45,715.5,64.5,1.55,24.0,297.5,689.52,534.06
2017,11,25,16,0,675.0,60.0,1.3,24.0,251.0,630.96,490.75
2017,11,25,16,15,615.0,54.0,1.25,22.5,202.5,562.46,442.62
2017,11,25,16,30,555.0,48.0,1.2,21.0,154.0,490.48,388.76
2017,11,25,16,45,455.0,39.0,1.2,20.0,108.5,390.77,308.58
2017,11,25,17,0,355.0,30.0,1.2,19.0,63.0,298.66,223.52
2017,11,25,17,15,177.5,15.0,1.3,18.5,31.5,144.03,0.0
2017,11,25,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,26,7,15,118.0,11.5,2.5,9.5,19.0,10.46,0.0
2017,11,26,7,30,236.0,23.0,2.7,10.0,38.0,18.98,5.73
2017,11,26,7,45,353.5,34.5,2.95,10.5,80.5,27.89,18.54
2017,11,26,8,0,471.0,46.0,3.2,11.0,123.0,36.52,26.92
2017,11,26,8,15,541.0,54.0,3.05,12.0,170.0,78.87,43.6
2017,11,26,8,30,611.0,62.0,2.9,13.0,217.0,130.61,78.7
2017,11,26,8,45,657.0,67.0,2.8,14.0,264.0,183.45,121.71
2017,11,26,9,0,703.0,72.0,2.7,15.0,311.0,241.28,171.69
2017,11,26,9,15,733.5,76.0,2.55,15.5,354.5,299.68,223.6
2017,11,26,9,30,764.0,80.0,2.4,16.0,398.0,358.78,275.37
2017,11,26,9,45,786.0,83.0,2.3,17.0,436.5,415.6,323.61
2017,11,26,10,0,808.0,86.0,2.2,18.0,475.0,473.38,370.77
2017,11,26,10,15,823.0,88.5,2.05,19.0,507.5,527.65,413.24
2017,11,26,10,30,838.0,91.0,1.9,20.0,540.0,581.54,453.54
2017,11,26,10,45,848.5,92.5,1.8,21.0,565.5,630.96,489.09
2017,11,26,11,0,859.0,94.0,1.7,22.0,591.0,679.02,522.22
2017,11,26,11,15,866.0,95.0,1.65,22.0,609.0,722.47,553.34
2017,11,26,11,30,873.0,96.0,1.6,22.0,627.0,763.79,580.78
2017,11,26,11,45,872.0,98.5,1.6,22.5,635.5,798.25,602.48
2017,11,26,12,0,871.0,101.0,1.6,23.0,644.0,829.71,622.02
2017,11,26,12,15,871.5,101.0,1.6,23.0,645.5,856.45,639.54
2017,11,26,12,30,872.0,101.0,1.6,23.0,647.0,879.99,654.98
2017,11,26,12,45,633.0,178.0,1.65,23.5,572.0,780.71,587.28
2017,11,26,13,0,394.0,255.0,1.7,24.0,497.0,643.97,488.04
2017,11,26,13,15,625.5,176.5,1.75,24.0,549.5,796.54,601.1
2017,11,26,13,30,857.0,98.0,1.8,24.0,602.0,921.1,684.44
2017,11,26,13,45,848.0,96.0,1.85,24.0,579.0,916.1,681.21
2017,11,26,14,0,839.0,94.0,1.9,24.0,556.0,907.53,677.17
2017,11,26,14,15,826.0,92.0,1.85,24.0,526.0,891.81,667.43
2017,11,26,14,30,813.0,90.0,1.8,24.0,496.0,872.79,655.62
2017,11,26,14,45,774.5,92.5,1.8,24.0,456.0,833.17,630.38
2017,11,26,15,0,736.0,95.0,1.8,24.0,416.0,797.63,607.84
2017,11,26,15,15,707.5,90.5,1.65,23.5,374.5,754.59,579.44
2017,11,26,15,30,679.0,86.0,1.5,23.0,333.0,709.91,549.35
2017,11,26,15,45,641.0,79.5,1.4,22.5,287.5,653.71,510.59
2017,11,26,16,0,603.0,73.0,1.3,22.0,242.0,597.19,470.27
2017,11,26,16,15,541.5,65.0,1.2,21.0,195.0,521.39,414.54
2017,11,26,16,30,480.0,57.0,1.1,20.0,148.0,447.77,357.18
2017,11,26,16,45,385.5,45.0,1.05,19.0,104.0,350.81,278.13
2017,11,26,17,0,291.0,33.0,1.0,18.0,60.0,261.08,195.38
2017,11,26,17,15,145.5,16.5,1.05,17.5,30.0,127.02,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,7,15,97.0,12.0,1.25,10.0,18.0,10.91,0.0
2017,11,27,7,30,194.0,24.0,1.4,11.0,36.0,18.96,4.56
2017,11,27,7,45,308.0,37.5,1.6,12.0,77.0,30.74,20.79
2017,11,27,8,0,422.0,51.0,1.8,13.0,118.0,41.08,30.68
2017,11,27,8,15,494.0,60.0,2.0,13.5,165.0,80.51,46.54
2017,11,27,8,30,566.0,69.0,2.2,14.0,212.0,130.41,80.18
2017,11,27,8,45,615.5,75.0,2.45,15.0,258.5,182.04,121.67
2017,11,27,9,0,665.0,81.0,2.7,16.0,305.0,239.2,170.51
2017,11,27,9,15,697.5,86.0,2.95,16.5,348.5,295.49,220.43
2017,11,27,9,30,730.0,91.0,3.2,17.0,392.0,354.65,272.36
2017,11,27,9,45,753.0,94.5,3.45,18.0,430.5,410.97,320.68
2017,11,27,10,0,776.0,98.0,3.7,19.0,469.0,468.44,368.52
2017,11,27,10,15,792.0,100.5,3.75,19.5,501.5,522.06,412.43
2017,11,27,10,30,808.0,103.0,3.8,20.0,534.0,575.15,454.65
2017,11,27,10,45,470.0,186.0,3.85,20.5,439.5,487.53,385.99
2017,11,27,11,0,132.0,269.0,3.9,21.0,345.0,354.33,278.84
2017,11,27,11,15,129.5,279.0,3.95,21.5,355.5,371.4,291.85
2017,11,27,11,30,127.0,289.0,4.0,22.0,366.0,388.18,304.03
2017,11,27,11,45,507.5,192.0,4.05,22.5,506.5,612.07,480.74
2017,11,27,12,0,888.0,95.0,4.1,23.0,647.0,828.5,639.26
2017,11,27,12,15,888.5,95.0,4.1,23.0,648.5,855.07,656.46
2017,11,27,12,30,889.0,95.0,4.1,23.0,650.0,878.44,672.71
2017,11,27,12,45,888.0,94.5,4.15,23.0,643.0,896.62,685.7
2017,11,27,13,0,887.0,94.0,4.2,23.0,636.0,911.36,696.46
2017,11,27,13,15,881.5,93.0,4.15,23.0,621.0,926.72,707.33
2017,11,27,13,30,876.0,92.0,4.1,23.0,606.0,929.93,709.91
2017,11,27,13,45,607.5,161.5,4.1,23.5,512.0,776.04,600.93
2017,11,27,14,0,339.0,231.0,4.1,24.0,418.0,589.44,460.17
2017,11,27,14,15,586.5,157.5,4.05,24.0,458.5,747.62,583.2
2017,11,27,14,30,834.0,84.0,4.0,24.0,499.0,883.52,680.21
2017,11,27,14,45,816.5,81.0,4.0,24.0,462.5,855.96,661.29
2017,11,27,15,0,799.0,78.0,4.0,24.0,426.0,825.52,641.36
2017,11,27,15,15,772.5,74.5,3.8,23.5,383.5,784.09,613.6
2017,11,27,15,30,746.0,71.0,3.6,23.0,341.0,740.67,583.88
2017,11,27,15,45,708.5,66.5,3.45,22.5,295.0,685.45,544.8
2017,11,27,16,0,671.0,62.0,3.3,22.0,249.0,635.82,508.6
2017,11,27,16,15,611.0,55.5,2.85,21.0,201.0,561.2,451.54
2017,11,27,16,30,551.0,49.0,2.4,20.0,153.0,488.78,393.6
2017,11,27,16,45,453.5,39.5,2.0,19.0,108.0,390.38,311.47
2017,11,27,17,0,356.0,30.0,1.6,18.0,63.0,299.37,224.47
2017,11,27,17,15,178.0,15.0,1.6,17.5,31.5,143.97,0.0
2017,11,27,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,7,15,119.0,11.0,1.8,10.5,18.0,10.01,0.0
2017,11,28,7,30,238.0,22.0,2.1,11.0,36.0,18.25,2.84
2017,11,28,7,45,367.0,32.5,2.4,12.0,78.5,26.32,16.89
2017,11,28,8,0,496.0,43.0,2.7,13.0,121.0,34.17,24.55
2017,11,28,8,15,568.0,50.0,2.95,13.5,168.5,75.17,39.86
2017,11,28,8,30,640.0,57.0,3.2,14.0,216.0,127.55,74.65
2017,11,28,8,45,690.5,61.0,3.45,15.0,264.0,183.78,120.03
2017,11,28,9,0,741.0,65.0,3.7,16.0,312.0,243.1,171.25
2017,11,28,9,15,771.0,68.5,4.05,17.0,356.0,300.97,222.98
2017,11,28,9,30,801.0,72.0,4.4,18.0,400.0,361.27,276.3
2017,11,28,9,45,824.5,74.0,4.75,19.0,439.5,419.5,327.05
2017,11,28,10,0,848.0,76.0,5.1,20.0,479.0,478.76,377.25
2017,11,28,10,15,862.5,78.0,5.1,20.5,512.0,534.06,423.12
2017,11,28,10,30,877.0,80.0,5.1,21.0,545.0,586.71,465.6
2017,11,28,10,45,888.0,80.5,5.2,21.5,571.0,636.28,504.84
2017,11,28,11,0,899.0,81.0,5.3,22.0,597.0,684.4,542.01
2017,11,28,11,15,905.5,82.0,5.25,22.5,614.5,728.23,574.04
2017,11,28,11,30,912.0,83.0,5.2,23.0,632.0,769.81,602.45
2017,11,28,11,45,908.5,86.0,5.2,23.5,640.5,803.44,625.03
2017,11,28,12,0,905.0,89.0,5.2,24.0,649.0,833.85,645.19
2017,11,28,12,15,905.5,89.0,5.15,24.0,650.5,860.85,663.89
2017,11,28,12,30,906.0,89.0,5.1,24.0,652.0,884.58,680.31
2017,11,28,12,45,901.5,89.5,5.1,24.5,644.5,901.18,690.7
2017,11,28,13,0,897.0,90.0,5.1,25.0,637.0,914.19,698.71
2017,11,28,13,15,891.0,89.5,5.0,25.0,621.5,921.05,703.31
2017,11,28,13,30,885.0,89.0,4.9,25.0,606.0,924.27,705.56
2017,11,28,13,45,873.0,88.5,4.8,25.0,582.0,927.52,708.0
2017,11,28,14,0,861.0,88.0,4.7,25.0,558.0,918.19,701.83
2017,11,28,14,15,847.0,86.0,4.55,25.0,527.5,901.65,690.48
2017,11,28,14,30,833.0,84.0,4.4,25.0,497.0,881.75,677.22
2017,11,28,14,45,807.0,83.0,4.3,25.0,459.0,849.21,655.4
2017,11,28,15,0,781.0,82.0,4.2,25.0,421.0,814.0,631.61
2017,11,28,15,15,753.0,78.5,3.85,24.5,378.5,771.68,602.61
2017,11,28,15,30,725.0,75.0,3.5,24.0,336.0,733.19,575.87
2017,11,28,15,45,681.5,70.5,3.2,23.5,290.0,674.24,533.52
2017,11,28,16,0,638.0,66.0,2.9,23.0,244.0,615.22,489.87
2017,11,28,16,15,575.5,59.0,2.5,22.0,196.5,539.18,432.04
2017,11,28,16,30,513.0,52.0,2.1,21.0,149.0,465.46,373.31
2017,11,28,16,45,409.0,41.5,1.75,20.0,104.5,362.92,288.23
2017,11,28,17,0,305.0,31.0,1.4,19.0,60.0,268.35,199.8
2017,11,28,17,15,152.5,15.5,1.4,18.5,30.0,129.62,0.0
2017,11,28,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,7,15,90.5,11.0,3.7,9.5,16.0,10.01,0.0
2017,11,29,7,30,181.0,22.0,3.8,10.0,32.0,17.39,0.91
2017,11,29,7,45,309.5,34.5,3.95,10.5,73.0,28.19,18.49
2017,11,29,8,0,438.0,47.0,4.1,11.0,114.0,37.74,27.88
2017,11,29,8,15,513.5,55.0,4.2,11.5,161.0,75.52,42.56
