Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,8,30,589.0,63.0,4.3,12.0,208.0,125.78,76.1
2017,11,29,8,45,641.0,68.0,4.4,13.0,255.5,178.04,118.32
2017,11,29,9,0,693.0,73.0,4.5,14.0,303.0,236.03,168.53
2017,11,29,9,15,725.5,77.5,4.4,14.5,346.5,293.16,220.0
2017,11,29,9,30,758.0,82.0,4.3,15.0,390.0,354.28,274.31
2017,11,29,9,45,782.5,84.5,4.2,15.5,429.5,411.15,324.22
2017,11,29,10,0,807.0,87.0,4.1,16.0,469.0,469.25,373.68
2017,11,29,10,15,823.0,89.5,4.0,16.5,502.0,523.89,419.0
2017,11,29,10,30,839.0,92.0,3.9,17.0,535.0,578.27,462.64
2017,11,29,10,45,851.5,93.5,3.8,17.5,561.0,628.93,502.09
2017,11,29,11,0,864.0,95.0,3.7,18.0,587.0,678.41,539.46
2017,11,29,11,15,871.0,96.0,3.6,18.5,605.0,722.1,571.49
2017,11,29,11,30,878.0,97.0,3.5,19.0,623.0,763.65,599.84
2017,11,29,11,45,883.5,97.0,3.45,19.5,633.5,800.6,624.38
2017,11,29,12,0,889.0,97.0,3.4,20.0,644.0,834.88,646.79
2017,11,29,12,15,890.0,97.0,3.3,20.0,646.0,862.6,665.39
2017,11,29,12,30,891.0,97.0,3.2,20.0,648.0,887.1,681.72
2017,11,29,12,45,891.0,95.5,3.15,20.5,641.5,897.55,687.34
2017,11,29,13,0,891.0,94.0,3.1,21.0,635.0,912.2,696.08
2017,11,29,13,15,886.0,93.0,3.0,21.0,620.5,928.17,706.76
2017,11,29,13,30,881.0,92.0,2.9,21.0,606.0,932.04,709.23
2017,11,29,13,45,876.5,89.5,2.85,21.5,583.5,930.84,707.52
2017,11,29,14,0,872.0,87.0,2.8,22.0,561.0,925.98,703.53
2017,11,29,14,15,859.0,85.0,2.65,22.0,531.0,910.41,692.93
2017,11,29,14,30,846.0,83.0,2.5,22.0,501.0,891.43,680.18
2017,11,29,14,45,831.0,79.5,2.45,22.0,464.5,865.53,663.53
2017,11,29,15,0,816.0,76.0,2.4,22.0,428.0,836.65,644.78
2017,11,29,15,15,789.5,72.5,2.15,21.5,386.0,795.12,616.55
2017,11,29,15,30,763.0,69.0,1.9,21.0,344.0,751.56,586.4
2017,11,29,15,45,728.0,64.0,1.7,20.5,298.0,697.56,548.32
2017,11,29,16,0,693.0,59.0,1.5,20.0,252.0,642.72,508.37
2017,11,29,16,15,632.5,53.0,1.3,19.0,203.5,573.63,456.93
2017,11,29,16,30,572.0,47.0,1.1,18.0,155.0,501.03,400.17
2017,11,29,16,45,472.5,38.0,0.95,17.5,109.0,401.33,318.08
2017,11,29,17,0,373.0,29.0,0.8,17.0,63.0,309.19,229.9
2017,11,29,17,15,186.5,14.5,0.8,16.5,31.5,148.08,0.0
2017,11,29,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,15,96.5,10.0,1.05,9.5,15.5,9.1,0.0
2017,11,30,7,30,193.0,20.0,1.2,10.0,31.0,16.51,0.0
2017,11,30,7,45,316.0,32.5,1.35,10.5,71.5,26.45,16.93
2017,11,30,8,0,439.0,45.0,1.5,11.0,112.0,36.06,26.39
2017,11,30,8,15,513.5,53.5,1.55,11.5,158.5,73.3,40.96
2017,11,30,8,30,588.0,62.0,1.6,12.0,205.0,123.72,74.28
2017,11,30,8,45,634.5,68.0,1.65,13.0,251.5,175.72,116.04
2017,11,30,9,0,681.0,74.0,1.7,14.0,298.0,232.83,165.03
2017,11,30,9,15,340.5,104.0,1.5,15.0,216.0,200.15,152.46
2017,11,30,9,30,0.0,134.0,1.3,16.0,134.0,118.63,93.88
2017,11,30,9,45,27.0,165.5,1.1,17.0,178.0,161.42,128.14
2017,11,30,10,0,54.0,197.0,0.9,18.0,222.0,206.07,162.96
2017,11,30,10,15,437.0,146.5,0.95,18.5,374.0,376.69,296.93
2017,11,30,10,30,820.0,96.0,1.0,19.0,526.0,570.06,442.6
2017,11,30,10,45,610.5,162.0,1.1,20.0,491.0,550.84,425.8
2017,11,30,11,0,401.0,228.0,1.2,21.0,456.0,496.96,384.17
2017,11,30,11,15,370.5,243.5,1.1,21.5,459.5,511.7,393.98
2017,11,30,11,30,340.0,259.0,1.0,22.0,463.0,523.34,400.53
2017,11,30,11,45,323.0,267.5,0.95,22.5,463.5,534.99,407.52
2017,11,30,12,0,306.0,276.0,0.9,23.0,464.0,544.67,412.92
2017,11,30,12,15,368.0,262.0,0.85,23.0,488.5,593.0,448.18
2017,11,30,12,30,430.0,248.0,0.8,23.0,513.0,656.67,492.79
2017,11,30,12,45,392.5,254.5,0.8,23.0,494.0,629.8,473.42
2017,11,30,13,0,355.0,261.0,0.8,23.0,475.0,614.2,462.44
2017,11,30,13,15,347.0,255.5,0.75,23.0,461.0,608.92,458.89
2017,11,30,13,30,339.0,250.0,0.7,23.0,447.0,602.0,454.12
2017,11,30,13,45,587.0,172.5,0.7,23.5,497.5,760.38,568.01
2017,11,30,14,0,835.0,95.0,0.7,24.0,548.0,901.0,657.9
2017,11,30,14,15,821.0,92.5,0.75,24.0,518.0,884.17,647.11
2017,11,30,14,30,807.0,90.0,0.8,24.0,488.0,864.06,636.45
2017,11,30,14,45,778.5,89.5,0.85,24.0,450.5,830.31,616.74
2017,11,30,15,0,750.0,89.0,0.9,24.0,413.0,799.83,599.03
2017,11,30,15,15,721.0,85.0,0.9,23.5,371.0,757.17,572.99
2017,11,30,15,30,692.0,81.0,0.9,23.0,329.0,712.87,545.2
2017,11,30,15,45,650.5,75.5,0.95,22.5,284.0,655.23,507.48
2017,11,30,16,0,609.0,70.0,1.0,22.0,239.0,597.4,467.93
2017,11,30,16,15,546.5,62.5,1.0,21.0,192.0,521.72,413.3
2017,11,30,16,30,484.0,55.0,1.0,20.0,145.0,448.26,356.85
2017,11,30,16,45,386.5,43.5,1.0,19.0,101.5,350.02,277.01
2017,11,30,17,0,289.0,32.0,1.0,18.0,58.0,259.21,192.44
2017,11,30,17,15,144.5,16.0,1.1,17.0,29.0,125.4,0.0
2017,11,30,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,15,0.0,13.5,0.8,9.5,13.5,12.28,0.0
2017,12,1,7,30,0.0,27.0,0.9,10.0,27.0,22.21,0.0
2017,12,1,7,45,179.0,39.5,1.05,10.5,66.0,30.78,20.46
2017,12,1,8,0,358.0,52.0,1.2,11.0,105.0,40.15,29.98
2017,12,1,8,15,434.0,63.0,1.2,11.5,150.5,76.71,46.64
2017,12,1,8,30,510.0,74.0,1.2,12.0,196.0,124.55,78.4
2017,12,1,8,45,566.5,80.5,1.2,13.0,242.5,174.02,117.29
2017,12,1,9,0,623.0,87.0,1.2,14.0,289.0,229.96,164.21
2017,12,1,9,15,657.5,92.0,1.35,15.0,332.0,284.14,211.42
2017,12,1,9,30,692.0,97.0,1.5,16.0,375.0,341.5,260.77
2017,12,1,9,45,721.0,100.0,1.7,17.0,414.0,397.54,308.26
2017,12,1,10,0,750.0,103.0,1.9,18.0,453.0,455.45,355.91
2017,12,1,10,15,767.0,105.5,1.95,18.5,485.5,508.25,398.6
2017,12,1,10,30,784.0,108.0,2.0,19.0,518.0,561.04,439.99
2017,12,1,10,45,798.5,109.0,2.1,20.0,544.0,609.4,476.31
2017,12,1,11,0,813.0,110.0,2.2,21.0,570.0,657.58,511.42
2017,12,1,11,15,820.5,111.5,2.2,21.5,587.5,700.3,542.07
2017,12,1,11,30,828.0,113.0,2.2,22.0,605.0,741.11,570.35
2017,12,1,11,45,849.5,106.0,2.25,22.5,618.5,781.32,597.02
2017,12,1,12,0,871.0,99.0,2.3,23.0,632.0,819.67,622.17
2017,12,1,12,15,871.5,99.0,2.3,23.0,633.5,846.6,640.18
2017,12,1,12,30,872.0,99.0,2.3,23.0,635.0,870.36,656.15
2017,12,1,12,45,870.0,98.5,2.3,23.5,628.5,888.08,666.83
2017,12,1,13,0,868.0,98.0,2.3,24.0,622.0,902.34,675.32
2017,12,1,13,15,862.0,97.0,2.3,24.0,607.0,908.91,680.11
2017,12,1,13,30,856.0,96.0,2.3,24.0,592.0,911.87,682.72
2017,12,1,13,45,624.5,156.5,2.3,24.0,511.0,782.87,595.39
2017,12,1,14,0,393.0,217.0,2.3,24.0,430.0,620.47,478.42
2017,12,1,14,15,601.0,153.0,2.25,24.0,458.5,759.81,583.41
2017,12,1,14,30,809.0,89.0,2.2,24.0,487.0,863.91,655.15
2017,12,1,14,45,785.5,87.0,2.2,24.0,450.0,832.91,634.27
2017,12,1,15,0,762.0,85.0,2.2,24.0,413.0,799.25,612.63
2017,12,1,15,15,734.5,81.0,1.95,23.5,371.5,763.05,588.14
2017,12,1,15,30,707.0,77.0,1.7,23.0,330.0,719.84,558.16
2017,12,1,15,45,666.5,72.0,1.5,22.5,285.0,663.41,518.34
2017,12,1,16,0,626.0,67.0,1.3,22.0,240.0,606.74,477.11
2017,12,1,16,15,565.0,59.5,1.2,21.0,193.5,531.81,422.06
2017,12,1,16,30,504.0,52.0,1.1,20.0,147.0,459.09,365.71
2017,12,1,16,45,405.5,41.5,1.05,19.0,103.0,360.75,285.46
2017,12,1,17,0,307.0,31.0,1.0,18.0,59.0,269.84,200.09
2017,12,1,17,15,153.5,15.5,1.05,17.5,29.5,130.08,0.0
2017,12,1,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,5.5,1.65,10.5,5.5,5.0,0.0
2017,12,2,7,30,0.0,11.0,1.9,11.0,11.0,9.67,0.0
2017,12,2,7,45,0.0,26.5,2.2,12.0,26.5,23.25,13.82
2017,12,2,8,0,0.0,42.0,2.5,13.0,42.0,36.32,26.29
2017,12,2,8,15,0.0,61.0,2.55,13.5,61.0,52.47,39.08
2017,12,2,8,30,0.0,80.0,2.6,14.0,80.0,69.09,53.43
2017,12,2,8,45,2.5,97.5,2.65,15.0,98.0,85.18,66.84
2017,12,2,9,0,5.0,115.0,2.7,16.0,116.0,101.76,80.39
2017,12,2,9,15,369.0,101.0,2.85,17.0,247.5,204.39,154.74
2017,12,2,9,30,733.0,87.0,3.0,18.0,379.0,344.82,262.83
2017,12,2,9,45,758.0,90.0,3.15,19.0,418.0,401.26,310.84
2017,12,2,10,0,783.0,93.0,3.3,20.0,457.0,459.44,359.08
2017,12,2,10,15,800.0,95.5,3.3,20.5,490.0,513.36,403.08
2017,12,2,10,30,817.0,98.0,3.3,21.0,523.0,567.18,445.65
2017,12,2,10,45,829.0,100.0,3.3,21.5,549.0,617.09,484.04
2017,12,2,11,0,841.0,102.0,3.3,22.0,575.0,665.88,520.51
2017,12,2,11,15,848.0,103.0,3.25,22.0,593.0,708.78,552.64
2017,12,2,11,30,855.0,104.0,3.2,22.0,611.0,749.63,581.98
2017,12,2,11,45,869.5,100.5,3.2,22.5,623.5,789.0,608.18
2017,12,2,12,0,884.0,97.0,3.2,23.0,636.0,826.21,632.6
2017,12,2,12,15,669.0,168.0,3.15,23.0,576.5,758.3,583.71
2017,12,2,12,30,454.0,239.0,3.1,23.0,517.0,666.11,513.66
2017,12,2,12,45,666.5,168.0,3.05,23.5,571.0,792.92,608.18
2017,12,2,13,0,879.0,97.0,3.0,24.0,625.0,909.62,686.77
2017,12,2,13,15,873.0,96.0,2.95,24.0,610.5,916.4,690.54
2017,12,2,13,30,867.0,95.0,2.9,24.0,596.0,919.53,692.93
2017,12,2,13,45,857.0,93.5,2.9,24.0,573.0,914.78,690.55
2017,12,2,14,0,847.0,92.0,2.9,24.0,550.0,906.45,685.95
2017,12,2,14,15,833.0,90.0,2.85,24.0,520.0,890.38,675.84
2017,12,2,14,30,819.0,88.0,2.8,24.0,490.0,871.0,663.6
2017,12,2,14,45,705.5,102.5,2.75,24.0,430.5,786.01,605.47
2017,12,2,15,0,592.0,117.0,2.7,24.0,371.0,694.83,541.98
2017,12,2,15,15,557.5,113.5,2.5,23.5,333.5,650.66,511.72
2017,12,2,15,30,523.0,110.0,2.3,23.0,296.0,600.55,476.08
2017,12,2,15,45,499.0,97.5,2.15,23.0,256.0,553.61,441.3
2017,12,2,16,0,475.0,85.0,2.0,23.0,216.0,506.13,405.03
2017,12,2,16,15,428.5,72.5,1.75,22.0,174.0,441.77,355.02
2017,12,2,16,30,382.0,60.0,1.5,21.0,132.0,379.42,304.43
2017,12,2,16,45,308.0,46.0,1.25,20.0,92.5,299.17,237.13
2017,12,2,17,0,234.0,32.0,1.0,19.0,53.0,225.14,166.14
2017,12,2,17,15,117.0,16.0,1.0,18.5,26.5,107.05,0.0
2017,12,2,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,1.5,1.15,14.5,1.5,1.36,0.0
2017,12,3,7,30,0.0,3.0,1.4,15.0,3.0,2.63,0.0
2017,12,3,7,45,0.0,9.0,1.7,15.5,9.0,7.9,0.83
2017,12,3,8,0,0.0,15.0,2.0,16.0,15.0,13.18,5.83
2017,12,3,8,15,0.0,22.5,2.0,16.5,22.5,19.79,11.09
2017,12,3,8,30,0.0,30.0,2.0,17.0,30.0,26.41,16.81
2017,12,3,8,45,0.0,37.5,2.05,17.5,37.5,33.05,22.45
2017,12,3,9,0,0.0,45.0,2.1,18.0,45.0,39.69,28.01
2017,12,3,9,15,0.0,29.0,2.25,18.5,29.0,25.54,15.97
2017,12,3,9,30,0.0,13.0,2.4,19.0,13.0,11.44,4.0
2017,12,3,9,45,2.0,84.5,2.55,19.5,85.5,75.6,57.48
2017,12,3,10,0,4.0,156.0,2.7,20.0,158.0,141.24,110.84
2017,12,3,10,15,2.0,141.0,2.75,20.5,142.0,127.04,98.8
2017,12,3,10,30,0.0,126.0,2.8,21.0,126.0,112.47,86.63
2017,12,3,10,45,0.0,112.0,2.85,21.5,112.0,99.74,76.03
2017,12,3,11,0,0.0,98.0,2.9,22.0,98.0,87.0,65.48
2017,12,3,11,15,0.0,119.0,2.9,22.0,119.0,106.28,80.96
2017,12,3,11,30,0.0,140.0,2.9,22.0,140.0,125.91,96.6
2017,12,3,11,45,96.0,214.5,2.95,22.5,272.5,292.18,229.76
2017,12,3,12,0,192.0,289.0,3.0,23.0,405.0,454.09,353.74
2017,12,3,12,15,168.5,290.0,3.0,23.0,392.5,444.67,345.51
2017,12,3,12,30,145.0,291.0,3.0,23.0,380.0,433.52,336.73
2017,12,3,12,45,129.0,286.5,3.05,23.0,365.0,421.09,327.32
2017,12,3,13,0,113.0,282.0,3.1,23.0,350.0,391.91,305.38
2017,12,3,13,15,238.0,262.5,3.15,23.0,401.0,501.69,392.19
2017,12,3,13,30,363.0,243.0,3.2,23.0,452.0,614.34,478.52
2017,12,3,13,45,291.0,244.5,3.25,23.0,408.0,556.24,434.21
2017,12,3,14,0,219.0,246.0,3.3,23.0,364.0,479.55,376.44
2017,12,3,14,15,244.5,228.5,3.35,23.0,354.0,501.82,395.02
2017,12,3,14,30,270.0,211.0,3.4,23.0,344.0,505.25,399.34
2017,12,3,14,45,366.0,178.0,3.5,23.0,343.5,549.62,436.76
2017,12,3,15,0,462.0,145.0,3.6,23.0,343.0,608.0,483.76
2017,12,3,15,15,439.0,135.0,3.5,23.0,308.5,569.6,455.04
2017,12,3,15,30,416.0,125.0,3.4,23.0,274.0,530.38,425.72
2017,12,3,15,45,486.0,99.5,3.35,23.0,250.5,545.71,439.5
2017,12,3,16,0,556.0,74.0,3.3,23.0,227.0,560.75,450.71
2017,12,3,16,15,493.5,66.0,2.9,22.0,182.5,486.24,392.8
2017,12,3,16,30,431.0,58.0,2.5,21.0,138.0,413.89,333.73
2017,12,3,16,45,333.5,45.5,2.1,20.5,96.5,316.63,251.73
2017,12,3,17,0,236.0,33.0,1.7,20.0,55.0,228.4,168.48
2017,12,3,17,15,118.0,16.5,1.75,19.5,27.5,108.66,0.0
2017,12,3,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,7,15,54.5,9.0,3.55,18.0,11.0,8.19,0.0
2017,12,4,7,30,109.0,18.0,3.7,18.0,22.0,14.23,0.0
2017,12,4,7,45,238.0,31.5,3.9,18.5,59.0,24.66,14.16
2017,12,4,8,0,367.0,45.0,4.1,19.0,96.0,36.42,25.57
2017,12,4,8,15,446.0,54.0,4.25,19.5,140.5,66.73,37.37
2017,12,4,8,30,525.0,63.0,4.4,20.0,185.0,113.33,66.52
2017,12,4,8,45,582.5,68.5,4.55,20.5,230.5,162.51,104.33
2017,12,4,9,0,640.0,74.0,4.7,21.0,276.0,218.16,150.82
2017,12,4,9,15,320.0,95.0,4.9,21.5,196.0,183.33,136.51
2017,12,4,9,30,0.0,116.0,5.1,22.0,116.0,102.68,79.19
2017,12,4,9,45,0.0,128.5,5.35,22.5,128.5,114.18,88.28
2017,12,4,10,0,0.0,141.0,5.6,23.0,141.0,125.78,97.3
2017,12,4,10,15,0.5,151.0,5.65,23.5,151.5,135.47,104.68
2017,12,4,10,30,1.0,161.0,5.7,24.0,162.0,145.3,112.13
2017,12,4,10,45,0.5,91.5,5.8,24.5,92.0,81.4,60.48
2017,12,4,11,0,0.0,22.0,5.9,25.0,22.0,19.41,10.14
2017,12,4,11,15,423.5,58.0,5.8,25.0,307.0,363.8,292.88
2017,12,4,11,30,847.0,94.0,5.7,25.0,592.0,729.77,572.66
2017,12,4,11,45,448.0,178.0,5.6,25.5,442.0,545.62,428.12
2017,12,4,12,0,49.0,262.0,5.5,26.0,292.0,298.56,230.54
2017,12,4,12,15,168.5,270.0,5.4,26.0,372.5,422.27,328.86
2017,12,4,12,30,288.0,278.0,5.3,26.0,453.0,553.96,430.01
2017,12,4,12,45,569.5,186.5,5.2,26.5,529.0,720.56,558.12
2017,12,4,13,0,851.0,95.0,5.1,27.0,605.0,880.07,670.9
2017,12,4,13,15,626.0,164.5,4.95,27.0,534.5,776.79,596.57
2017,12,4,13,30,401.0,234.0,4.8,27.0,464.0,637.61,492.13
2017,12,4,13,45,401.0,224.0,4.7,27.0,446.5,631.23,488.69
2017,12,4,14,0,401.0,214.0,4.6,27.0,429.0,623.06,483.4
2017,12,4,14,15,204.5,192.0,4.45,27.0,301.5,402.42,315.46
2017,12,4,14,30,8.0,170.0,4.3,27.0,174.0,170.26,130.52
2017,12,4,14,45,237.0,157.0,4.15,27.0,259.0,407.75,323.17
2017,12,4,15,0,466.0,144.0,4.0,27.0,344.0,610.04,479.63
2017,12,4,15,15,448.0,133.0,3.7,26.5,309.5,574.66,453.36
2017,12,4,15,30,430.0,122.0,3.4,26.0,275.0,538.18,426.95
2017,12,4,15,45,409.5,107.0,3.1,26.0,237.0,493.71,393.14
2017,12,4,16,0,389.0,92.0,2.8,26.0,199.0,448.71,358.06
2017,12,4,16,15,351.5,77.5,2.4,25.0,160.5,391.53,313.23
2017,12,4,16,30,314.0,63.0,2.0,24.0,122.0,335.83,267.76
2017,12,4,16,45,252.5,47.5,1.65,23.0,85.5,264.64,207.94
2017,12,4,17,0,191.0,32.0,1.3,22.0,49.0,198.4,144.64
2017,12,4,17,15,95.5,16.0,1.35,21.5,24.5,94.64,0.0
2017,12,4,17,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,5.0,5.85,11.5,5.0,4.55,0.0
2017,12,5,7,30,0.0,10.0,6.0,11.0,10.0,8.79,0.0
2017,12,5,7,45,8.5,29.0,6.15,10.5,30.5,24.82,14.63
2017,12,5,8,0,17.0,48.0,6.3,10.0,51.0,39.96,29.66
2017,12,5,8,15,31.5,68.5,6.35,10.0,75.5,58.78,44.04
2017,12,5,8,30,46.0,89.0,6.4,10.0,100.0,80.72,62.22
2017,12,5,8,45,59.5,108.0,6.5,10.5,125.5,103.46,81.23
2017,12,5,9,0,73.0,127.0,6.6,11.0,151.0,128.09,102.02
2017,12,5,9,15,63.5,143.5,6.55,11.0,166.0,145.79,117.89
2017,12,5,9,30,54.0,160.0,6.5,11.0,181.0,162.54,132.62
2017,12,5,9,45,57.5,176.5,6.5,11.5,201.0,183.56,150.21
2017,12,5,10,0,61.0,193.0,6.5,12.0,221.0,205.16,168.07
2017,12,5,10,15,50.0,201.5,6.5,12.5,226.0,212.34,173.71
2017,12,5,10,30,39.0,210.0,6.5,13.0,231.0,218.38,178.19
2017,12,5,10,45,40.0,221.0,6.5,13.5,243.0,233.08,189.82
2017,12,5,11,0,41.0,232.0,6.5,14.0,255.0,248.01,201.55
2017,12,5,11,15,20.5,167.0,6.45,14.0,178.5,165.22,133.06
2017,12,5,11,30,0.0,102.0,6.4,14.0,102.0,90.69,70.59
2017,12,5,11,45,0.0,103.5,6.4,14.5,103.5,92.09,71.6
2017,12,5,12,0,0.0,105.0,6.4,15.0,105.0,93.5,72.59
2017,12,5,12,15,0.0,109.0,6.35,15.0,109.0,97.25,75.68
2017,12,5,12,30,0.0,113.0,6.3,15.0,113.0,101.04,78.82
2017,12,5,12,45,0.0,115.0,6.25,15.5,115.0,103.0,80.31
2017,12,5,13,0,0.0,117.0,6.2,16.0,117.0,105.0,81.85
2017,12,5,13,15,14.5,173.0,6.15,16.0,181.5,173.12,138.55
2017,12,5,13,30,29.0,229.0,6.1,16.0,246.0,262.16,211.53
2017,12,5,13,45,14.5,177.0,6.1,16.0,185.5,179.17,143.68
2017,12,5,14,0,0.0,125.0,6.1,16.0,125.0,113.77,89.46
2017,12,5,14,15,36.5,168.5,6.1,16.0,186.5,205.53,166.94
2017,12,5,14,30,73.0,212.0,6.1,16.0,248.0,294.93,241.36
2017,12,5,14,45,70.0,197.0,6.1,16.0,229.5,276.99,227.09
2017,12,5,15,0,67.0,182.0,6.1,16.0,211.0,258.98,212.83
2017,12,5,15,15,64.0,164.5,6.05,15.5,190.0,237.52,195.97
2017,12,5,15,30,61.0,147.0,6.0,15.0,169.0,216.0,178.79
2017,12,5,15,45,55.0,128.0,6.0,15.0,145.5,189.84,157.02
2017,12,5,16,0,49.0,109.0,6.0,15.0,122.0,163.76,134.94
2017,12,5,16,15,39.5,89.0,5.75,14.5,98.0,133.54,109.05
2017,12,5,16,30,30.0,69.0,5.5,14.0,74.0,103.38,82.73
2017,12,5,16,45,15.0,49.0,5.3,13.5,51.5,69.22,52.58
2017,12,5,17,0,0.0,29.0,5.1,13.0,29.0,29.25,17.21
2017,12,5,17,15,0.0,14.5,5.05,12.5,14.5,12.86,0.0
2017,12,5,17,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,5.0,6.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,1.0,3.85,4.0,1.0,0.91,0.0
2017,12,6,7,30,0.0,2.0,3.8,4.0,2.0,1.82,0.0
2017,12,6,7,45,0.0,6.5,3.75,4.0,6.5,5.7,0.0
2017,12,6,8,0,0.0,11.0,3.7,4.0,11.0,9.65,3.07
2017,12,6,8,15,0.0,17.0,3.7,4.0,17.0,14.94,7.52
2017,12,6,8,30,0.0,23.0,3.7,4.0,23.0,20.23,12.34
2017,12,6,8,45,0.0,29.0,3.7,4.5,29.0,25.53,17.08
2017,12,6,9,0,0.0,35.0,3.7,5.0,35.0,30.84,21.76
2017,12,6,9,15,0.0,50.0,3.75,5.0,50.0,44.12,33.47
2017,12,6,9,30,0.0,65.0,3.8,5.0,65.0,57.44,45.11
2017,12,6,9,45,0.0,79.5,3.85,5.0,79.5,70.34,56.28
2017,12,6,10,0,0.0,94.0,3.9,5.0,94.0,83.33,67.45
2017,12,6,10,15,0.0,96.5,3.9,5.0,96.5,85.61,69.26
2017,12,6,10,30,0.0,99.0,3.9,5.0,99.0,87.89,71.08
2017,12,6,10,45,0.0,105.5,3.9,5.0,105.5,93.83,76.07
2017,12,6,11,0,0.0,112.0,3.9,5.0,112.0,99.81,81.08
2017,12,6,11,15,0.0,139.5,3.95,5.0,139.5,125.34,102.85
2017,12,6,11,30,0.0,167.0,4.0,5.0,167.0,151.49,124.97
2017,12,6,11,45,0.0,127.5,4.1,5.0,127.5,114.36,93.24
2017,12,6,12,0,0.0,88.0,4.2,5.0,88.0,77.99,62.02
2017,12,6,12,15,0.0,92.0,4.3,5.0,92.0,81.55,65.1
2017,12,6,12,30,0.0,96.0,4.4,5.0,96.0,85.23,68.26
2017,12,6,12,45,0.0,84.0,4.55,5.5,84.0,74.42,58.86
2017,12,6,13,0,0.0,72.0,4.7,6.0,72.0,63.74,49.6
2017,12,6,13,15,0.0,103.5,4.75,6.0,103.5,92.34,74.23
2017,12,6,13,30,0.0,135.0,4.8,6.0,135.0,122.84,100.4
2017,12,6,13,45,0.0,106.5,4.85,6.0,106.5,95.42,77.02
2017,12,6,14,0,0.0,78.0,4.9,6.0,78.0,69.04,54.41
2017,12,6,14,15,0.0,72.0,4.85,6.0,72.0,63.7,49.9
2017,12,6,14,30,0.0,66.0,4.8,6.0,66.0,58.35,45.36
2017,12,6,14,45,0.0,65.5,4.8,6.0,65.5,57.9,45.08
2017,12,6,15,0,0.0,65.0,4.8,6.0,65.0,57.45,44.8
2017,12,6,15,15,0.0,58.5,4.7,6.0,58.5,51.67,39.85
2017,12,6,15,30,0.0,52.0,4.6,6.0,52.0,45.9,34.87
2017,12,6,15,45,0.0,45.0,4.6,6.0,45.0,39.69,29.45
2017,12,6,16,0,0.0,38.0,4.6,6.0,38.0,33.49,23.98
2017,12,6,16,15,0.0,30.5,4.35,5.5,30.5,26.86,18.1
2017,12,6,16,30,0.0,23.0,4.1,5.0,23.0,20.23,12.14
2017,12,6,16,45,0.0,16.0,3.95,5.0,16.0,14.06,6.5
2017,12,6,17,0,0.0,9.0,3.8,5.0,9.0,7.9,0.71
2017,12,6,17,15,0.0,4.5,3.6,4.5,4.5,3.94,0.0
2017,12,6,17,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,1.5,2.8,5.0,1.5,0.0,0.0
2017,12,7,7,30,0.0,3.0,2.8,5.0,3.0,2.73,0.0
2017,12,7,7,45,0.0,9.0,2.8,5.0,9.0,7.9,0.77
2017,12,7,8,0,0.0,15.0,2.8,5.0,15.0,13.18,6.21
2017,12,7,8,15,0.0,22.5,2.9,5.0,22.5,19.79,11.74
2017,12,7,8,30,0.0,30.0,3.0,5.0,30.0,26.41,17.75
2017,12,7,8,45,0.0,37.5,3.1,5.0,37.5,33.05,23.71
2017,12,7,9,0,0.0,45.0,3.2,5.0,45.0,39.69,29.6
2017,12,7,9,15,0.0,65.5,3.3,5.0,65.5,57.89,45.61
2017,12,7,9,30,0.0,86.0,3.4,5.0,86.0,76.08,61.44
2017,12,7,9,45,0.0,71.0,3.55,5.0,71.0,62.78,49.66
2017,12,7,10,0,0.0,56.0,3.7,5.0,56.0,49.46,37.9
2017,12,7,10,15,0.0,67.0,3.85,5.0,67.0,59.24,46.35
2017,12,7,10,30,0.0,78.0,4.0,5.0,78.0,69.03,54.76
2017,12,7,10,45,0.0,93.0,4.15,5.5,93.0,82.47,66.16
2017,12,7,11,0,0.0,108.0,4.3,6.0,108.0,96.15,77.68
2017,12,7,11,15,0.0,125.5,4.4,6.0,125.5,112.33,91.42
2017,12,7,11,30,0.0,143.0,4.5,6.0,143.0,128.78,105.33
2017,12,7,11,45,0.5,157.5,4.65,6.0,158.0,143.07,117.41
2017,12,7,12,0,1.0,172.0,4.8,6.0,173.0,157.69,129.74
2017,12,7,12,15,15.0,206.5,4.9,6.0,216.0,203.5,168.84
2017,12,7,12,30,29.0,241.0,5.0,6.0,259.0,265.29,220.93
2017,12,7,12,45,105.5,261.0,5.15,6.0,324.5,356.26,299.05
2017,12,7,13,0,182.0,281.0,5.3,6.0,390.0,466.68,391.69
2017,12,7,13,15,92.5,229.5,5.45,6.0,285.0,316.65,266.44
2017,12,7,13,30,3.0,178.0,5.6,6.0,180.0,168.82,139.5
2017,12,7,13,45,1.5,148.5,5.75,6.0,149.5,138.16,113.7
2017,12,7,14,0,0.0,119.0,5.9,6.0,119.0,107.86,87.87
2017,12,7,14,15,0.0,103.5,5.9,5.5,103.5,92.99,75.37
2017,12,7,14,30,0.0,88.0,5.9,5.0,88.0,78.19,62.81
2017,12,7,14,45,0.0,54.0,5.9,5.0,54.0,47.69,36.31
2017,12,7,15,0,0.0,20.0,5.9,5.0,20.0,17.61,9.91
2017,12,7,15,15,0.0,18.0,5.8,4.5,18.0,15.84,8.41
2017,12,7,15,30,0.0,16.0,5.7,4.0,16.0,14.07,6.88
2017,12,7,15,45,0.0,13.5,5.65,4.0,13.5,11.87,4.93
2017,12,7,16,0,0.0,11.0,5.6,4.0,11.0,9.66,2.96
2017,12,7,16,15,0.0,9.0,5.35,3.5,9.0,7.9,1.38
2017,12,7,16,30,0.0,7.0,5.1,3.0,7.0,6.14,0.0
2017,12,7,16,45,0.0,4.5,4.9,2.5,4.5,3.94,0.0
2017,12,7,17,0,0.0,2.0,4.7,2.0,2.0,1.75,0.0
2017,12,7,17,15,0.0,1.0,4.55,1.5,1.0,0.87,0.0
2017,12,7,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,4.05,0.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,10.5,1.75,-0.5,10.5,0.0,0.0
2017,12,8,7,30,0.0,21.0,1.8,0.0,21.0,19.1,0.0
2017,12,8,7,45,262.0,28.5,1.9,0.0,62.0,23.52,13.51
2017,12,8,8,0,524.0,36.0,2.0,0.0,103.0,31.71,23.3
2017,12,8,8,15,604.5,43.0,1.95,0.5,152.5,62.53,33.94
2017,12,8,8,30,685.0,50.0,1.9,1.0,202.0,115.97,67.13
2017,12,8,8,45,736.5,54.0,1.9,1.5,251.0,171.35,112.03
2017,12,8,9,0,788.0,58.0,1.9,2.0,300.0,232.34,166.54
2017,12,8,9,15,820.5,61.5,1.9,2.5,346.5,292.79,222.98
2017,12,8,9,30,853.0,65.0,1.9,3.0,393.0,355.93,281.39
2017,12,8,9,45,877.0,67.5,1.95,4.0,434.0,417.09,336.6
2017,12,8,10,0,901.0,70.0,2.0,5.0,475.0,478.64,390.3
2017,12,8,10,15,917.0,72.0,2.05,5.5,510.5,536.49,439.96
2017,12,8,10,30,933.0,74.0,2.1,6.0,546.0,593.89,487.62
2017,12,8,10,45,944.5,75.0,2.2,6.5,573.5,646.82,530.62
2017,12,8,11,0,956.0,76.0,2.3,7.0,601.0,698.29,571.33
2017,12,8,11,15,963.0,77.0,2.35,7.5,621.0,744.99,607.08
2017,12,8,11,30,970.0,78.0,2.4,8.0,641.0,789.37,638.3
2017,12,8,11,45,971.0,79.5,2.5,8.5,652.0,827.25,664.81
2017,12,8,12,0,972.0,81.0,2.6,9.0,663.0,862.03,688.96
2017,12,8,12,15,973.0,81.5,2.65,9.0,665.5,892.39,710.77
2017,12,8,12,30,974.0,82.0,2.7,9.0,668.0,919.36,730.21
2017,12,8,12,45,972.5,81.5,2.75,9.5,662.0,939.48,743.56
2017,12,8,13,0,971.0,81.0,2.8,10.0,656.0,955.88,754.42
2017,12,8,13,15,965.5,80.0,2.9,10.0,641.5,964.33,761.67
2017,12,8,13,30,960.0,79.0,3.0,10.0,627.0,968.89,766.42
2017,12,8,13,45,950.5,78.0,3.1,10.0,603.5,965.96,766.07
2017,12,8,14,0,941.0,77.0,3.2,10.0,580.0,959.2,763.2
2017,12,8,14,15,928.0,75.5,3.2,10.0,549.0,944.91,754.3
2017,12,8,14,30,915.0,74.0,3.2,10.0,518.0,927.09,743.0
2017,12,8,14,45,892.5,73.0,3.25,10.0,480.0,906.94,730.43
2017,12,8,15,0,870.0,72.0,3.3,10.0,442.0,874.85,708.98
2017,12,8,15,15,843.0,69.0,3.05,9.5,398.5,833.57,679.8
2017,12,8,15,30,816.0,66.0,2.8,9.0,355.0,790.06,648.43
2017,12,8,15,45,776.0,61.5,2.6,9.0,307.5,732.25,604.54
2017,12,8,16,0,736.0,57.0,2.4,9.0,260.0,673.65,558.83
2017,12,8,16,15,674.5,51.5,2.05,8.0,210.0,597.42,498.57
2017,12,8,16,30,613.0,46.0,1.7,7.0,160.0,522.61,436.61
2017,12,8,16,45,512.5,37.0,1.35,6.5,113.0,428.58,354.54
2017,12,8,17,0,412.0,28.0,1.0,6.0,66.0,334.48,259.3
2017,12,8,17,15,206.0,14.0,1.0,5.5,33.0,160.22,0.0
2017,12,8,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,15,131.5,6.0,4.0,1.5,10.0,0.0,0.0
2017,12,9,7,30,263.0,12.0,4.1,2.0,20.0,10.91,0.0
2017,12,9,7,45,407.0,21.5,4.25,2.5,60.5,18.9,9.29
2017,12,9,8,0,551.0,31.0,4.4,3.0,101.0,26.96,18.64
2017,12,9,8,15,628.0,37.0,4.25,3.5,149.0,56.58,28.28
2017,12,9,8,30,705.0,43.0,4.1,4.0,197.0,109.99,60.53
2017,12,9,8,45,743.0,48.5,3.95,5.0,244.5,165.66,105.65
2017,12,9,9,0,781.0,54.0,3.8,6.0,292.0,225.33,159.02
2017,12,9,9,15,813.0,57.5,3.9,7.0,337.5,285.09,214.4
2017,12,9,9,30,845.0,61.0,4.0,8.0,383.0,347.5,271.83
2017,12,9,9,45,868.0,63.0,4.1,9.5,423.5,407.18,325.44
2017,12,9,10,0,891.0,65.0,4.2,11.0,464.0,467.28,377.59
2017,12,9,10,15,906.5,66.5,4.45,12.0,498.5,523.75,426.18
2017,12,9,10,30,922.0,68.0,4.7,13.0,533.0,579.74,472.9
2017,12,9,10,45,934.0,69.0,5.0,14.0,560.5,632.37,515.81
2017,12,9,11,0,946.0,70.0,5.3,15.0,588.0,683.62,556.52
2017,12,9,11,15,952.5,70.5,5.25,15.0,607.0,728.96,592.56
2017,12,9,11,30,959.0,71.0,5.2,15.0,626.0,771.97,624.13
2017,12,9,11,45,963.5,71.0,5.2,15.5,637.5,810.36,651.02
2017,12,9,12,0,968.0,71.0,5.2,16.0,649.0,845.85,675.57
2017,12,9,12,15,968.5,71.0,5.1,16.0,651.5,875.04,696.08
2017,12,9,12,30,969.0,71.0,5.0,16.0,654.0,900.82,714.08
2017,12,9,12,45,968.5,70.0,4.95,16.5,648.0,921.0,726.97
2017,12,9,13,0,968.0,69.0,4.9,17.0,642.0,937.49,737.29
2017,12,9,13,15,963.0,68.5,4.85,17.0,627.5,946.87,744.06
2017,12,9,13,30,958.0,68.0,4.8,17.0,613.0,952.39,748.28
2017,12,9,13,45,950.5,67.0,4.75,17.0,590.5,951.18,747.89
2017,12,9,14,0,943.0,66.0,4.7,17.0,568.0,946.16,744.98
2017,12,9,14,15,931.0,64.5,4.6,17.0,538.5,932.68,735.81
2017,12,9,14,30,919.0,63.0,4.5,17.0,509.0,915.64,724.23
2017,12,9,14,45,896.5,63.0,4.45,17.0,472.0,887.95,705.41
2017,12,9,15,0,874.0,63.0,4.4,17.0,435.0,857.43,684.49
2017,12,9,15,15,850.0,60.5,4.0,16.5,393.0,819.67,657.55
2017,12,9,15,30,826.0,58.0,3.6,16.0,351.0,787.83,634.8
2017,12,9,15,45,790.0,54.5,3.25,15.5,304.5,734.52,595.45
