Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,19,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,20,7,45,245.5,14.5,3.7,7.5,40.0,12.46,0.0
2017,12,20,8,0,491.0,29.0,3.9,8.0,80.0,25.65,16.48
2017,12,20,8,15,580.5,36.0,3.8,8.5,127.5,40.41,22.41
2017,12,20,8,30,670.0,43.0,3.7,9.0,175.0,91.02,47.18
2017,12,20,8,45,722.0,47.5,3.6,9.5,223.5,144.7,86.52
2017,12,20,9,0,774.0,52.0,3.5,10.0,272.0,204.12,137.08
2017,12,20,9,15,807.5,55.5,3.4,11.0,317.5,263.26,190.58
2017,12,20,9,30,841.0,59.0,3.3,12.0,363.0,325.31,246.74
2017,12,20,9,45,865.0,61.0,3.25,13.0,404.5,385.05,300.27
2017,12,20,10,0,889.0,63.0,3.2,14.0,446.0,445.3,352.56
2017,12,20,10,15,905.0,65.0,3.15,14.5,481.0,502.56,401.45
2017,12,20,10,30,921.0,67.0,3.1,15.0,516.0,559.51,448.39
2017,12,20,10,45,933.0,68.0,3.1,16.0,544.5,612.49,489.99
2017,12,20,11,0,945.0,69.0,3.1,17.0,573.0,664.19,529.13
2017,12,20,11,15,952.0,70.0,3.0,17.5,593.5,711.04,563.98
2017,12,20,11,30,959.0,71.0,2.9,18.0,614.0,755.7,594.95
2017,12,20,11,45,962.5,71.5,2.8,18.5,626.5,794.8,620.51
2017,12,20,12,0,966.0,72.0,2.7,19.0,639.0,831.03,643.68
2017,12,20,12,15,967.0,72.5,2.55,19.5,643.0,862.24,662.65
2017,12,20,12,30,968.0,73.0,2.4,20.0,647.0,890.12,679.06
2017,12,20,12,45,965.0,73.0,2.3,20.5,642.5,910.59,690.65
2017,12,20,13,0,962.0,73.0,2.2,21.0,638.0,927.36,699.77
2017,12,20,13,15,958.0,72.5,2.1,21.0,625.5,938.9,706.75
2017,12,20,13,30,954.0,72.0,2.0,21.0,613.0,946.65,711.33
2017,12,20,13,45,945.5,71.5,1.9,21.0,592.0,946.57,710.82
2017,12,20,14,0,937.0,71.0,1.8,21.0,571.0,942.7,708.0
2017,12,20,14,15,926.0,69.5,1.7,21.0,542.5,931.59,700.5
2017,12,20,14,30,915.0,68.0,1.6,21.0,514.0,916.9,690.79
2017,12,20,14,45,897.5,66.5,1.5,21.0,478.5,893.03,675.01
2017,12,20,15,0,880.0,65.0,1.4,21.0,443.0,866.11,657.22
2017,12,20,15,15,856.5,62.0,1.3,20.5,401.5,829.18,633.68
2017,12,20,15,30,833.0,59.0,1.2,20.0,360.0,798.06,613.79
2017,12,20,15,45,796.5,56.0,1.1,19.5,314.0,745.82,578.4
2017,12,20,16,0,760.0,53.0,1.0,19.0,268.0,692.49,541.19
2017,12,20,16,15,706.5,48.5,1.05,18.0,220.0,623.68,493.42
2017,12,20,16,30,653.0,44.0,1.1,17.0,172.0,555.7,443.09
2017,12,20,16,45,561.0,36.5,1.2,16.0,125.0,459.36,367.51
2017,12,20,17,0,469.0,29.0,1.3,15.0,78.0,368.22,286.18
2017,12,20,17,15,234.5,14.5,1.35,14.5,39.0,181.05,55.23
2017,12,20,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,21,7,45,226.0,14.5,2.4,11.0,38.0,11.48,0.0
2017,12,21,8,0,452.0,29.0,2.6,12.0,76.0,25.64,16.11
2017,12,21,8,15,542.0,36.5,2.75,12.5,122.0,39.06,22.11
2017,12,21,8,30,632.0,44.0,2.9,13.0,168.0,87.68,45.33
2017,12,21,8,45,682.0,49.5,3.1,14.0,215.0,139.66,82.56
2017,12,21,9,0,732.0,55.0,3.3,15.0,262.0,197.22,130.35
2017,12,21,9,15,765.5,59.0,3.3,15.5,306.5,254.41,181.34
2017,12,21,9,30,799.0,63.0,3.3,16.0,351.0,314.59,235.3
2017,12,21,9,45,722.5,83.5,3.35,16.5,366.0,352.63,272.82
2017,12,21,10,0,646.0,104.0,3.4,17.0,381.0,382.56,301.64
2017,12,21,10,15,646.5,115.0,3.55,17.5,411.0,430.46,342.39
2017,12,21,10,30,647.0,126.0,3.7,18.0,441.0,477.24,380.95
2017,12,21,10,45,762.5,103.0,3.9,18.5,494.5,553.72,442.25
2017,12,21,11,0,878.0,80.0,4.1,19.0,548.0,633.43,505.11
2017,12,21,11,15,884.5,81.5,4.25,19.5,567.5,677.91,539.27
2017,12,21,11,30,891.0,83.0,4.4,20.0,587.0,720.36,571.05
2017,12,21,11,45,868.5,93.5,4.55,20.5,594.0,754.59,595.14
2017,12,21,12,0,846.0,104.0,4.7,21.0,601.0,779.98,612.76
2017,12,21,12,15,846.0,104.5,4.75,21.0,604.5,807.99,633.03
2017,12,21,12,30,846.0,105.0,4.8,21.0,608.0,832.99,651.16
2017,12,21,12,45,828.5,110.5,4.85,21.5,600.0,845.72,659.27
2017,12,21,13,0,811.0,116.0,4.9,22.0,592.0,854.56,664.78
2017,12,21,13,15,804.0,115.0,4.8,22.0,579.0,861.64,669.58
2017,12,21,13,30,797.0,114.0,4.7,22.0,566.0,865.29,672.08
2017,12,21,13,45,768.0,119.0,4.65,22.0,542.5,858.67,667.75
2017,12,21,14,0,739.0,124.0,4.6,22.0,519.0,843.35,657.39
2017,12,21,14,15,723.0,121.0,4.35,22.0,491.5,826.95,645.29
2017,12,21,14,30,707.0,118.0,4.1,22.0,464.0,807.55,631.56
2017,12,21,14,45,678.0,116.5,3.9,22.0,429.0,775.6,608.97
2017,12,21,15,0,649.0,115.0,3.7,22.0,394.0,741.25,584.61
2017,12,21,15,15,619.0,109.5,3.3,21.5,355.5,699.39,554.76
2017,12,21,15,30,589.0,104.0,2.9,21.0,317.0,655.89,523.21
2017,12,21,15,45,526.0,100.5,2.5,20.5,272.5,582.1,468.11
2017,12,21,16,0,463.0,97.0,2.1,20.0,228.0,516.31,417.3
2017,12,21,16,15,404.0,85.5,1.95,19.5,185.0,445.15,361.4
2017,12,21,16,30,345.0,74.0,1.8,19.0,142.0,376.72,305.55
2017,12,21,16,45,251.0,58.5,1.65,18.5,100.5,282.35,226.73
2017,12,21,17,0,157.0,43.0,1.5,18.0,59.0,183.11,140.93
2017,12,21,17,15,78.5,21.5,1.5,18.0,29.5,88.91,28.61
2017,12,21,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,0.5,1.45,17.5,0.5,0.44,0.0
2017,12,22,8,0,0.0,1.0,1.6,18.0,1.0,0.88,0.0
2017,12,22,8,15,0.0,2.0,1.8,18.0,2.0,1.75,0.0
2017,12,22,8,30,0.0,3.0,2.0,18.0,3.0,2.63,0.0
2017,12,22,8,45,0.0,4.0,2.25,18.5,4.0,3.51,0.0
2017,12,22,9,0,0.0,5.0,2.5,19.0,5.0,4.39,0.0
2017,12,22,9,15,0.0,6.0,2.65,19.0,6.0,5.27,0.0
2017,12,22,9,30,0.0,7.0,2.8,19.0,7.0,6.15,0.0
2017,12,22,9,45,0.0,7.5,2.95,19.5,7.5,6.6,0.0
2017,12,22,10,0,0.0,8.0,3.1,20.0,8.0,7.04,0.25
2017,12,22,10,15,0.0,14.5,3.15,20.0,14.5,12.77,5.04
2017,12,22,10,30,0.0,21.0,3.2,20.0,21.0,18.51,9.8
2017,12,22,10,45,0.0,21.0,3.25,20.5,21.0,18.51,9.75
2017,12,22,11,0,0.0,21.0,3.3,21.0,21.0,18.52,9.7
2017,12,22,11,15,0.0,22.0,3.15,21.0,22.0,19.41,10.42
2017,12,22,11,30,0.0,23.0,3.0,21.0,23.0,20.3,11.13
2017,12,22,11,45,0.0,24.0,2.85,21.5,24.0,21.18,11.82
2017,12,22,12,0,0.0,25.0,2.7,22.0,25.0,22.07,12.5
2017,12,22,12,15,0.0,51.0,2.5,22.0,51.0,45.1,31.35
2017,12,22,12,30,0.0,77.0,2.3,22.0,77.0,68.19,50.12
2017,12,22,12,45,8.0,146.0,2.15,22.0,151.0,139.42,107.68
2017,12,22,13,0,16.0,215.0,2.0,22.0,225.0,216.25,168.41
2017,12,22,13,15,18.0,215.0,1.85,21.5,225.5,219.38,171.06
2017,12,22,13,30,20.0,215.0,1.7,21.0,226.0,222.7,174.13
2017,12,22,13,45,10.0,123.0,1.6,21.0,128.5,120.39,92.9
2017,12,22,14,0,0.0,31.0,1.5,21.0,31.0,27.36,16.99
2017,12,22,14,15,0.0,29.5,2.05,20.0,29.5,26.02,16.03
2017,12,22,14,30,0.0,28.0,2.6,19.0,28.0,24.69,15.03
2017,12,22,14,45,0.0,26.5,3.15,18.5,26.5,23.36,13.99
2017,12,22,15,0,0.0,25.0,3.7,18.0,25.0,22.03,12.94
2017,12,22,15,15,0.0,22.5,4.3,17.0,22.5,19.81,11.17
2017,12,22,15,30,0.0,20.0,4.9,16.0,20.0,17.6,9.37
2017,12,22,15,45,0.0,17.5,5.5,15.0,17.5,15.39,7.55
2017,12,22,16,0,0.0,15.0,6.1,14.0,15.0,13.18,5.7
2017,12,22,16,15,0.0,12.0,6.35,12.5,12.0,10.54,3.45
2017,12,22,16,30,0.0,9.0,6.6,11.0,9.0,7.9,1.16
2017,12,22,16,45,0.0,6.5,6.85,10.0,6.5,5.7,0.0
2017,12,22,17,0,0.0,4.0,7.1,9.0,4.0,3.5,0.0
2017,12,22,17,15,0.0,2.0,7.2,8.0,2.0,1.75,0.0
2017,12,22,17,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,7.5,5.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,7.45,4.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,7.4,4.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,7.4,4.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,7.4,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,7.2,3.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,7.0,3.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.85,3.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,6.7,3.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,6.45,3.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,6.2,3.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.95,3.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,7,45,123.5,17.0,2.8,1.5,29.5,13.37,0.0
2017,12,23,8,0,247.0,34.0,2.9,2.0,59.0,26.55,17.54
2017,12,23,8,15,303.0,49.0,2.95,2.5,96.0,41.05,31.82
2017,12,23,8,30,359.0,64.0,3.0,3.0,133.0,79.24,50.7
2017,12,23,8,45,393.0,77.0,3.1,4.0,171.5,119.68,81.67
2017,12,23,9,0,427.0,90.0,3.2,5.0,210.0,164.11,119.62
2017,12,23,9,15,451.0,101.0,3.1,5.5,246.0,208.1,159.42
2017,12,23,9,30,475.0,112.0,3.0,6.0,282.0,254.53,201.62
2017,12,23,9,45,587.0,101.0,2.95,6.5,335.0,317.67,255.89
2017,12,23,10,0,699.0,90.0,2.9,7.0,388.0,388.41,316.55
2017,12,23,10,15,804.0,82.0,2.7,7.5,451.0,469.1,384.26
2017,12,23,10,30,909.0,74.0,2.5,8.0,514.0,556.08,455.18
2017,12,23,10,45,921.0,75.0,2.35,8.5,543.0,608.79,497.43
2017,12,23,11,0,933.0,76.0,2.2,9.0,572.0,660.26,537.28
2017,12,23,11,15,941.0,77.0,2.0,9.0,593.5,707.62,573.19
2017,12,23,11,30,949.0,78.0,1.8,9.0,615.0,752.9,605.48
2017,12,23,11,45,946.5,81.5,1.65,9.5,627.0,791.01,629.66
2017,12,23,12,0,944.0,85.0,1.5,10.0,639.0,825.97,651.03
2017,12,23,12,15,945.5,85.5,1.4,10.0,643.5,857.44,671.28
2017,12,23,12,30,947.0,86.0,1.3,10.0,648.0,885.7,689.06
2017,12,23,12,45,947.0,85.0,1.25,10.5,644.5,907.61,701.83
2017,12,23,13,0,947.0,84.0,1.2,11.0,641.0,925.99,712.23
2017,12,23,13,15,943.0,83.5,1.15,11.0,628.5,937.85,719.59
2017,12,23,13,30,939.0,83.0,1.1,11.0,616.0,945.98,724.63
2017,12,23,13,45,932.5,81.5,1.1,11.5,595.5,946.89,724.61
2017,12,23,14,0,926.0,80.0,1.1,12.0,575.0,944.06,722.34
2017,12,23,14,15,805.5,97.0,1.1,12.0,512.5,866.64,670.72
2017,12,23,14,30,685.0,114.0,1.1,12.0,450.0,783.3,614.69
2017,12,23,14,45,725.0,95.5,1.1,12.0,429.0,791.78,623.03
2017,12,23,15,0,765.0,77.0,1.1,12.0,408.0,791.0,623.7
2017,12,23,15,15,726.0,79.5,0.95,12.0,370.5,754.69,597.08
2017,12,23,15,30,687.0,82.0,0.8,12.0,333.0,712.58,566.37
2017,12,23,15,45,653.5,76.5,0.7,12.0,291.0,663.35,530.6
2017,12,23,16,0,620.0,71.0,0.6,12.0,249.0,613.31,493.3
2017,12,23,16,15,569.0,63.5,0.6,11.5,205.0,547.05,444.29
2017,12,23,16,30,518.0,56.0,0.6,11.0,161.0,481.98,393.69
2017,12,23,16,45,441.0,45.5,0.65,10.5,118.0,397.38,324.19
2017,12,23,17,0,364.0,35.0,0.7,10.0,75.0,317.7,252.41
2017,12,23,17,15,182.0,17.5,0.8,9.0,37.5,160.68,73.68
2017,12,23,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,24,7,45,215.0,14.5,3.3,4.5,35.5,11.56,0.0
2017,12,24,8,0,430.0,29.0,3.6,5.0,71.0,23.59,14.67
2017,12,24,8,15,525.0,36.5,3.45,6.0,117.0,35.48,26.33
2017,12,24,8,30,620.0,44.0,3.3,7.0,163.0,82.88,43.71
2017,12,24,8,45,676.5,49.0,3.2,8.0,211.0,134.26,80.16
2017,12,24,9,0,733.0,54.0,3.1,9.0,259.0,192.01,128.4
2017,12,24,9,15,604.0,83.0,3.35,9.5,270.5,231.13,170.98
2017,12,24,9,30,475.0,112.0,3.6,10.0,282.0,253.55,197.96
2017,12,24,9,45,447.5,132.5,3.85,11.0,307.0,292.48,233.81
2017,12,24,10,0,420.0,153.0,4.1,12.0,332.0,328.08,265.48
2017,12,24,10,15,398.0,172.0,4.55,12.5,352.5,361.52,294.91
2017,12,24,10,30,376.0,191.0,5.0,13.0,373.0,385.62,315.93
2017,12,24,10,45,357.0,207.5,5.45,13.5,388.5,412.37,338.35
2017,12,24,11,0,338.0,224.0,5.9,14.0,404.0,436.88,358.38
2017,12,24,11,15,630.5,149.5,6.1,14.0,500.5,585.17,481.58
2017,12,24,11,30,923.0,75.0,6.3,14.0,597.0,730.39,600.09
2017,12,24,11,45,922.0,78.0,6.55,14.0,609.0,768.16,629.0
2017,12,24,12,0,921.0,81.0,6.8,14.0,621.0,802.96,656.07
2017,12,24,12,15,784.0,123.0,6.85,13.5,585.5,780.3,639.61
2017,12,24,12,30,647.0,165.0,6.9,13.0,550.0,737.63,607.32
2017,12,24,12,45,778.0,125.5,7.0,13.0,585.0,822.67,674.25
2017,12,24,13,0,909.0,86.0,7.1,13.0,620.0,895.12,729.97
2017,12,24,13,15,904.5,85.5,7.0,12.5,608.5,906.11,739.43
2017,12,24,13,30,900.0,85.0,6.9,12.0,597.0,913.51,746.59
2017,12,24,13,45,886.5,86.0,6.85,12.0,576.0,919.83,751.95
2017,12,24,14,0,873.0,87.0,6.8,12.0,555.0,913.98,748.24
2017,12,24,14,15,860.5,85.0,6.65,11.5,527.5,901.7,740.79
2017,12,24,14,30,848.0,83.0,6.5,11.0,500.0,885.97,730.82
2017,12,24,14,45,826.5,82.0,6.4,11.0,465.5,860.2,712.03
2017,12,24,15,0,805.0,81.0,6.3,11.0,431.0,831.48,690.96
2017,12,24,15,15,780.0,77.5,6.15,10.5,391.0,793.98,663.92
2017,12,24,15,30,755.0,74.0,6.0,10.0,351.0,754.22,634.67
2017,12,24,15,45,717.5,70.0,5.85,9.5,306.5,707.61,599.25
2017,12,24,16,0,680.0,66.0,5.7,9.0,262.0,654.85,557.78
2017,12,24,16,15,624.5,60.0,5.45,8.5,215.5,585.41,500.81
2017,12,24,16,30,569.0,54.0,5.2,8.0,169.0,517.28,442.68
2017,12,24,16,45,478.0,45.0,5.0,7.5,124.0,422.95,359.56
2017,12,24,17,0,387.0,36.0,4.8,7.0,79.0,334.18,275.34
2017,12,24,17,15,193.5,18.0,4.65,6.5,39.5,169.39,86.92
2017,12,24,17,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,2.25,-0.5,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.55,-0.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,7,45,175.5,16.0,3.05,0.0,33.0,12.9,0.0
2017,12,25,8,0,351.0,32.0,3.3,0.0,66.0,26.28,17.3
2017,12,25,8,15,447.5,42.0,3.4,0.5,111.0,36.14,27.53
2017,12,25,8,30,544.0,52.0,3.5,1.0,156.0,81.4,46.57
2017,12,25,8,45,436.5,77.5,3.6,1.5,175.0,123.9,84.17
2017,12,25,9,0,329.0,103.0,3.7,2.0,194.0,155.25,117.39
2017,12,25,9,15,360.0,114.0,3.6,2.5,229.0,195.44,153.39
2017,12,25,9,30,391.0,125.0,3.5,3.0,264.0,238.97,192.73
2017,12,25,9,45,583.0,106.0,3.4,4.0,340.5,318.7,259.19
2017,12,25,10,0,775.0,87.0,3.3,5.0,417.0,414.86,339.9
2017,12,25,10,15,794.0,90.0,3.15,5.5,452.0,469.76,387.97
2017,12,25,10,30,813.0,93.0,3.0,6.0,487.0,524.98,434.82
2017,12,25,10,45,822.0,97.0,2.9,6.5,514.5,575.6,476.54
2017,12,25,11,0,831.0,101.0,2.8,7.0,542.0,625.06,515.95
2017,12,25,11,15,487.0,183.0,2.75,7.0,444.0,519.64,430.34
2017,12,25,11,30,143.0,265.0,2.7,7.0,346.0,368.33,304.35
2017,12,25,11,45,110.0,265.5,2.65,7.5,329.0,341.88,282.47
2017,12,25,12,0,77.0,266.0,2.6,8.0,312.0,322.92,265.84
2017,12,25,12,15,73.5,267.0,2.65,8.5,311.0,325.65,267.62
2017,12,25,12,30,70.0,268.0,2.7,9.0,310.0,328.08,269.09
2017,12,25,12,45,69.0,267.0,2.75,9.5,308.0,330.12,270.37
2017,12,25,13,0,68.0,266.0,2.8,10.0,306.0,332.04,271.61
2017,12,25,13,15,64.5,259.5,2.9,10.0,297.5,325.24,266.38
2017,12,25,13,30,61.0,253.0,3.0,10.0,289.0,318.19,261.0
2017,12,25,13,45,62.0,244.0,3.1,10.0,279.0,311.98,256.51
2017,12,25,14,0,63.0,235.0,3.2,10.0,269.0,305.64,251.94
2017,12,25,14,15,438.0,164.5,3.2,10.0,382.0,613.77,508.88
2017,12,25,14,30,813.0,94.0,3.2,10.0,495.0,868.34,702.69
2017,12,25,14,45,787.0,93.5,3.2,10.5,460.0,839.41,679.27
2017,12,25,15,0,761.0,93.0,3.2,11.0,425.0,813.92,660.8
2017,12,25,15,15,734.0,89.0,3.05,10.5,385.0,775.16,633.72
2017,12,25,15,30,707.0,85.0,2.9,10.0,345.0,734.42,604.73
2017,12,25,15,45,661.5,81.0,2.8,10.0,300.5,676.87,561.3
2017,12,25,16,0,616.0,77.0,2.7,10.0,256.0,618.87,516.43
2017,12,25,16,15,558.0,69.5,2.3,9.0,210.5,547.23,459.68
2017,12,25,16,30,500.0,62.0,1.9,8.0,165.0,476.96,401.58
2017,12,25,16,45,402.0,51.5,1.5,7.5,120.0,377.92,315.93
2017,12,25,17,0,304.0,41.0,1.1,7.0,75.0,287.34,233.22
2017,12,25,17,15,152.0,20.5,1.1,6.5,37.5,144.84,78.46
2017,12,25,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,26,7,45,89.0,19.5,2.55,4.0,28.0,15.37,0.0
2017,12,26,8,0,178.0,39.0,2.7,4.0,56.0,30.45,20.48
2017,12,26,8,15,269.0,54.0,2.7,4.0,97.0,42.56,32.92
2017,12,26,8,30,360.0,69.0,2.7,4.0,138.0,80.93,52.52
2017,12,26,8,45,403.5,83.5,2.75,4.5,180.0,123.89,84.72
2017,12,26,9,0,447.0,98.0,2.8,5.0,222.0,172.01,125.24
2017,12,26,9,15,492.0,107.0,2.8,5.0,264.5,220.61,168.39
2017,12,26,9,30,537.0,116.0,2.8,5.0,307.0,273.96,216.46
2017,12,26,9,45,556.0,126.5,2.8,5.5,344.5,323.9,261.73
2017,12,26,10,0,575.0,137.0,2.8,6.0,382.0,375.25,307.2
2017,12,26,10,15,599.0,142.5,2.85,6.0,415.5,425.29,351.2
2017,12,26,10,30,623.0,148.0,2.9,6.0,449.0,480.38,398.29
2017,12,26,10,45,642.5,151.0,3.0,6.5,477.0,528.15,437.97
2017,12,26,11,0,662.0,154.0,3.1,7.0,505.0,576.14,476.96
2017,12,26,11,15,331.0,122.5,3.15,7.0,298.0,354.23,298.03
2017,12,26,11,30,0.0,91.0,3.2,7.0,91.0,80.65,63.77
2017,12,26,11,45,0.0,93.0,3.25,7.5,93.0,82.47,65.39
2017,12,26,12,0,0.0,95.0,3.3,8.0,95.0,84.3,66.78
2017,12,26,12,15,0.0,96.0,3.3,8.0,96.0,85.23,67.54
2017,12,26,12,30,0.0,97.0,3.3,8.0,97.0,86.16,68.32
2017,12,26,12,45,0.0,96.5,3.35,8.0,96.5,85.71,67.94
2017,12,26,13,0,0.0,96.0,3.4,8.0,96.0,85.27,67.59
2017,12,26,13,15,0.0,78.0,3.4,8.0,78.0,69.07,53.81
2017,12,26,13,30,0.0,60.0,3.4,8.0,60.0,53.07,40.16
2017,12,26,13,45,0.0,58.0,3.45,8.0,58.0,51.29,38.69
2017,12,26,14,0,0.0,56.0,3.5,8.0,56.0,49.5,37.21
2017,12,26,14,15,0.0,53.0,3.5,8.0,53.0,46.83,34.97
2017,12,26,14,30,0.0,50.0,3.5,8.0,50.0,44.16,32.74
2017,12,26,14,45,0.0,46.5,3.55,8.0,46.5,41.05,30.11
2017,12,26,15,0,0.0,43.0,3.6,8.0,43.0,37.94,27.49
2017,12,26,15,15,0.0,39.0,3.65,7.5,39.0,34.39,24.52
2017,12,26,15,30,0.0,35.0,3.7,7.0,35.0,30.84,21.52
2017,12,26,15,45,202.5,75.5,3.75,7.0,135.0,266.14,232.14
2017,12,26,16,0,405.0,116.0,3.8,7.0,235.0,496.77,426.78
2017,12,26,16,15,348.5,102.0,3.85,7.0,192.0,426.23,365.94
2017,12,26,16,30,292.0,88.0,3.9,7.0,149.0,347.18,297.76
2017,12,26,16,45,216.5,69.0,3.95,7.0,107.5,263.4,223.24
2017,12,26,17,0,141.0,50.0,4.0,7.0,66.0,184.99,151.04
2017,12,26,17,15,70.5,25.0,4.05,6.5,33.0,92.45,51.53
2017,12,26,17,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.25,5.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,5.2,2.5,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,5.25,2.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,5.45,2.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.55,2.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,4.0,5.7,2.5,4.0,3.5,0.0
2017,12,27,8,0,0.0,8.0,5.8,3.0,8.0,7.02,0.36
2017,12,27,8,15,0.0,14.5,5.85,3.0,14.5,12.74,5.93
2017,12,27,8,30,0.0,21.0,5.9,3.0,21.0,18.47,10.7
2017,12,27,8,45,0.0,28.0,5.95,3.0,28.0,24.64,16.32
2017,12,27,9,0,0.0,35.0,6.0,3.0,35.0,30.83,21.91
2017,12,27,9,15,0.0,42.0,5.9,3.0,42.0,37.03,27.44
2017,12,27,9,30,0.0,49.0,5.8,3.0,49.0,43.24,32.92
2017,12,27,9,45,3.5,99.5,5.75,3.5,101.0,89.39,73.44
2017,12,27,10,0,7.0,150.0,5.7,4.0,153.0,136.75,114.39
2017,12,27,10,15,3.5,148.5,5.6,4.0,150.0,134.53,112.21
2017,12,27,10,30,0.0,147.0,5.5,4.0,147.0,131.8,109.61
2017,12,27,10,45,0.0,148.0,5.4,4.0,148.0,132.95,110.38
2017,12,27,11,0,0.0,149.0,5.3,4.0,149.0,134.07,111.14
2017,12,27,11,15,0.0,142.5,5.2,4.0,142.5,128.16,105.88
2017,12,27,11,30,0.0,136.0,5.1,4.0,136.0,122.21,100.64
2017,12,27,11,45,0.0,152.0,5.05,4.5,152.0,137.46,113.41
2017,12,27,12,0,0.0,168.0,5.0,5.0,168.0,153.01,126.36
2017,12,27,12,15,1.5,174.5,4.9,5.0,175.5,160.84,132.98
2017,12,27,12,30,3.0,181.0,4.8,5.0,183.0,168.9,139.82
2017,12,27,12,45,1.5,167.0,4.7,5.0,168.0,154.34,127.41
2017,12,27,13,0,0.0,153.0,4.6,5.0,153.0,139.71,114.95
2017,12,27,13,15,0.0,122.0,4.5,5.0,122.0,109.91,89.55
2017,12,27,13,30,0.0,91.0,4.4,5.0,91.0,80.65,64.48
2017,12,27,13,45,0.0,119.5,4.35,5.0,119.5,107.93,88.08
2017,12,27,14,0,0.0,148.0,4.3,5.0,148.0,136.77,112.91
2017,12,27,14,15,0.0,148.5,4.2,4.5,148.5,138.13,114.43
2017,12,27,14,30,0.0,149.0,4.1,4.0,149.0,139.78,116.26
2017,12,27,14,45,0.0,129.0,4.1,4.0,129.0,119.87,99.31
2017,12,27,15,0,0.0,109.0,4.1,4.0,109.0,100.02,82.31
2017,12,27,15,15,0.0,99.0,4.05,4.0,99.0,90.61,74.29
2017,12,27,15,30,0.0,89.0,4.0,4.0,89.0,81.21,66.23
2017,12,27,15,45,0.0,77.5,4.0,4.0,77.5,70.25,56.69
2017,12,27,16,0,0.0,66.0,4.0,4.0,66.0,59.27,47.04
2017,12,27,16,15,0.0,54.0,3.9,3.5,54.0,47.73,36.85
2017,12,27,16,30,0.0,42.0,3.8,3.0,42.0,37.05,27.27
2017,12,27,16,45,0.0,30.5,3.7,3.0,30.5,26.87,17.98
2017,12,27,17,0,0.0,19.0,3.6,3.0,19.0,16.71,8.65
2017,12,27,17,15,0.0,10.5,3.55,2.5,10.5,9.22,0.35
2017,12,27,17,30,0.0,2.0,3.5,2.0,2.0,1.82,0.0
2017,12,27,17,45,0.0,1.0,3.45,2.0,1.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,28,7,45,128.0,17.5,1.9,1.5,29.5,13.82,0.0
2017,12,28,8,0,256.0,35.0,2.1,2.0,59.0,27.44,17.92
2017,12,28,8,15,352.0,47.5,2.15,2.0,102.0,38.64,29.6
2017,12,28,8,30,448.0,60.0,2.2,2.0,145.0,79.32,48.87
2017,12,28,8,45,508.5,69.5,2.3,2.5,190.0,125.01,81.55
2017,12,28,9,0,569.0,79.0,2.4,3.0,235.0,177.86,125.6
2017,12,28,9,15,611.5,85.5,2.35,3.5,279.0,230.47,172.88
2017,12,28,9,30,654.0,92.0,2.3,4.0,323.0,287.46,224.72
2017,12,28,9,45,684.0,96.5,2.3,4.5,363.5,342.18,274.66
2017,12,28,10,0,714.0,101.0,2.3,5.0,404.0,399.19,325.46
2017,12,28,10,15,735.0,104.5,2.15,5.5,439.0,453.02,372.04
2017,12,28,10,30,756.0,108.0,2.0,6.0,474.0,507.55,417.51
2017,12,28,10,45,395.0,162.0,1.95,6.5,354.0,394.26,326.97
2017,12,28,11,0,34.0,216.0,1.9,7.0,234.0,225.76,185.87
2017,12,28,11,15,34.0,224.5,1.8,7.0,243.5,237.19,195.67
2017,12,28,11,30,34.0,233.0,1.7,7.0,253.0,248.75,204.87
2017,12,28,11,45,126.5,254.0,1.6,7.5,328.5,352.0,289.95
2017,12,28,12,0,219.0,275.0,1.5,8.0,404.0,452.16,369.48
2017,12,28,12,15,234.0,276.0,1.4,8.0,414.5,474.95,386.51
2017,12,28,12,30,249.0,277.0,1.3,8.0,425.0,497.88,404.06
2017,12,28,12,45,269.0,272.0,1.25,8.5,432.0,532.9,430.13
2017,12,28,13,0,289.0,267.0,1.2,9.0,439.0,553.7,445.31
2017,12,28,13,15,553.5,191.0,1.15,9.0,511.5,723.86,577.59
2017,12,28,13,30,818.0,115.0,1.1,9.0,584.0,884.07,690.31
2017,12,28,13,45,811.5,113.0,1.1,9.5,565.0,884.6,687.86
2017,12,28,14,0,805.0,111.0,1.1,10.0,546.0,881.67,685.49
2017,12,28,14,15,792.0,108.5,1.1,10.0,519.5,874.88,681.89
2017,12,28,14,30,779.0,106.0,1.1,10.0,493.0,859.17,672.26
2017,12,28,14,45,426.5,147.5,1.1,10.0,357.5,583.14,471.8
2017,12,28,15,0,74.0,189.0,1.1,10.0,222.0,272.3,223.33
2017,12,28,15,15,66.0,174.0,1.1,9.5,201.0,249.86,207.42
2017,12,28,15,30,58.0,159.0,1.1,9.0,180.0,227.65,189.8
2017,12,28,15,45,303.5,125.5,1.15,9.0,217.5,418.22,352.64
2017,12,28,16,0,549.0,92.0,1.2,9.0,255.0,584.58,485.59
2017,12,28,16,15,492.5,82.5,1.1,8.0,210.0,511.34,427.01
2017,12,28,16,30,436.0,73.0,1.0,7.0,165.0,444.03,372.33
2017,12,28,16,45,353.5,59.5,0.9,6.5,121.5,356.03,297.51
2017,12,28,17,0,271.0,46.0,0.8,6.0,78.0,274.11,224.05
2017,12,28,17,15,158.5,28.0,0.85,5.5,44.5,165.54,105.53
2017,12,28,17,30,46.0,10.0,0.9,5.0,11.0,35.31,0.0
2017,12,28,17,45,23.0,5.0,1.0,5.0,5.5,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,7,45,134.5,17.5,1.2,2.5,30.0,13.83,0.0
2017,12,29,8,0,269.0,35.0,1.2,3.0,60.0,27.47,17.83
2017,12,29,8,15,367.0,47.5,1.1,3.0,103.0,38.73,29.58
2017,12,29,8,30,465.0,60.0,1.0,3.0,146.0,79.39,48.46
2017,12,29,8,45,533.0,67.5,0.9,3.5,193.0,125.09,80.09
2017,12,29,9,0,601.0,75.0,0.8,4.0,240.0,178.82,123.85
2017,12,29,9,15,643.5,81.0,0.8,4.5,285.0,232.76,171.6
2017,12,29,9,30,686.0,87.0,0.8,5.0,330.0,291.03,223.67
2017,12,29,9,45,717.5,91.0,0.85,5.5,371.0,347.51,274.15
2017,12,29,10,0,749.0,95.0,0.9,6.0,412.0,406.38,325.44
2017,12,29,10,15,374.5,98.5,0.95,6.5,257.0,275.76,226.29
2017,12,29,10,30,0.0,102.0,1.0,7.0,102.0,90.62,72.52
2017,12,29,10,45,0.0,108.5,1.1,7.5,108.5,96.57,77.72
2017,12,29,11,0,0.0,115.0,1.2,8.0,115.0,102.56,82.51
2017,12,29,11,15,0.0,113.0,1.3,8.5,113.0,100.77,80.72
2017,12,29,11,30,0.0,111.0,1.4,9.0,111.0,98.97,78.96
2017,12,29,11,45,0.0,109.5,1.5,9.5,109.5,97.63,77.61
2017,12,29,12,0,0.0,108.0,1.6,10.0,108.0,96.28,76.28
2017,12,29,12,15,2.0,147.0,1.7,10.0,148.5,134.64,108.39
2017,12,29,12,30,4.0,186.0,1.8,10.0,189.0,174.58,141.41
2017,12,29,12,45,3.5,183.5,1.9,10.5,186.0,172.29,139.18
2017,12,29,13,0,3.0,181.0,2.0,11.0,183.0,169.99,137.11
2017,12,29,13,15,429.0,143.0,2.1,11.0,389.5,558.86,459.9
2017,12,29,13,30,855.0,105.0,2.2,11.0,596.0,905.65,715.71
2017,12,29,13,45,459.5,171.5,2.3,11.5,434.5,634.2,512.25
2017,12,29,14,0,64.0,238.0,2.4,12.0,273.0,309.5,251.1
2017,12,29,14,15,441.0,167.5,2.45,12.0,389.0,620.38,507.42
2017,12,29,14,30,818.0,97.0,2.5,12.0,505.0,878.02,699.31
2017,12,29,14,45,801.0,94.0,2.6,12.5,471.5,854.49,680.72
2017,12,29,15,0,784.0,91.0,2.7,13.0,438.0,827.94,662.6
2017,12,29,15,15,759.0,87.5,2.65,12.5,398.5,797.3,642.65
2017,12,29,15,30,734.0,84.0,2.6,12.0,359.0,758.69,616.4
2017,12,29,15,45,698.0,78.5,2.6,12.0,315.0,706.59,578.52
2017,12,29,16,0,662.0,73.0,2.6,12.0,271.0,653.59,538.86
2017,12,29,16,15,607.5,66.5,2.3,11.0,224.5,584.64,485.7
2017,12,29,16,30,553.0,60.0,2.0,10.0,178.0,516.76,431.12
2017,12,29,16,45,469.5,50.0,1.7,9.5,132.5,426.37,354.46
2017,12,29,17,0,386.0,40.0,1.4,9.0,87.0,340.77,277.4
2017,12,29,17,15,244.5,26.0,1.4,8.5,50.5,216.26,143.11
2017,12,29,17,30,103.0,12.0,1.4,8.0,14.0,69.78,0.0
2017,12,29,17,45,51.5,6.0,1.4,7.5,7.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,30,7,45,155.0,16.5,1.9,7.5,30.5,13.51,0.0
2017,12,30,8,0,310.0,33.0,2.0,8.0,61.0,27.42,17.27
2017,12,30,8,15,411.0,43.5,2.0,8.5,105.5,35.15,25.68
2017,12,30,8,30,512.0,54.0,2.0,9.0,150.0,75.66,42.89
2017,12,30,8,45,571.5,62.0,2.0,9.5,196.5,123.56,75.48
2017,12,30,9,0,631.0,70.0,2.0,10.0,243.0,178.39,119.91
2017,12,30,9,15,315.5,84.0,1.95,10.5,170.5,154.2,115.06
2017,12,30,9,30,0.0,98.0,1.9,11.0,98.0,86.55,68.97
2017,12,30,9,45,27.5,137.0,1.9,11.5,149.0,133.43,107.96
2017,12,30,10,0,55.0,176.0,1.9,12.0,200.0,183.24,148.84
2017,12,30,10,15,46.5,186.5,1.8,12.5,208.0,193.53,156.94
2017,12,30,10,30,38.0,197.0,1.7,13.0,216.0,202.97,164.18
2017,12,30,10,45,47.5,213.5,1.65,14.0,238.0,227.62,183.41
2017,12,30,11,0,57.0,230.0,1.6,15.0,260.0,253.48,203.28
2017,12,30,11,15,462.5,164.5,1.55,15.0,425.5,481.58,387.43
2017,12,30,11,30,868.0,99.0,1.5,15.0,591.0,717.53,565.84
2017,12,30,11,45,601.0,178.5,1.5,15.5,523.0,639.66,502.75
2017,12,30,12,0,334.0,258.0,1.5,16.0,455.0,532.77,419.27
2017,12,30,12,15,370.5,252.0,1.55,16.0,472.0,569.11,448.42
2017,12,30,12,30,407.0,246.0,1.6,16.0,489.0,606.06,476.69
2017,12,30,12,45,400.0,249.0,1.65,16.5,487.0,616.72,483.75
2017,12,30,13,0,393.0,252.0,1.7,17.0,485.0,625.71,489.8
2017,12,30,13,15,221.5,250.0,1.75,17.0,381.5,466.76,369.27
2017,12,30,13,30,50.0,248.0,1.8,17.0,278.0,301.57,238.85
2017,12,30,13,45,81.0,249.5,1.9,17.0,295.0,334.79,267.04
2017,12,30,14,0,112.0,251.0,2.0,17.0,312.0,368.73,294.84
2017,12,30,14,15,145.5,239.0,2.1,17.0,314.5,405.01,324.49
2017,12,30,14,30,179.0,227.0,2.2,17.0,317.0,423.95,340.9
2017,12,30,14,45,133.5,210.5,2.3,17.0,275.0,365.45,294.95
2017,12,30,15,0,88.0,194.0,2.4,17.0,233.0,290.83,235.71
2017,12,30,15,15,81.5,178.0,2.35,16.5,212.0,268.21,218.62
2017,12,30,15,30,75.0,162.0,2.3,16.0,191.0,245.66,201.1
2017,12,30,15,45,357.5,121.0,2.3,15.5,231.5,473.95,392.1
2017,12,30,16,0,640.0,80.0,2.3,15.0,272.0,645.5,527.15
2017,12,30,16,15,585.0,72.5,2.15,14.0,225.5,575.35,472.65
2017,12,30,16,30,530.0,65.0,2.0,13.0,179.0,506.22,418.38
2017,12,30,16,45,437.5,54.5,1.95,12.0,133.0,409.36,338.46
2017,12,30,17,0,345.0,44.0,1.9,11.0,87.0,317.59,258.33
2017,12,30,17,15,215.0,28.5,2.2,10.5,51.0,203.19,137.92
2017,12,30,17,30,85.0,13.0,2.5,10.0,15.0,60.54,0.0
2017,12,30,17,45,42.5,6.5,2.8,9.5,7.5,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,31,7,45,94.0,19.0,4.35,3.0,27.5,15.02,0.0
2017,12,31,8,0,188.0,38.0,4.6,3.0,55.0,29.75,19.54
2017,12,31,8,15,281.0,54.0,4.75,3.0,97.5,41.68,32.14
2017,12,31,8,30,374.0,70.0,4.9,3.0,140.0,78.48,51.22
2017,12,31,8,45,436.5,82.0,5.05,3.0,185.5,122.11,82.44
2017,12,31,9,0,499.0,94.0,5.2,3.0,231.0,173.07,124.78
2017,12,31,9,15,249.5,84.0,5.3,3.0,152.5,138.04,107.12
2017,12,31,9,30,0.0,74.0,5.4,3.0,74.0,65.41,52.56
2017,12,31,9,45,0.0,83.5,5.5,3.0,83.5,73.88,59.96
2017,12,31,10,0,0.0,93.0,5.6,3.0,93.0,82.41,67.32
2017,12,31,10,15,0.0,68.5,5.7,3.0,68.5,60.56,47.95
2017,12,31,10,30,0.0,44.0,5.8,3.0,44.0,38.84,28.72
2017,12,31,10,45,0.0,102.0,5.95,3.0,102.0,90.64,74.08
2017,12,31,11,0,0.0,160.0,6.1,3.0,160.0,144.29,120.46
2017,12,31,11,15,1.5,168.0,6.1,3.0,169.0,153.05,127.82
2017,12,31,11,30,3.0,176.0,6.1,3.0,178.0,162.04,135.42
2017,12,31,11,45,1.5,116.0,6.2,3.0,117.0,104.72,85.85
2017,12,31,12,0,0.0,56.0,6.3,3.0,56.0,49.53,37.78
2017,12,31,12,15,0.0,111.5,6.3,3.0,112.0,99.56,81.3
2017,12,31,12,30,0.0,167.0,6.3,3.0,168.0,152.57,126.95
2017,12,31,12,45,7.5,191.5,6.3,3.0,196.5,183.54,153.74
2017,12,31,13,0,15.0,216.0,6.3,3.0,225.0,215.81,181.59
2017,12,31,13,15,9.0,197.0,6.25,3.0,202.5,192.17,161.26
2017,12,31,13,30,3.0,178.0,6.2,3.0,180.0,168.31,140.74
2017,12,31,13,45,1.5,137.5,6.2,3.0,138.5,126.84,105.14
2017,12,31,14,0,0.0,97.0,6.2,3.0,97.0,86.41,70.14
2017,12,31,14,15,0.0,112.0,6.15,3.0,112.0,101.12,83.09
2017,12,31,14,30,0.0,127.0,6.1,3.0,127.0,116.64,96.76
2017,12,31,14,45,0.0,124.5,6.1,3.0,124.5,114.92,95.45
2017,12,31,15,0,0.0,122.0,6.1,3.0,122.0,113.41,94.35
2017,12,31,15,15,0.0,111.0,6.05,2.5,111.0,103.03,85.64
2017,12,31,15,30,0.0,100.0,6.0,2.0,100.0,92.68,76.85
2017,12,31,15,45,0.0,88.0,6.0,2.0,88.0,81.27,66.89
2017,12,31,16,0,0.0,76.0,6.0,2.0,76.0,69.85,56.82
2017,12,31,16,15,0.0,62.5,5.95,1.5,62.5,56.74,45.19
2017,12,31,16,30,0.0,49.0,5.9,1.0,49.0,43.55,33.31
2017,12,31,16,45,0.0,36.5,5.85,1.0,36.5,32.19,22.89
2017,12,31,17,0,0.0,24.0,5.8,1.0,24.0,21.14,12.68
2017,12,31,17,15,0.0,14.0,5.8,1.0,14.0,12.31,3.53
2017,12,31,17,30,0.0,4.0,5.8,1.0,4.0,3.64,0.0
2017,12,31,17,45,0.0,2.0,3.6,8.0,2.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
